Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,76.5,6.5,0.95,5.0,8.5,0.0,0.0
2016,1,1,7,30,153.0,13.0,1.0,5.0,17.0,11.1,0.0
2016,1,1,7,45,294.5,24.0,1.05,5.5,51.0,19.91,8.4
2016,1,1,8,0,436.0,35.0,1.1,6.0,85.0,28.98,19.94
2016,1,1,8,15,517.5,42.5,1.25,6.5,126.5,46.35,26.75
2016,1,1,8,30,599.0,50.0,1.4,7.0,168.0,94.79,52.8
2016,1,1,8,45,305.0,75.0,1.6,7.5,135.5,111.01,77.03
2016,1,1,9,0,11.0,100.0,1.8,8.0,103.0,84.79,67.94
2016,1,1,9,15,15.0,114.0,1.95,8.0,119.0,98.95,80.2
2016,1,1,9,30,19.0,128.0,2.1,8.0,135.0,113.73,92.89
2016,1,1,9,45,9.5,114.0,2.25,8.5,117.5,99.43,80.64
2016,1,1,10,0,0.0,100.0,2.4,9.0,100.0,83.76,67.07
2016,1,1,10,15,60.5,147.5,2.4,9.0,174.5,161.36,133.25
2016,1,1,10,30,121.0,195.0,2.4,9.0,249.0,253.58,210.63
2016,1,1,10,45,119.5,205.5,2.4,9.5,261.0,272.01,225.4
2016,1,1,11,0,118.0,216.0,2.4,10.0,273.0,290.39,240.13
2016,1,1,11,15,118.5,222.5,2.4,10.0,280.5,305.78,252.77
2016,1,1,11,30,119.0,229.0,2.4,10.0,288.0,321.16,265.32
2016,1,1,11,45,120.0,231.5,2.4,10.5,292.0,332.43,274.04
2016,1,1,12,0,121.0,234.0,2.4,11.0,296.0,343.57,282.64
2016,1,1,12,15,121.0,233.0,2.35,11.0,295.0,349.69,287.64
2016,1,1,12,30,121.0,232.0,2.3,11.0,294.0,355.53,292.46
2016,1,1,12,45,120.0,228.0,2.3,11.0,288.5,356.57,293.56
2016,1,1,13,0,119.0,224.0,2.3,11.0,283.0,357.24,294.41
2016,1,1,13,15,118.5,216.5,2.25,11.0,273.5,353.58,291.82
2016,1,1,13,30,118.0,209.0,2.2,11.0,264.0,349.5,288.95
2016,1,1,13,45,118.0,198.5,2.15,11.0,251.5,341.54,283.04
2016,1,1,14,0,118.0,188.0,2.1,11.0,239.0,333.15,276.8
2016,1,1,14,15,116.0,175.0,2.0,11.0,222.0,319.04,265.79
2016,1,1,14,30,114.0,162.0,1.9,11.0,205.0,304.5,254.37
2016,1,1,14,45,111.5,146.5,1.8,11.0,185.5,285.45,239.14
2016,1,1,15,0,109.0,131.0,1.7,11.0,166.0,265.96,223.34
2016,1,1,15,15,103.0,114.5,1.45,10.5,143.5,241.4,203.13
2016,1,1,15,30,97.0,98.0,1.2,10.0,121.0,216.57,182.22
2016,1,1,15,45,85.5,80.5,0.95,9.5,98.0,185.08,154.98
2016,1,1,16,0,74.0,63.0,0.7,9.0,75.0,153.4,126.92
2016,1,1,16,15,53.0,45.5,0.65,8.5,53.0,113.76,91.22
2016,1,1,16,30,32.0,28.0,0.6,8.0,31.0,72.05,49.27
2016,1,1,16,45,16.0,14.0,0.55,8.0,15.5,23.37,0.0
2016,1,1,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,6.0,1.25,6.5,6.0,0.0,0.0
2016,1,2,7,30,0.0,12.0,1.4,7.0,12.0,10.24,0.0
2016,1,2,7,45,89.5,26.0,1.55,7.5,36.0,20.39,8.53
2016,1,2,8,0,179.0,40.0,1.7,8.0,60.0,30.58,21.12
2016,1,2,8,15,207.5,56.0,1.95,8.5,89.5,47.78,32.58
2016,1,2,8,30,236.0,72.0,2.2,9.0,119.0,78.65,53.07
2016,1,2,8,45,256.5,87.0,2.45,9.5,148.5,111.4,79.05
2016,1,2,9,0,277.0,102.0,2.7,10.0,178.0,146.83,109.42
2016,1,2,9,15,291.5,115.0,2.85,10.5,205.0,181.52,140.31
2016,1,2,9,30,306.0,128.0,3.0,11.0,232.0,217.9,172.76
2016,1,2,9,45,226.5,149.5,3.15,11.5,231.0,228.23,184.73
2016,1,2,10,0,147.0,171.0,3.3,12.0,230.0,223.17,182.31
2016,1,2,10,15,223.5,176.5,3.35,12.0,272.5,284.06,233.33
2016,1,2,10,30,300.0,182.0,3.4,12.0,315.0,345.62,284.74
2016,1,2,10,45,150.0,153.5,3.45,12.5,220.0,236.75,195.2
2016,1,2,11,0,0.0,125.0,3.5,13.0,125.0,106.22,84.41
2016,1,2,11,15,2.5,147.0,3.55,13.0,148.5,128.37,103.07
2016,1,2,11,30,5.0,169.0,3.6,13.0,172.0,151.53,122.32
2016,1,2,11,45,129.5,197.5,3.65,13.0,264.0,301.39,248.8
2016,1,2,12,0,254.0,226.0,3.7,13.0,356.0,454.46,373.72
2016,1,2,12,15,269.0,223.5,3.7,13.0,361.0,475.91,390.74
2016,1,2,12,30,284.0,221.0,3.7,13.0,366.0,497.22,408.2
2016,1,2,12,45,280.0,218.0,3.7,13.5,359.0,501.12,410.82
2016,1,2,13,0,276.0,215.0,3.7,14.0,352.0,503.79,412.57
2016,1,2,13,15,275.0,208.0,3.65,14.0,340.5,503.02,412.51
2016,1,2,13,30,274.0,201.0,3.6,14.0,329.0,501.05,411.57
2016,1,2,13,45,548.0,136.5,3.55,14.0,376.5,700.37,572.1
2016,1,2,14,0,822.0,72.0,3.5,14.0,424.0,882.14,706.82
2016,1,2,14,15,803.5,69.5,3.25,13.5,394.0,863.5,692.55
2016,1,2,14,30,785.0,67.0,3.0,13.0,364.0,841.59,677.37
2016,1,2,14,45,759.0,64.5,2.8,13.0,329.0,809.77,653.73
2016,1,2,15,0,733.0,62.0,2.6,13.0,294.0,775.27,627.73
2016,1,2,15,15,694.5,58.0,2.25,12.5,255.0,725.39,589.61
2016,1,2,15,30,656.0,54.0,1.9,12.0,216.0,673.89,549.03
2016,1,2,15,45,597.0,48.5,1.55,11.5,174.5,610.38,497.52
2016,1,2,16,0,538.0,43.0,1.2,11.0,133.0,540.39,438.71
2016,1,2,16,15,441.0,34.5,1.15,10.5,94.0,438.17,353.24
2016,1,2,16,30,344.0,26.0,1.1,10.0,55.0,341.24,250.95
2016,1,2,16,45,172.0,13.0,1.05,9.5,27.5,134.1,0.0
2016,1,2,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,5.0,3.35,9.5,5.0,0.0,0.0
2016,1,3,7,30,0.0,10.0,3.5,10.0,10.0,8.54,0.0
2016,1,3,7,45,48.0,25.5,3.7,10.5,31.0,20.34,8.23
2016,1,3,8,0,96.0,41.0,3.9,11.0,52.0,31.57,21.65
2016,1,3,8,15,119.0,58.5,3.95,11.0,78.5,47.24,33.11
2016,1,3,8,30,142.0,76.0,4.0,11.0,105.0,73.51,52.0
2016,1,3,8,45,157.5,93.0,4.1,11.5,131.5,100.12,73.37
2016,1,3,9,0,173.0,110.0,4.2,12.0,158.0,129.43,98.27
2016,1,3,9,15,186.0,124.5,4.25,12.0,182.5,158.09,123.51
2016,1,3,9,30,199.0,139.0,4.3,12.0,207.0,188.38,150.33
2016,1,3,9,45,214.5,152.5,4.4,12.5,232.5,225.98,182.81
2016,1,3,10,0,230.0,166.0,4.5,13.0,258.0,260.74,212.59
2016,1,3,10,15,332.5,162.5,4.55,13.0,305.0,322.76,264.81
2016,1,3,10,30,435.0,159.0,4.6,13.0,352.0,404.48,333.01
2016,1,3,10,45,384.0,177.5,4.65,13.5,354.0,407.77,336.08
2016,1,3,11,0,333.0,196.0,4.7,14.0,356.0,415.98,342.45
2016,1,3,11,15,249.5,212.5,4.75,14.0,334.5,395.38,325.28
2016,1,3,11,30,166.0,229.0,4.8,14.0,313.0,354.09,290.92
2016,1,3,11,45,258.5,220.0,4.9,14.5,352.0,437.88,360.0
2016,1,3,12,0,351.0,211.0,5.0,15.0,391.0,513.45,421.47
2016,1,3,12,15,284.5,220.5,5.05,15.0,366.5,484.77,397.57
2016,1,3,12,30,218.0,230.0,5.1,15.0,342.0,434.4,356.68
2016,1,3,12,45,109.0,145.0,5.2,15.0,201.0,248.49,205.1
2016,1,3,13,0,0.0,60.0,5.3,15.0,60.0,49.73,36.42
2016,1,3,13,15,56.5,134.5,5.15,15.0,161.5,180.43,148.21
2016,1,3,13,30,113.0,209.0,5.0,15.0,263.0,344.26,283.7
2016,1,3,13,45,89.5,195.5,4.9,15.0,237.0,291.58,240.32
2016,1,3,14,0,66.0,182.0,4.8,15.0,211.0,257.06,211.72
2016,1,3,14,15,33.0,152.5,4.4,14.5,167.0,191.7,157.2
2016,1,3,14,30,0.0,123.0,4.0,14.0,123.0,113.33,90.76
2016,1,3,14,45,0.0,111.0,3.6,14.0,111.0,102.29,81.65
2016,1,3,15,0,0.0,99.0,3.2,14.0,99.0,91.3,72.44
2016,1,3,15,15,0.0,85.5,2.85,13.5,85.5,78.54,61.75
2016,1,3,15,30,0.0,72.0,2.5,13.0,72.0,65.72,50.85
2016,1,3,15,45,0.0,58.0,2.2,13.0,58.0,52.15,39.06
2016,1,3,16,0,0.0,44.0,1.9,13.0,44.0,38.35,26.98
2016,1,3,16,15,0.0,31.0,1.7,12.5,31.0,25.63,15.8
2016,1,3,16,30,0.0,18.0,1.5,12.0,18.0,14.84,5.74
2016,1,3,16,45,0.0,9.0,1.35,11.5,9.0,7.4,0.0
2016,1,3,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,5.0,1.6,10.5,5.0,0.0,0.0
2016,1,4,7,30,0.0,10.0,1.8,11.0,10.0,8.54,0.0
2016,1,4,7,45,59.5,25.0,2.0,11.5,32.0,19.6,7.65
2016,1,4,8,0,119.0,40.0,2.2,12.0,54.0,30.95,21.04
2016,1,4,8,15,145.0,57.5,2.4,12.0,81.5,46.67,32.39
2016,1,4,8,30,171.0,75.0,2.6,12.0,109.0,74.66,51.73
2016,1,4,8,45,189.5,91.0,2.8,12.5,136.5,104.05,74.95
2016,1,4,9,0,208.0,107.0,3.0,13.0,164.0,135.98,101.85
2016,1,4,9,15,220.0,122.0,3.15,13.0,190.0,167.82,129.86
2016,1,4,9,30,232.0,137.0,3.3,13.0,216.0,201.21,159.36
2016,1,4,9,45,116.0,99.0,3.5,13.5,138.5,133.8,106.55
2016,1,4,10,0,0.0,61.0,3.7,14.0,61.0,50.53,37.58
2016,1,4,10,15,0.0,87.0,3.75,14.0,87.0,72.48,56.18
2016,1,4,10,30,0.0,113.0,3.8,14.0,113.0,95.24,75.26
2016,1,4,10,45,0.0,118.5,3.9,14.5,118.5,100.21,79.15
2016,1,4,11,0,0.0,124.0,4.0,15.0,124.0,105.26,83.11
2016,1,4,11,15,71.5,177.0,4.0,15.0,213.0,213.03,173.75
2016,1,4,11,30,143.0,230.0,4.0,15.0,302.0,338.38,276.39
2016,1,4,11,45,204.5,228.5,4.05,15.0,333.0,391.6,320.18
2016,1,4,12,0,266.0,227.0,4.1,15.0,364.0,464.27,378.96
2016,1,4,12,15,133.0,160.5,4.05,15.0,229.0,275.9,226.67
2016,1,4,12,30,0.0,94.0,4.0,15.0,94.0,78.59,60.51
2016,1,4,12,45,0.0,80.0,4.0,15.0,80.0,66.43,50.49
2016,1,4,13,0,0.0,66.0,4.0,15.0,66.0,54.73,40.7
2016,1,4,13,15,0.0,105.0,3.95,15.0,105.0,89.23,69.72
2016,1,4,13,30,0.0,144.0,3.9,15.0,144.0,128.7,102.71
2016,1,4,13,45,86.5,167.0,3.9,15.0,204.5,251.68,207.84
2016,1,4,14,0,173.0,190.0,3.9,15.0,265.0,385.91,319.06
2016,1,4,14,15,268.0,166.0,3.7,14.5,273.0,466.51,386.72
2016,1,4,14,30,363.0,142.0,3.5,14.0,281.0,525.25,436.76
2016,1,4,14,45,535.5,104.0,3.3,14.0,287.5,662.0,544.9
2016,1,4,15,0,708.0,66.0,3.1,14.0,294.0,759.16,617.49
2016,1,4,15,15,668.5,62.0,2.7,13.5,255.0,715.97,583.31
2016,1,4,15,30,629.0,58.0,2.3,13.0,216.0,664.99,543.09
2016,1,4,15,45,565.0,52.5,1.9,13.0,175.0,590.38,482.25
2016,1,4,16,0,501.0,47.0,1.5,13.0,134.0,516.76,420.17
2016,1,4,16,15,402.5,38.5,1.4,12.5,95.5,413.96,334.53
2016,1,4,16,30,304.0,30.0,1.3,12.0,57.0,316.63,238.85
2016,1,4,16,45,152.0,15.0,1.25,12.0,28.5,156.75,0.0
2016,1,4,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,7.5,2.25,11.0,7.5,0.0,0.0
2016,1,5,7,30,0.0,15.0,2.3,11.0,15.0,12.8,0.0
2016,1,5,7,45,208.5,24.0,2.4,11.5,48.0,19.75,7.72
2016,1,5,8,0,417.0,33.0,2.5,12.0,81.0,27.18,17.79
2016,1,5,8,15,500.5,40.0,2.65,12.0,121.5,39.55,23.24
2016,1,5,8,30,584.0,47.0,2.8,12.0,162.0,86.15,46.02
2016,1,5,8,45,640.0,51.0,3.0,12.0,204.0,138.28,83.89
2016,1,5,9,0,696.0,55.0,3.2,12.0,246.0,194.52,131.17
2016,1,5,9,15,475.0,95.0,3.35,12.0,234.0,213.59,159.96
2016,1,5,9,30,254.0,135.0,3.5,12.0,222.0,205.86,163.19
2016,1,5,9,45,159.5,151.0,3.65,12.5,207.5,197.42,159.49
2016,1,5,10,0,65.0,167.0,3.8,13.0,193.0,176.68,143.67
2016,1,5,10,15,32.5,109.5,3.9,13.0,122.5,111.73,89.61
2016,1,5,10,30,0.0,52.0,4.0,13.0,52.0,43.04,31.23
2016,1,5,10,45,0.0,102.0,4.1,13.0,102.0,85.53,67.27
2016,1,5,11,0,0.0,152.0,4.2,13.0,152.0,130.91,105.28
2016,1,5,11,15,4.0,164.0,4.2,13.0,166.5,145.2,117.14
2016,1,5,11,30,8.0,176.0,4.2,13.0,181.0,160.18,129.61
2016,1,5,11,45,4.0,143.0,4.2,13.0,145.5,126.33,101.26
2016,1,5,12,0,0.0,110.0,4.2,13.0,110.0,92.93,73.16
2016,1,5,12,15,0.0,59.5,4.15,12.5,59.5,49.32,36.45
2016,1,5,12,30,0.0,9.0,4.1,12.0,9.0,7.43,0.72
2016,1,5,12,45,17.5,106.0,4.1,12.0,115.0,112.53,90.91
2016,1,5,13,0,35.0,203.0,4.1,12.0,221.0,237.36,195.31
2016,1,5,13,15,17.5,162.5,4.05,11.5,171.5,162.48,132.85
2016,1,5,13,30,0.0,122.0,4.0,11.0,122.0,106.17,85.17
2016,1,5,13,45,41.0,155.0,4.0,11.0,172.5,194.56,161.61
2016,1,5,14,0,82.0,188.0,4.0,11.0,223.0,279.27,233.57
2016,1,5,14,15,41.0,124.0,3.85,11.0,141.5,162.35,134.86
2016,1,5,14,30,0.0,60.0,3.7,11.0,60.0,49.69,37.35
2016,1,5,14,45,0.0,54.5,3.6,11.0,54.5,45.1,33.5
2016,1,5,15,0,0.0,49.0,3.5,11.0,49.0,40.52,29.58
2016,1,5,15,15,0.0,42.5,3.25,10.5,42.5,35.11,24.96
2016,1,5,15,30,0.0,36.0,3.0,10.0,36.0,29.72,20.29
2016,1,5,15,45,0.0,29.5,2.8,10.0,29.5,24.33,15.51
2016,1,5,16,0,0.0,23.0,2.6,10.0,23.0,18.95,10.7
2016,1,5,16,15,0.0,16.5,2.35,9.5,16.5,13.57,5.88
2016,1,5,16,30,0.0,10.0,2.1,9.0,10.0,8.21,0.87
2016,1,5,16,45,0.0,5.0,1.85,9.0,5.0,4.1,0.0
2016,1,5,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,1.0,3.55,12.0,1.0,0.0,0.0
2016,1,6,7,30,0.0,2.0,3.5,12.0,2.0,1.71,0.0
2016,1,6,7,45,0.0,10.5,3.45,12.0,10.5,8.63,0.18
2016,1,6,8,0,0.0,19.0,3.4,12.0,19.0,15.65,7.85
2016,1,6,8,15,0.0,29.5,3.5,12.0,29.5,24.35,15.05
2016,1,6,8,30,0.0,40.0,3.6,12.0,40.0,33.07,22.78
2016,1,6,8,45,0.0,51.5,3.7,12.0,51.5,42.63,31.18
2016,1,6,9,0,0.0,63.0,3.8,12.0,63.0,52.14,39.46
2016,1,6,9,15,0.0,73.5,3.85,12.0,73.5,60.94,47.05
2016,1,6,9,30,0.0,84.0,3.9,12.0,84.0,69.85,54.64
2016,1,6,9,45,0.0,53.5,3.95,12.0,53.5,44.27,32.61
2016,1,6,10,0,0.0,23.0,4.0,12.0,23.0,18.97,10.75
2016,1,6,10,15,0.0,49.0,4.1,12.0,49.0,40.54,29.3
2016,1,6,10,30,0.0,75.0,4.2,12.0,75.0,62.23,47.79
2016,1,6,10,45,79.5,146.5,4.3,12.0,185.0,187.61,154.61
2016,1,6,11,0,159.0,218.0,4.4,12.0,295.0,316.53,261.89
2016,1,6,11,15,165.5,224.5,4.45,12.0,306.5,337.8,279.34
2016,1,6,11,30,172.0,231.0,4.5,12.0,318.0,359.43,297.26
2016,1,6,11,45,86.0,178.5,4.55,12.0,222.0,233.25,192.79
2016,1,6,12,0,0.0,126.0,4.6,12.0,126.0,107.61,85.73
2016,1,6,12,15,47.0,179.5,4.55,12.0,203.5,210.99,173.82
2016,1,6,12,30,94.0,233.0,4.5,12.0,281.0,315.37,260.73
2016,1,6,12,45,178.0,226.5,4.45,12.0,316.5,403.45,334.55
2016,1,6,13,0,262.0,220.0,4.4,12.0,352.0,496.38,410.99
2016,1,6,13,15,131.0,114.5,4.3,11.5,180.5,256.8,215.51
2016,1,6,13,30,0.0,9.0,4.2,11.0,9.0,7.42,0.74
2016,1,6,13,45,0.0,11.0,4.1,11.0,11.0,9.07,2.19
2016,1,6,14,0,0.0,13.0,4.0,11.0,13.0,10.72,3.63
2016,1,6,14,15,0.0,69.5,3.8,10.5,69.5,57.62,44.26
2016,1,6,14,30,0.0,126.0,3.6,10.0,126.0,116.1,94.61
2016,1,6,14,45,0.0,114.0,3.45,10.0,114.0,105.09,85.27
2016,1,6,15,0,0.0,102.0,3.3,10.0,102.0,94.12,75.98
2016,1,6,15,15,0.0,88.0,3.1,9.5,88.0,80.8,64.68
2016,1,6,15,30,0.0,74.0,2.9,9.0,74.0,67.4,53.15
2016,1,6,15,45,0.0,60.0,2.7,9.0,60.0,53.88,41.25
2016,1,6,16,0,0.0,46.0,2.5,9.0,46.0,40.14,29.06
2016,1,6,16,15,0.0,32.5,2.4,8.5,32.5,26.87,17.27
2016,1,6,16,30,0.0,19.0,2.3,8.0,19.0,15.66,6.96
2016,1,6,16,45,0.0,9.5,2.2,8.0,9.5,7.81,0.0
2016,1,6,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.5,0.55,8.0,5.5,0.0,0.0
2016,1,7,7,30,0.0,11.0,0.6,8.0,11.0,9.39,0.0
2016,1,7,7,45,101.0,29.0,0.65,8.5,40.5,22.54,9.87
2016,1,7,8,0,202.0,47.0,0.7,9.0,70.0,35.91,25.71
2016,1,7,8,15,284.0,60.0,0.85,9.0,107.5,48.73,38.01
2016,1,7,8,30,366.0,73.0,1.0,9.0,145.0,86.99,55.89
2016,1,7,8,45,442.5,79.0,1.15,9.0,186.0,128.87,85.58
2016,1,7,9,0,519.0,85.0,1.3,9.0,227.0,182.69,129.33
2016,1,7,9,15,594.5,78.5,1.45,9.0,264.0,231.02,171.14
2016,1,7,9,30,670.0,72.0,1.6,9.0,301.0,286.89,220.75
2016,1,7,9,45,742.0,70.0,1.8,9.5,347.5,353.79,279.44
2016,1,7,10,0,814.0,68.0,2.0,10.0,394.0,426.34,342.02
2016,1,7,10,15,830.0,69.5,2.05,10.0,422.5,481.77,390.58
2016,1,7,10,30,846.0,71.0,2.1,10.0,451.0,537.13,437.81
2016,1,7,10,45,856.0,73.0,2.2,10.5,473.0,589.21,480.56
2016,1,7,11,0,866.0,75.0,2.3,11.0,495.0,640.12,521.22
2016,1,7,11,15,872.5,76.0,2.35,11.0,509.5,681.06,554.23
2016,1,7,11,30,879.0,77.0,2.4,11.0,524.0,724.32,587.25
2016,1,7,11,45,883.0,77.0,2.5,11.0,531.0,762.37,615.5
2016,1,7,12,0,887.0,77.0,2.6,11.0,538.0,797.83,641.82
2016,1,7,12,15,634.5,142.0,2.65,11.0,472.0,707.15,574.22
2016,1,7,12,30,382.0,207.0,2.7,11.0,406.0,562.08,460.16
2016,1,7,12,45,621.5,144.5,2.75,11.5,461.5,738.54,599.62
2016,1,7,13,0,861.0,82.0,2.8,12.0,517.0,889.04,708.18
2016,1,7,13,15,575.5,142.0,2.85,12.0,429.0,723.23,585.86
2016,1,7,13,30,290.0,202.0,2.9,12.0,341.0,515.98,423.59
2016,1,7,13,45,337.0,184.0,2.95,12.0,338.0,543.42,448.61
2016,1,7,14,0,384.0,166.0,3.0,12.0,335.0,569.55,471.24
2016,1,7,14,15,325.0,162.0,2.95,11.5,298.5,513.83,427.58
2016,1,7,14,30,266.0,158.0,2.9,11.0,262.0,457.34,382.87
2016,1,7,14,45,254.0,146.0,2.85,11.0,237.5,432.85,363.88
2016,1,7,15,0,242.0,134.0,2.8,11.0,213.0,407.63,343.8
2016,1,7,15,15,231.5,117.5,2.45,10.5,186.0,376.43,318.67
2016,1,7,15,30,221.0,101.0,2.1,10.0,159.0,344.44,292.24
2016,1,7,15,45,382.5,74.0,1.8,10.0,152.5,460.74,387.95
2016,1,7,16,0,544.0,47.0,1.5,10.0,146.0,554.36,456.05
2016,1,7,16,15,452.0,39.0,1.35,9.5,106.0,455.73,372.1
2016,1,7,16,30,360.0,31.0,1.2,9.0,66.0,361.87,283.05
2016,1,7,16,45,180.0,15.5,1.1,8.5,33.0,181.85,29.75
2016,1,7,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,8.0,0.55,7.0,8.0,0.0,0.0
2016,1,8,7,30,0.0,16.0,0.5,7.0,16.0,13.66,0.0
2016,1,8,7,45,231.5,23.5,0.5,7.5,50.0,19.34,7.79
2016,1,8,8,0,463.0,31.0,0.5,8.0,84.0,27.89,18.84
2016,1,8,8,15,542.5,37.5,0.55,8.5,126.0,37.52,28.12
2016,1,8,8,30,622.0,44.0,0.6,9.0,168.0,85.25,45.2
2016,1,8,8,45,675.0,48.0,0.65,9.5,210.0,136.77,81.56
2016,1,8,9,0,728.0,52.0,0.7,10.0,252.0,194.37,129.34
2016,1,8,9,15,460.5,96.5,0.75,10.5,230.0,208.63,155.4
2016,1,8,9,30,193.0,141.0,0.8,11.0,208.0,186.11,147.33
2016,1,8,9,45,367.5,129.5,0.9,11.5,272.0,265.25,210.8
2016,1,8,10,0,542.0,118.0,1.0,12.0,336.0,353.35,281.83
2016,1,8,10,15,315.5,157.0,1.1,12.0,286.0,306.4,247.94
2016,1,8,10,30,89.0,196.0,1.2,12.0,236.0,226.6,184.27
2016,1,8,10,45,131.0,207.5,1.3,12.5,269.5,278.31,226.82
2016,1,8,11,0,173.0,219.0,1.4,13.0,303.0,325.58,264.86
2016,1,8,11,15,254.0,215.5,1.4,13.0,343.0,399.4,324.28
2016,1,8,11,30,335.0,212.0,1.4,13.0,383.0,467.87,378.64
2016,1,8,11,45,606.0,145.5,1.45,13.0,460.0,639.15,512.97
2016,1,8,12,0,877.0,79.0,1.5,13.0,537.0,792.09,624.89
2016,1,8,12,15,876.5,79.0,1.4,13.0,536.5,820.97,642.36
2016,1,8,12,30,876.0,79.0,1.3,13.0,536.0,846.75,658.87
2016,1,8,12,45,863.0,81.5,1.25,13.0,525.5,870.45,674.54
2016,1,8,13,0,850.0,84.0,1.2,13.0,515.0,881.93,681.82
2016,1,8,13,15,620.5,134.5,1.1,13.0,444.0,756.12,592.88
2016,1,8,13,30,391.0,185.0,1.0,13.0,373.0,587.18,468.54
2016,1,8,13,45,255.0,190.0,0.95,13.0,310.0,475.01,383.18
2016,1,8,14,0,119.0,195.0,0.9,13.0,247.0,341.04,277.02
2016,1,8,14,15,245.5,170.0,0.85,12.5,269.0,450.38,368.11
2016,1,8,14,30,372.0,145.0,0.8,12.0,291.0,558.5,453.56
2016,1,8,14,45,348.0,136.5,0.75,12.0,263.0,505.9,412.96
2016,1,8,15,0,324.0,128.0,0.7,12.0,235.0,473.31,388.25
2016,1,8,15,15,308.0,113.0,0.6,11.5,205.0,437.86,361.24
2016,1,8,15,30,292.0,98.0,0.5,11.0,175.0,401.61,332.81
2016,1,8,15,45,264.0,83.0,0.4,11.0,143.5,354.6,294.02
2016,1,8,16,0,236.0,68.0,0.3,11.0,112.0,308.01,254.39
2016,1,8,16,15,191.0,52.0,0.25,10.5,81.0,246.72,201.78
2016,1,8,16,30,146.0,36.0,0.2,10.0,50.0,187.23,146.2
2016,1,8,16,45,73.0,18.0,0.2,10.0,25.0,90.75,22.81
2016,1,8,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,2.0,2.05,9.0,2.0,0.0,0.0
2016,1,9,7,30,0.0,4.0,2.2,9.0,4.0,3.41,0.0
2016,1,9,7,45,0.0,14.5,2.35,9.5,14.5,11.94,2.61
2016,1,9,8,0,0.0,25.0,2.5,10.0,25.0,20.64,12.31
2016,1,9,8,15,0.0,37.5,2.6,10.0,37.5,30.97,22.04
2016,1,9,8,30,0.0,50.0,2.7,10.0,50.0,41.12,29.95
2016,1,9,8,45,0.0,62.5,2.8,10.0,62.5,51.45,39.1
2016,1,9,9,0,0.0,75.0,2.9,10.0,75.0,61.92,48.26
2016,1,9,9,15,0.0,87.0,2.95,10.0,87.0,72.13,57.09
2016,1,9,9,30,0.0,99.0,3.0,10.0,99.0,82.48,65.94
2016,1,9,9,45,6.5,123.5,3.05,10.5,126.0,106.17,85.86
2016,1,9,10,0,13.0,148.0,3.1,11.0,153.0,131.22,106.76
2016,1,9,10,15,12.0,155.5,3.05,11.0,160.5,138.61,112.87
2016,1,9,10,30,11.0,163.0,3.0,11.0,168.0,145.95,118.9
2016,1,9,10,45,97.5,191.0,2.95,11.0,238.5,232.16,191.7
2016,1,9,11,0,184.0,219.0,2.9,11.0,309.0,332.08,274.46
2016,1,9,11,15,100.0,204.5,2.85,11.0,254.0,259.58,214.07
2016,1,9,11,30,16.0,190.0,2.8,11.0,199.0,179.02,145.93
2016,1,9,11,45,8.0,150.5,2.75,11.0,155.0,136.15,110.16
2016,1,9,12,0,0.0,111.0,2.7,11.0,111.0,93.74,74.3
2016,1,9,12,15,0.0,115.0,2.55,11.0,115.0,97.52,77.53
2016,1,9,12,30,0.0,119.0,2.4,11.0,119.0,101.41,80.81
2016,1,9,12,45,0.0,119.5,2.25,11.5,119.5,102.13,81.28
2016,1,9,13,0,0.0,120.0,2.1,12.0,120.0,102.92,81.84
2016,1,9,13,15,0.0,120.5,1.95,12.0,120.5,103.83,82.66
2016,1,9,13,30,0.0,121.0,1.8,12.0,121.0,104.87,83.62
2016,1,9,13,45,0.0,83.5,1.7,12.0,83.5,69.44,53.79
2016,1,9,14,0,0.0,46.0,1.6,12.0,46.0,38.05,27.13
2016,1,9,14,15,0.0,76.0,1.5,12.0,76.0,63.06,48.62
2016,1,9,14,30,0.0,106.0,1.4,12.0,106.0,93.52,74.61
2016,1,9,14,45,0.0,96.5,1.3,12.0,96.5,84.96,67.41
2016,1,9,15,0,0.0,87.0,1.2,12.0,87.0,76.44,60.25
2016,1,9,15,15,0.0,76.0,1.1,11.5,76.0,66.32,51.75
2016,1,9,15,30,0.0,65.0,1.0,11.0,65.0,56.18,43.11
2016,1,9,15,45,0.0,53.5,0.9,11.0,53.5,45.45,33.75
2016,1,9,16,0,0.0,42.0,0.8,11.0,42.0,34.75,24.31
2016,1,9,16,15,0.0,30.5,0.8,11.0,30.5,25.19,15.79
2016,1,9,16,30,0.0,19.0,0.8,11.0,19.0,15.66,7.14
2016,1,9,16,45,0.0,9.5,0.8,11.0,9.5,7.81,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,7,15,78.0,6.0,0.85,9.0,8.0,0.0,0.0
2016,1,10,7,30,156.0,12.0,1.0,9.0,16.0,10.24,0.0
2016,1,10,7,45,303.5,22.0,1.15,9.0,50.0,18.14,7.03
2016,1,10,8,0,451.0,32.0,1.3,9.0,84.0,26.39,17.43
2016,1,10,8,15,530.5,38.5,1.3,9.5,125.5,36.31,26.89
2016,1,10,8,30,610.0,45.0,1.3,10.0,167.0,83.11,44.21
2016,1,10,8,45,662.0,49.5,1.35,10.5,209.0,134.17,79.86
2016,1,10,9,0,714.0,54.0,1.4,11.0,251.0,191.25,127.11
2016,1,10,9,15,746.0,57.0,1.3,11.0,290.0,247.57,177.73
2016,1,10,9,30,778.0,60.0,1.2,11.0,329.0,306.87,231.43
2016,1,10,9,45,802.0,62.0,1.15,11.5,363.5,364.89,283.17
2016,1,10,10,0,826.0,64.0,1.1,12.0,398.0,424.32,334.48
2016,1,10,10,15,482.5,132.0,1.05,12.5,331.0,369.95,296.68
2016,1,10,10,30,139.0,200.0,1.0,13.0,264.0,264.95,214.0
2016,1,10,10,45,266.5,194.5,0.95,13.5,323.0,353.07,285.46
2016,1,10,11,0,394.0,189.0,0.9,14.0,382.0,443.53,356.12
2016,1,10,11,15,199.0,180.5,1.0,14.0,278.0,324.82,262.38
2016,1,10,11,30,4.0,172.0,1.1,14.0,174.0,152.95,121.7
2016,1,10,11,45,4.5,173.5,1.2,14.0,176.0,155.43,124.28
2016,1,10,12,0,5.0,175.0,1.3,14.0,178.0,158.02,126.43
2016,1,10,12,15,2.5,113.0,1.35,14.0,114.5,97.7,76.67
2016,1,10,12,30,0.0,51.0,1.4,14.0,51.0,42.25,30.23
2016,1,10,12,45,0.0,50.5,1.45,14.0,50.5,41.83,29.93
2016,1,10,13,0,0.0,50.0,1.5,14.0,50.0,41.41,29.6
2016,1,10,13,15,0.0,75.0,1.5,14.0,75.0,62.25,47.24
2016,1,10,13,30,0.0,100.0,1.5,14.0,100.0,84.57,66.04
2016,1,10,13,45,0.0,53.5,1.5,14.0,53.5,44.3,32.13
2016,1,10,14,0,0.0,7.0,1.5,14.0,7.0,5.77,0.0
2016,1,10,14,15,0.0,25.5,1.4,13.5,25.5,21.05,12.47
2016,1,10,14,30,0.0,44.0,1.3,13.0,44.0,36.38,25.72
2016,1,10,14,45,0.0,40.0,1.25,13.0,40.0,33.05,22.89
2016,1,10,15,0,0.0,36.0,1.2,13.0,36.0,29.72,20.07
2016,1,10,15,15,0.0,31.5,1.0,12.5,31.5,25.98,16.91
2016,1,10,15,30,0.0,27.0,0.8,12.0,27.0,22.25,13.71
2016,1,10,15,45,0.0,22.0,0.65,11.5,22.0,18.11,10.11
2016,1,10,16,0,0.0,17.0,0.5,11.0,17.0,13.98,6.47
2016,1,10,16,15,0.0,12.5,0.4,11.0,12.5,10.27,3.13
2016,1,10,16,30,0.0,8.0,0.3,11.0,8.0,6.56,0.0
2016,1,10,16,45,0.0,4.0,0.25,11.0,4.0,3.28,0.0
2016,1,10,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,4.0,0.6,11.0,4.0,0.0,0.0
2016,1,11,7,30,0.0,8.0,0.6,11.0,8.0,6.83,0.0
2016,1,11,7,45,11.5,24.0,0.65,11.0,25.5,19.49,8.02
2016,1,11,8,0,23.0,40.0,0.7,11.0,43.0,31.76,21.96
2016,1,11,8,15,36.0,58.0,0.8,11.5,64.5,45.27,34.62
2016,1,11,8,30,49.0,76.0,0.9,12.0,86.0,63.84,47.4
2016,1,11,8,45,57.0,93.5,1.0,12.5,107.5,83.51,63.47
2016,1,11,9,0,65.0,111.0,1.1,13.0,129.0,104.55,81.04
2016,1,11,9,15,70.5,127.0,1.0,13.0,149.0,125.04,98.51
2016,1,11,9,30,76.0,143.0,0.9,13.0,169.0,146.45,116.7
2016,1,11,9,45,147.0,157.0,0.85,13.5,214.5,196.08,156.62
2016,1,11,10,0,218.0,171.0,0.8,14.0,260.0,249.89,199.92
2016,1,11,10,15,325.5,167.0,0.7,14.0,310.0,319.31,255.56
2016,1,11,10,30,433.0,163.0,0.6,14.0,360.0,402.24,320.72
2016,1,11,10,45,443.5,169.5,0.5,14.5,380.0,440.81,349.62
2016,1,11,11,0,454.0,176.0,0.4,15.0,400.0,479.4,377.91
2016,1,11,11,15,355.5,201.5,0.35,15.0,380.0,451.48,356.01
2016,1,11,11,30,257.0,227.0,0.3,15.0,360.0,427.23,336.54
2016,1,11,11,45,278.5,227.5,0.25,15.0,373.0,458.07,360.13
2016,1,11,12,0,300.0,228.0,0.2,15.0,386.0,489.58,383.34
2016,1,11,12,15,361.5,215.0,0.3,15.0,405.5,538.86,421.68
2016,1,11,12,30,423.0,202.0,0.4,15.0,425.0,607.53,473.13
2016,1,11,12,45,377.5,208.0,0.55,15.0,405.0,571.71,448.12
2016,1,11,13,0,332.0,214.0,0.7,15.0,385.0,550.27,433.87
2016,1,11,13,15,331.5,207.0,0.75,15.0,373.5,551.14,435.92
2016,1,11,13,30,331.0,200.0,0.8,15.0,362.0,550.56,436.68
2016,1,11,13,45,341.5,188.0,0.9,15.0,348.5,552.39,440.09
2016,1,11,14,0,352.0,176.0,1.0,15.0,335.0,552.71,442.35
2016,1,11,14,15,344.0,165.0,0.95,15.0,312.0,535.45,429.93
2016,1,11,14,30,336.0,154.0,0.9,15.0,289.0,516.68,416.46
2016,1,11,14,45,324.0,142.5,0.85,15.0,263.5,492.17,398.43
2016,1,11,15,0,312.0,131.0,0.8,15.0,238.0,466.6,379.33
2016,1,11,15,15,300.0,116.0,0.75,14.5,208.5,434.98,355.93
