Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,1.5,3.15,12.5,1.5,1.23,0.0
2016,1,22,8,0,0.0,3.0,3.2,13.0,3.0,2.46,0.0
2016,1,22,8,15,0.0,4.5,3.3,13.0,4.5,3.69,0.0
2016,1,22,8,30,0.0,6.0,3.4,13.0,6.0,4.92,0.0
2016,1,22,8,45,0.0,7.5,3.55,13.0,7.5,6.16,0.0
2016,1,22,9,0,0.0,9.0,3.7,13.0,9.0,7.4,0.75
2016,1,22,9,15,0.0,10.5,3.7,13.0,10.5,8.64,1.82
2016,1,22,9,30,0.0,12.0,3.7,13.0,12.0,9.88,2.88
2016,1,22,9,45,0.0,20.0,3.7,13.5,20.0,16.49,8.54
2016,1,22,10,0,0.0,28.0,3.7,14.0,28.0,23.12,14.16
2016,1,22,10,15,0.0,33.5,3.7,14.0,33.5,27.68,18.02
2016,1,22,10,30,0.0,39.0,3.7,14.0,39.0,32.25,21.87
2016,1,22,10,45,0.0,40.5,3.75,14.0,40.5,33.51,22.9
2016,1,22,11,0,0.0,42.0,3.8,14.0,42.0,34.76,23.92
2016,1,22,11,15,82.5,147.0,3.85,14.0,192.0,198.02,162.0
2016,1,22,11,30,165.0,252.0,3.9,14.0,342.0,370.95,302.81
2016,1,22,11,45,82.5,210.0,3.95,14.5,255.0,260.22,211.63
2016,1,22,12,0,0.0,168.0,4.0,15.0,168.0,145.89,115.93
2016,1,22,12,15,0.0,146.5,3.9,15.0,146.5,126.05,99.72
2016,1,22,12,30,0.0,125.0,3.8,15.0,125.0,106.37,83.47
2016,1,22,12,45,206.0,170.0,3.75,15.0,283.0,376.26,309.75
2016,1,22,13,0,412.0,215.0,3.7,15.0,441.0,640.68,517.96
2016,1,22,13,15,328.0,224.0,3.45,14.5,401.0,567.48,459.81
2016,1,22,13,30,244.0,233.0,3.2,14.0,361.0,489.42,398.72
2016,1,22,13,45,225.0,224.5,3.0,14.0,338.5,467.95,382.18
2016,1,22,14,0,206.0,216.0,2.8,14.0,316.0,445.34,364.38
2016,1,22,14,15,103.5,181.5,2.55,14.0,232.0,308.06,252.85
2016,1,22,14,30,1.0,147.0,2.3,14.0,148.0,136.28,109.19
2016,1,22,14,45,0.5,135.5,2.05,14.0,136.0,125.55,100.74
2016,1,22,15,0,0.0,124.0,1.8,14.0,124.0,114.92,92.01
2016,1,22,15,15,0.0,110.0,1.65,13.5,110.0,101.91,81.39
2016,1,22,15,30,0.0,96.0,1.5,13.0,96.0,88.9,70.63
2016,1,22,15,45,0.0,81.5,1.4,13.0,81.5,75.25,59.01
2016,1,22,16,0,0.0,67.0,1.3,13.0,67.0,61.5,47.15
2016,1,22,16,15,0.0,52.0,1.3,13.0,52.0,46.91,34.41
2016,1,22,16,30,0.0,37.0,1.3,13.0,37.0,31.89,21.23
2016,1,22,16,45,0.0,24.0,1.3,13.0,24.0,19.82,10.29
2016,1,22,17,0,0.0,11.0,1.3,13.0,11.0,9.05,0.0
2016,1,22,17,15,0.0,5.5,1.3,12.5,5.5,4.69,0.0
2016,1,22,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,11.5,1.75,10.0,11.5,9.82,0.0
2016,1,23,7,30,0.0,23.0,2.0,10.0,23.0,17.85,0.0
2016,1,23,7,45,201.5,33.0,2.25,10.5,59.5,25.53,14.98
2016,1,23,8,0,403.0,43.0,2.5,11.0,96.0,35.42,25.48
2016,1,23,8,15,486.0,51.0,2.7,11.0,139.5,41.31,31.33
2016,1,23,8,30,569.0,59.0,2.9,11.0,183.0,78.66,45.1
2016,1,23,8,45,621.5,64.5,3.15,11.5,227.0,128.65,77.5
2016,1,23,9,0,674.0,70.0,3.4,12.0,271.0,184.95,122.79
2016,1,23,9,15,708.0,74.0,3.45,12.0,311.5,241.48,173.13
2016,1,23,9,30,742.0,78.0,3.5,12.0,352.0,301.43,227.71
2016,1,23,9,45,761.5,82.0,3.55,12.5,387.5,360.31,281.15
2016,1,23,10,0,781.0,86.0,3.6,13.0,423.0,418.9,333.17
2016,1,23,10,15,797.5,88.0,3.6,13.0,453.0,474.96,382.44
2016,1,23,10,30,814.0,90.0,3.6,13.0,483.0,531.19,430.51
2016,1,23,10,45,820.0,93.5,3.6,13.0,505.0,582.78,473.65
2016,1,23,11,0,826.0,97.0,3.6,13.0,527.0,632.97,514.57
2016,1,23,11,15,833.0,98.0,3.55,13.0,543.5,679.62,551.7
2016,1,23,11,30,840.0,99.0,3.5,13.0,560.0,724.44,586.63
2016,1,23,11,45,842.0,100.5,3.45,13.0,568.0,764.0,615.54
2016,1,23,12,0,844.0,102.0,3.4,13.0,576.0,800.95,642.13
2016,1,23,12,15,526.5,181.0,3.4,13.0,477.0,653.27,528.89
2016,1,23,12,30,209.0,260.0,3.4,13.0,378.0,455.1,370.07
2016,1,23,12,45,271.5,247.0,3.45,13.0,398.0,522.66,425.71
2016,1,23,13,0,334.0,234.0,3.5,13.0,418.0,574.35,467.67
2016,1,23,13,15,578.5,167.0,3.55,13.0,475.5,751.49,608.45
2016,1,23,13,30,823.0,100.0,3.6,13.0,533.0,915.8,728.97
2016,1,23,13,45,638.0,138.0,3.65,13.0,465.5,803.57,646.71
2016,1,23,14,0,453.0,176.0,3.7,13.0,398.0,670.91,547.03
2016,1,23,14,15,272.0,183.5,3.7,12.5,314.5,491.44,406.43
2016,1,23,14,30,91.0,191.0,3.7,12.0,231.0,293.78,243.92
2016,1,23,14,45,412.0,136.5,3.7,12.0,296.5,590.36,492.91
2016,1,23,15,0,733.0,82.0,3.7,12.0,362.0,827.88,675.79
2016,1,23,15,15,699.5,78.0,3.5,11.5,322.0,783.2,641.64
2016,1,23,15,30,666.0,74.0,3.3,11.0,282.0,736.62,607.34
2016,1,23,15,45,625.5,67.5,3.15,11.0,239.5,679.14,562.62
2016,1,23,16,0,585.0,61.0,3.0,11.0,197.0,621.01,515.78
2016,1,23,16,15,509.0,53.5,2.8,10.5,153.5,532.22,443.22
2016,1,23,16,30,433.0,46.0,2.6,10.0,110.0,445.89,369.45
2016,1,23,16,45,320.5,34.0,2.45,10.0,72.0,331.58,265.48
2016,1,23,17,0,208.0,22.0,2.3,10.0,34.0,209.17,73.35
2016,1,23,17,15,104.0,11.0,2.25,10.0,17.0,79.53,0.0
2016,1,23,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,7,15,71.0,9.0,1.65,9.0,12.0,7.68,0.0
2016,1,24,7,30,142.0,18.0,1.8,9.0,24.0,14.07,0.0
2016,1,24,7,45,263.5,31.0,2.0,9.5,60.0,25.65,15.36
2016,1,24,8,0,385.0,44.0,2.2,10.0,96.0,36.17,26.3
2016,1,24,8,15,464.0,52.5,2.25,10.0,139.0,42.41,32.48
2016,1,24,8,30,543.0,61.0,2.3,10.0,182.0,78.31,45.98
2016,1,24,8,45,347.0,93.5,2.35,10.0,176.5,117.49,80.54
2016,1,24,9,0,151.0,126.0,2.4,10.0,171.0,131.1,100.83
2016,1,24,9,15,165.0,141.0,2.4,10.0,197.0,159.26,125.13
2016,1,24,9,30,179.0,156.0,2.4,10.0,223.0,189.22,151.23
2016,1,24,9,45,469.0,123.0,2.4,10.5,321.5,287.68,228.6
2016,1,24,10,0,759.0,90.0,2.4,11.0,420.0,412.73,329.37
2016,1,24,10,15,615.0,129.5,2.4,11.0,409.0,428.54,346.57
2016,1,24,10,30,471.0,169.0,2.4,11.0,398.0,422.63,344.53
2016,1,24,10,45,643.0,134.0,2.45,11.0,462.0,522.43,426.23
2016,1,24,11,0,815.0,99.0,2.5,11.0,526.0,628.18,510.9
2016,1,24,11,15,822.0,100.0,2.4,11.0,542.0,674.45,546.64
2016,1,24,11,30,829.0,101.0,2.3,11.0,558.0,718.93,580.5
2016,1,24,11,45,625.5,161.5,2.25,11.0,509.0,668.76,539.87
2016,1,24,12,0,422.0,222.0,2.2,11.0,460.0,591.45,478.32
2016,1,24,12,15,397.0,228.0,2.05,11.0,452.5,580.43,470.12
2016,1,24,12,30,372.0,234.0,1.9,11.0,445.0,581.87,470.42
2016,1,24,12,45,374.5,230.5,1.75,11.5,440.5,594.06,478.55
2016,1,24,13,0,377.0,227.0,1.6,12.0,436.0,604.84,485.39
2016,1,24,13,15,298.5,233.5,1.65,12.0,396.0,551.6,444.26
2016,1,24,13,30,220.0,240.0,1.7,12.0,356.0,475.18,385.32
2016,1,24,13,45,182.0,231.0,1.75,12.0,325.0,435.0,354.5
2016,1,24,14,0,144.0,222.0,1.8,12.0,294.0,393.49,321.86
2016,1,24,14,15,485.5,148.5,2.0,12.0,368.0,673.26,548.61
2016,1,24,14,30,827.0,75.0,2.2,12.0,442.0,911.34,722.82
2016,1,24,14,45,810.0,71.5,2.4,12.0,407.5,887.4,706.46
2016,1,24,15,0,793.0,68.0,2.6,12.0,373.0,860.29,690.15
2016,1,24,15,15,763.0,64.5,2.4,11.5,332.5,818.26,660.45
2016,1,24,15,30,733.0,61.0,2.2,11.0,292.0,773.98,628.43
2016,1,24,15,45,681.0,58.0,2.05,11.0,248.0,709.0,579.04
2016,1,24,16,0,629.0,55.0,1.9,11.0,204.0,651.5,533.73
2016,1,24,16,15,558.5,48.0,1.7,10.5,159.5,566.84,465.82
2016,1,24,16,30,488.0,41.0,1.5,10.0,115.0,484.66,396.72
2016,1,24,16,45,363.0,31.5,1.3,9.5,75.5,361.79,288.9
2016,1,24,17,0,238.0,22.0,1.1,9.0,36.0,233.22,105.54
2016,1,24,17,15,119.0,11.0,1.05,9.0,18.0,89.83,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,25,7,15,142.5,8.0,1.6,7.5,14.0,6.83,0.0
2016,1,25,7,30,285.0,16.0,1.7,8.0,28.0,14.48,0.0
2016,1,25,7,45,414.5,24.5,1.85,8.5,67.5,22.05,12.64
2016,1,25,8,0,544.0,33.0,2.0,9.0,107.0,29.62,20.67
2016,1,25,8,15,614.0,38.5,2.1,9.5,152.0,34.23,25.23
2016,1,25,8,30,684.0,44.0,2.2,10.0,197.0,73.43,37.86
2016,1,25,8,45,728.5,47.5,2.3,10.5,241.5,127.31,72.0
2016,1,25,9,0,773.0,51.0,2.4,11.0,286.0,186.36,119.85
2016,1,25,9,15,801.5,54.0,2.55,11.5,327.0,246.0,173.27
2016,1,25,9,30,830.0,57.0,2.7,12.0,368.0,309.07,230.83
2016,1,25,9,45,832.5,64.0,2.85,13.0,402.0,367.54,284.27
2016,1,25,10,0,835.0,71.0,3.0,14.0,436.0,425.99,336.04
2016,1,25,10,15,850.0,73.0,3.05,14.0,466.5,484.18,386.93
2016,1,25,10,30,865.0,75.0,3.1,14.0,497.0,542.28,436.32
2016,1,25,10,45,873.5,77.0,3.15,14.5,520.5,593.14,477.98
2016,1,25,11,0,882.0,79.0,3.2,15.0,544.0,644.98,519.07
2016,1,25,11,15,888.5,79.5,3.2,15.0,560.5,692.3,556.48
2016,1,25,11,30,895.0,80.0,3.2,15.0,577.0,737.62,590.64
2016,1,25,11,45,897.5,81.0,3.25,15.5,585.5,778.26,618.97
2016,1,25,12,0,900.0,82.0,3.3,16.0,594.0,816.2,645.13
2016,1,25,12,15,900.5,82.0,3.3,16.0,595.0,848.46,668.01
2016,1,25,12,30,901.0,82.0,3.3,16.0,596.0,877.56,688.64
2016,1,25,12,45,898.5,81.5,3.3,16.0,588.5,900.13,704.68
2016,1,25,13,0,896.0,81.0,3.3,16.0,581.0,919.17,718.38
2016,1,25,13,15,890.5,80.5,3.25,16.0,566.5,931.86,727.39
2016,1,25,13,30,885.0,80.0,3.2,16.0,552.0,940.85,734.0
2016,1,25,13,45,876.0,78.5,3.15,16.0,530.0,941.56,734.97
2016,1,25,14,0,867.0,77.0,3.1,16.0,508.0,949.05,740.94
2016,1,25,14,15,853.0,75.0,3.0,15.5,478.5,936.98,734.22
2016,1,25,14,30,839.0,73.0,2.9,15.0,449.0,921.28,725.14
2016,1,25,14,45,820.0,70.5,2.85,15.0,414.0,896.71,708.8
2016,1,25,15,0,801.0,68.0,2.8,15.0,379.0,868.97,690.1
2016,1,25,15,15,772.0,65.0,2.4,14.5,338.5,828.41,660.37
2016,1,25,15,30,743.0,62.0,2.0,14.0,298.0,785.49,628.18
2016,1,25,15,45,699.5,57.5,1.7,13.5,254.5,725.86,583.43
2016,1,25,16,0,656.0,53.0,1.4,13.0,211.0,665.29,536.4
2016,1,25,16,15,588.0,46.5,1.3,12.5,166.0,589.87,477.56
2016,1,25,16,30,520.0,40.0,1.2,12.0,121.0,509.43,411.64
2016,1,25,16,45,401.5,31.0,1.15,11.5,80.5,390.77,309.99
2016,1,25,17,0,283.0,22.0,1.1,11.0,40.0,268.02,141.34
2016,1,25,17,15,141.5,11.0,1.1,10.5,20.0,105.24,0.0
2016,1,25,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,26,7,15,126.5,9.0,1.55,7.5,14.5,7.68,0.0
2016,1,26,7,30,253.0,18.0,1.6,8.0,29.0,14.99,0.0
2016,1,26,7,45,386.0,27.5,1.65,8.5,69.0,22.74,13.37
2016,1,26,8,0,519.0,37.0,1.7,9.0,109.0,30.47,21.46
2016,1,26,8,15,592.5,43.5,1.75,9.5,154.5,38.56,29.15
2016,1,26,8,30,666.0,50.0,1.8,10.0,200.0,77.21,41.87
2016,1,26,8,45,714.5,54.0,1.85,10.5,245.5,130.97,75.74
2016,1,26,9,0,763.0,58.0,1.9,11.0,291.0,190.49,123.56
2016,1,26,9,15,793.0,61.0,1.9,11.5,333.0,250.1,176.48
2016,1,26,9,30,823.0,64.0,1.9,12.0,375.0,312.54,232.89
2016,1,26,9,45,841.5,67.0,1.95,12.5,412.0,373.4,287.83
2016,1,26,10,0,860.0,70.0,2.0,13.0,449.0,435.13,342.07
2016,1,26,10,15,874.5,72.0,1.95,13.5,480.0,493.11,391.41
2016,1,26,10,30,889.0,74.0,1.9,14.0,511.0,551.53,439.23
2016,1,26,10,45,899.5,75.0,1.9,14.5,535.0,606.09,482.64
2016,1,26,11,0,910.0,76.0,1.9,15.0,559.0,659.44,523.69
2016,1,26,11,15,916.5,77.0,1.85,15.0,576.0,708.64,561.08
2016,1,26,11,30,923.0,78.0,1.8,15.0,593.0,755.76,594.82
2016,1,26,11,45,925.5,78.5,1.8,15.5,601.5,797.02,622.23
2016,1,26,12,0,928.0,79.0,1.8,16.0,610.0,835.46,647.39
2016,1,26,12,15,928.0,79.0,1.8,16.0,611.0,868.28,669.69
2016,1,26,12,30,928.0,79.0,1.8,16.0,612.0,897.8,689.72
2016,1,26,12,45,920.5,80.5,1.85,16.5,603.5,919.11,703.47
2016,1,26,13,0,913.0,82.0,1.9,17.0,595.0,936.63,714.81
2016,1,26,13,15,907.0,81.5,1.9,17.0,580.0,949.26,723.74
2016,1,26,13,30,901.0,81.0,1.9,17.0,565.0,958.1,730.32
2016,1,26,13,45,724.5,118.5,1.9,17.0,498.0,865.09,667.38
2016,1,26,14,0,548.0,156.0,1.9,17.0,431.0,738.86,580.09
2016,1,26,14,15,512.5,154.0,1.8,17.0,399.5,706.82,558.32
2016,1,26,14,30,477.0,152.0,1.7,17.0,368.0,672.52,533.57
2016,1,26,14,45,524.0,129.5,1.65,17.0,349.5,688.85,546.84
2016,1,26,15,0,571.0,107.0,1.6,17.0,331.0,710.41,563.07
2016,1,26,15,15,664.0,85.0,1.4,16.5,319.0,762.73,600.77
2016,1,26,15,30,757.0,63.0,1.2,16.0,307.0,800.66,626.61
2016,1,26,15,45,712.5,59.0,1.0,15.5,262.5,740.38,582.01
2016,1,26,16,0,668.0,55.0,0.8,15.0,218.0,679.04,536.14
2016,1,26,16,15,601.0,48.5,0.85,14.5,172.5,604.33,481.04
2016,1,26,16,30,534.0,42.0,0.9,14.0,127.0,523.98,417.96
2016,1,26,16,45,415.5,33.0,0.95,13.5,85.0,404.39,318.57
2016,1,26,17,0,297.0,24.0,1.0,13.0,43.0,282.4,164.42
2016,1,26,17,15,148.5,12.0,0.95,13.0,21.5,111.04,0.0
2016,1,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,13.0,0.7,10.0,13.0,11.1,0.0
2016,1,27,7,30,0.0,26.0,0.7,10.0,26.0,20.11,0.0
2016,1,27,7,45,184.0,35.5,0.75,10.5,61.5,27.33,17.24
2016,1,27,8,0,368.0,45.0,0.8,11.0,97.0,36.74,26.86
2016,1,27,8,15,431.5,55.5,0.85,11.5,138.0,44.57,34.31
2016,1,27,8,30,495.0,66.0,0.9,12.0,179.0,78.35,47.6
2016,1,27,8,45,532.5,75.0,1.0,12.5,219.5,125.13,78.08
2016,1,27,9,0,570.0,84.0,1.1,13.0,260.0,176.56,119.08
2016,1,27,9,15,619.5,83.0,1.1,13.0,298.5,226.43,161.79
2016,1,27,9,30,669.0,82.0,1.1,13.0,337.0,281.5,210.17
2016,1,27,9,45,759.5,78.5,1.15,13.5,394.5,354.88,271.98
2016,1,27,10,0,850.0,75.0,1.2,14.0,452.0,435.76,338.86
2016,1,27,10,15,865.5,77.0,1.15,14.0,483.0,495.3,388.78
2016,1,27,10,30,881.0,79.0,1.1,14.0,514.0,554.77,436.99
2016,1,27,10,45,891.5,80.5,1.1,14.5,538.5,610.48,480.21
2016,1,27,11,0,902.0,82.0,1.1,15.0,563.0,661.03,518.28
2016,1,27,11,15,758.0,120.5,1.05,15.0,533.5,655.71,513.55
2016,1,27,11,30,614.0,159.0,1.0,15.0,504.0,628.88,492.95
2016,1,27,11,45,767.0,122.0,0.95,15.5,559.0,735.36,570.87
2016,1,27,12,0,920.0,85.0,0.9,16.0,614.0,836.57,637.34
2016,1,27,12,15,919.5,85.0,0.85,16.0,614.5,868.92,656.78
2016,1,27,12,30,919.0,85.0,0.8,16.0,615.0,897.96,674.81
2016,1,27,12,45,912.5,85.5,0.75,16.0,607.0,918.89,687.43
2016,1,27,13,0,906.0,86.0,0.7,16.0,599.0,936.06,697.72
2016,1,27,13,15,899.5,85.5,0.6,16.0,583.5,948.24,703.78
2016,1,27,13,30,893.0,85.0,0.5,16.0,568.0,966.96,714.13
2016,1,27,13,45,701.0,127.0,0.4,16.0,497.0,853.82,638.73
2016,1,27,14,0,509.0,169.0,0.3,16.0,426.0,717.81,547.25
2016,1,27,14,15,617.5,130.0,0.25,15.5,423.5,788.14,599.09
2016,1,27,14,30,726.0,91.0,0.2,15.0,421.0,844.76,637.49
2016,1,27,14,45,593.5,110.5,0.15,15.0,367.0,741.33,566.89
2016,1,27,15,0,461.0,130.0,0.1,15.0,313.0,628.46,489.81
2016,1,27,15,15,436.0,121.5,0.15,14.5,280.0,590.7,466.43
2016,1,27,15,30,411.0,113.0,0.2,14.0,247.0,551.92,440.24
2016,1,27,15,45,390.0,98.5,0.3,14.0,211.5,508.03,409.18
2016,1,27,16,0,369.0,84.0,0.4,14.0,176.0,463.41,376.1
2016,1,27,16,15,329.0,70.0,0.45,13.5,139.5,403.4,329.11
2016,1,27,16,30,289.0,56.0,0.5,13.0,103.0,344.85,280.82
2016,1,27,16,45,226.0,40.5,0.6,13.0,69.5,268.55,214.24
2016,1,27,17,0,163.0,25.0,0.7,13.0,36.0,187.74,117.21
2016,1,27,17,15,81.5,12.5,0.7,13.0,18.0,66.11,0.0
2016,1,27,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,7,15,124.5,9.0,0.75,9.5,15.5,7.68,0.0
2016,1,28,7,30,249.0,18.0,0.8,10.0,31.0,14.89,0.0
2016,1,28,7,45,376.5,28.0,0.85,10.5,70.5,23.05,13.8
2016,1,28,8,0,504.0,38.0,0.9,11.0,110.0,31.16,21.98
2016,1,28,8,15,575.5,44.5,0.95,11.5,155.0,36.06,26.74
2016,1,28,8,30,647.0,51.0,1.0,12.0,200.0,75.98,41.46
2016,1,28,8,45,694.0,55.0,1.05,12.5,245.0,128.46,73.92
2016,1,28,9,0,741.0,59.0,1.1,13.0,290.0,186.55,119.92
2016,1,28,9,15,701.0,71.5,1.05,13.5,314.0,235.06,165.39
2016,1,28,9,30,661.0,84.0,1.0,14.0,338.0,280.61,208.6
2016,1,28,9,45,586.5,113.0,0.95,14.5,354.0,323.6,248.86
2016,1,28,10,0,512.0,142.0,0.9,15.0,370.0,352.83,275.92
2016,1,28,10,15,486.5,159.5,0.95,15.0,388.5,390.08,307.9
2016,1,28,10,30,461.0,177.0,1.0,15.0,407.0,423.99,336.07
2016,1,28,10,45,670.0,128.5,1.05,15.5,479.5,532.45,420.41
2016,1,28,11,0,879.0,80.0,1.1,16.0,552.0,644.75,505.38
2016,1,28,11,15,678.0,143.5,1.3,16.0,514.0,625.56,491.06
2016,1,28,11,30,477.0,207.0,1.5,16.0,476.0,572.91,451.91
2016,1,28,11,45,474.0,211.5,1.75,16.0,482.5,599.61,474.11
2016,1,28,12,0,471.0,216.0,2.0,16.0,489.0,624.54,494.08
2016,1,28,12,15,319.0,244.0,2.2,16.0,429.5,533.38,424.45
2016,1,28,12,30,167.0,272.0,2.4,16.0,370.0,431.19,344.35
2016,1,28,12,45,233.5,261.0,2.6,16.0,395.5,485.94,389.66
2016,1,28,13,0,300.0,250.0,2.8,16.0,421.0,561.93,449.63
2016,1,28,13,15,249.5,250.0,2.65,16.0,390.0,525.53,420.38
2016,1,28,13,30,199.0,250.0,2.5,16.0,359.0,466.59,374.62
2016,1,28,13,45,99.5,169.0,2.35,16.5,223.5,279.4,226.29
2016,1,28,14,0,0.0,88.0,2.2,17.0,88.0,73.25,55.53
2016,1,28,14,15,54.5,145.0,2.15,16.5,170.5,195.3,158.91
2016,1,28,14,30,109.0,202.0,2.1,16.0,253.0,322.84,263.42
2016,1,28,14,45,249.0,173.0,2.05,16.0,276.5,462.38,377.28
2016,1,28,15,0,389.0,144.0,2.0,16.0,300.0,578.78,469.79
2016,1,28,15,15,377.0,130.5,1.75,15.5,269.0,547.95,445.99
2016,1,28,15,30,365.0,117.0,1.5,15.0,238.0,515.69,421.7
2016,1,28,15,45,348.5,102.0,1.25,15.0,204.0,476.23,390.37
2016,1,28,16,0,332.0,87.0,1.0,15.0,170.0,435.96,357.52
2016,1,28,16,15,301.0,71.5,1.0,14.5,135.5,382.39,314.51
2016,1,28,16,30,270.0,56.0,1.0,14.0,101.0,329.54,270.05
2016,1,28,16,45,214.5,40.5,1.05,13.5,69.0,259.26,208.38
2016,1,28,17,0,159.0,25.0,1.1,13.0,37.0,186.09,123.45
2016,1,28,17,15,79.5,12.5,1.05,13.0,18.5,64.86,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,7,15,115.5,9.0,0.8,12.5,15.0,7.68,0.0
2016,1,29,7,30,231.0,18.0,0.8,13.0,30.0,14.82,0.0
2016,1,29,7,45,356.0,27.5,0.85,13.5,68.5,22.51,13.25
2016,1,29,8,0,481.0,37.0,0.9,14.0,107.0,30.17,20.84
2016,1,29,8,15,551.5,43.0,1.1,14.5,151.0,34.66,25.17
2016,1,29,8,30,622.0,49.0,1.3,15.0,195.0,72.44,38.84
2016,1,29,8,45,669.0,53.0,1.5,15.5,238.5,123.38,69.98
2016,1,29,9,0,716.0,57.0,1.7,16.0,282.0,179.91,114.4
2016,1,29,9,15,746.0,60.5,1.85,16.5,323.0,237.26,164.32
2016,1,29,9,30,776.0,64.0,2.0,17.0,364.0,297.53,217.87
2016,1,29,9,45,645.0,103.5,2.15,17.5,369.0,335.66,256.54
2016,1,29,10,0,514.0,143.0,2.3,18.0,374.0,354.35,276.89
2016,1,29,10,15,347.0,184.5,2.35,18.0,345.0,339.28,268.72
2016,1,29,10,30,180.0,226.0,2.4,18.0,316.0,305.07,242.87
2016,1,29,10,45,170.0,237.5,2.45,18.0,326.0,323.2,257.75
2016,1,29,11,0,160.0,249.0,2.5,18.0,336.0,340.26,271.29
2016,1,29,11,15,179.5,256.0,2.55,18.0,356.5,371.61,296.28
2016,1,29,11,30,199.0,263.0,2.6,18.0,377.0,404.44,322.2
2016,1,29,11,45,107.5,238.5,2.65,18.0,300.5,321.05,255.85
2016,1,29,12,0,16.0,214.0,2.7,18.0,224.0,201.65,159.35
2016,1,29,12,15,9.5,198.0,2.75,18.0,204.5,182.12,143.8
2016,1,29,12,30,3.0,182.0,2.8,18.0,185.0,162.08,127.51
2016,1,29,12,45,1.5,126.0,2.85,18.0,127.5,108.48,84.06
2016,1,29,13,0,0.0,70.0,2.9,18.0,70.0,58.12,42.71
2016,1,29,13,15,0.0,68.5,2.85,18.0,68.5,56.86,41.74
2016,1,29,13,30,0.0,67.0,2.8,18.0,67.0,55.6,40.74
2016,1,29,13,45,104.5,148.5,2.8,18.0,202.0,259.96,211.6
2016,1,29,14,0,209.0,230.0,2.8,18.0,337.0,463.92,373.55
2016,1,29,14,15,194.0,217.5,2.65,17.5,312.5,439.08,354.14
2016,1,29,14,30,179.0,205.0,2.5,17.0,288.0,413.41,335.07
2016,1,29,14,45,488.5,135.0,2.45,17.0,337.5,663.79,534.98
2016,1,29,15,0,798.0,65.0,2.4,17.0,387.0,866.84,681.91
2016,1,29,15,15,771.5,62.0,2.1,16.5,347.5,828.61,652.61
2016,1,29,15,30,745.0,59.0,1.8,16.0,308.0,788.01,623.31
2016,1,29,15,45,708.5,55.0,1.55,16.0,265.5,735.13,583.53
2016,1,29,16,0,672.0,51.0,1.3,16.0,223.0,681.09,541.68
2016,1,29,16,15,611.5,45.5,1.2,15.5,178.0,604.35,483.45
2016,1,29,16,30,551.0,40.0,1.1,15.0,133.0,528.79,423.14
2016,1,29,16,45,449.5,32.0,1.05,14.5,92.0,430.37,341.11
2016,1,29,17,0,348.0,24.0,1.0,14.0,51.0,327.23,225.91
2016,1,29,17,15,174.0,12.0,1.0,13.5,25.5,129.1,0.0
2016,1,29,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,30,7,15,8.0,10.0,2.65,11.0,10.5,8.54,0.0
2016,1,30,7,30,16.0,20.0,2.6,11.0,21.0,16.29,0.0
2016,1,30,7,45,71.0,37.0,2.6,11.0,47.0,29.08,19.06
2016,1,30,8,0,126.0,54.0,2.6,11.0,73.0,41.11,30.78
2016,1,30,8,15,146.5,73.0,2.6,11.0,102.5,54.57,43.34
2016,1,30,8,30,167.0,92.0,2.6,11.0,132.0,78.46,57.45
2016,1,30,8,45,181.5,110.5,2.65,11.0,161.5,108.91,80.33
2016,1,30,9,0,196.0,129.0,2.7,11.0,191.0,141.6,107.36
2016,1,30,9,15,204.5,146.0,2.7,11.0,218.5,171.4,133.27
2016,1,30,9,30,213.0,163.0,2.7,11.0,246.0,203.82,161.73
2016,1,30,9,45,281.5,170.0,2.75,11.5,291.0,254.85,203.99
2016,1,30,10,0,350.0,177.0,2.8,12.0,336.0,309.97,249.8
2016,1,30,10,15,226.5,201.5,2.85,12.0,307.0,290.87,236.63
2016,1,30,10,30,103.0,226.0,2.9,12.0,278.0,256.41,209.1
2016,1,30,10,45,165.5,236.5,3.0,12.5,324.5,319.34,260.65
2016,1,30,11,0,228.0,247.0,3.1,13.0,371.0,380.63,310.16
2016,1,30,11,15,561.0,162.0,3.15,13.0,479.5,558.82,455.36
2016,1,30,11,30,894.0,77.0,3.2,13.0,588.0,735.7,593.81
2016,1,30,11,45,468.5,162.0,3.25,13.0,430.5,544.39,443.29
2016,1,30,12,0,43.0,247.0,3.3,13.0,273.0,270.73,218.69
2016,1,30,12,15,44.5,248.5,3.3,13.0,275.5,277.52,225.04
2016,1,30,12,30,46.0,250.0,3.3,13.0,278.0,284.47,230.74
2016,1,30,12,45,62.5,255.5,3.3,13.0,292.5,309.48,251.51
2016,1,30,13,0,79.0,261.0,3.3,13.0,307.0,335.69,273.16
2016,1,30,13,15,79.0,254.5,3.2,13.0,299.5,333.19,271.32
2016,1,30,13,30,79.0,248.0,3.1,13.0,292.0,330.51,269.48
2016,1,30,13,45,39.5,202.5,3.05,13.0,224.5,242.24,197.41
2016,1,30,14,0,0.0,157.0,3.0,13.0,157.0,140.16,112.35
2016,1,30,14,15,0.0,126.0,2.95,13.0,126.0,109.84,87.42
2016,1,30,14,30,0.0,95.0,2.9,13.0,95.0,80.24,62.72
2016,1,30,14,45,17.0,128.0,2.85,13.0,135.5,130.79,106.3
2016,1,30,15,0,34.0,161.0,2.8,13.0,176.0,205.47,169.36
2016,1,30,15,15,31.0,145.5,2.65,12.5,158.0,187.1,154.42
2016,1,30,15,30,28.0,130.0,2.5,12.0,140.0,168.76,139.51
2016,1,30,15,45,23.0,113.0,2.35,12.0,120.5,146.49,120.69
2016,1,30,16,0,18.0,96.0,2.2,12.0,101.0,111.3,90.64
2016,1,30,16,15,10.0,78.0,1.9,11.5,81.0,86.73,69.26
2016,1,30,16,30,2.0,60.0,1.6,11.0,61.0,62.23,47.63
2016,1,30,16,45,1.0,41.5,1.3,10.5,42.0,41.98,29.7
2016,1,30,17,0,0.0,23.0,1.0,10.0,23.0,19.82,9.21
2016,1,30,17,15,0.0,11.5,0.95,10.0,11.5,9.82,0.0
2016,1,30,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,7,45,0.0,1.0,2.25,7.0,1.0,0.82,0.0
2016,1,31,8,0,0.0,2.0,2.4,7.0,2.0,1.64,0.0
2016,1,31,8,15,0.0,2.5,2.5,7.0,2.5,2.05,0.0
2016,1,31,8,30,0.0,3.0,2.6,7.0,3.0,2.46,0.0
2016,1,31,8,45,0.0,4.0,2.75,7.0,4.0,3.28,0.0
2016,1,31,9,0,0.0,5.0,2.9,7.0,5.0,4.11,0.0
2016,1,31,9,15,0.0,6.0,3.0,7.0,6.0,4.94,0.0
2016,1,31,9,30,0.0,7.0,3.1,7.0,7.0,5.76,0.0
2016,1,31,9,45,0.0,50.0,3.25,7.0,50.0,41.37,30.67
2016,1,31,10,0,0.0,93.0,3.4,7.0,93.0,77.33,61.81
2016,1,31,10,15,0.0,82.0,3.5,7.0,82.0,68.09,53.66
2016,1,31,10,30,0.0,71.0,3.6,7.0,71.0,58.91,45.62
2016,1,31,10,45,11.5,141.0,3.75,7.5,147.5,125.64,102.78
2016,1,31,11,0,23.0,211.0,3.9,8.0,224.0,196.88,162.58
2016,1,31,11,15,33.5,227.0,4.05,8.0,246.5,231.67,191.61
2016,1,31,11,30,44.0,243.0,4.2,8.0,269.0,258.95,214.39
2016,1,31,11,45,49.5,250.5,4.35,8.5,280.0,275.01,227.38
2016,1,31,12,0,55.0,258.0,4.5,9.0,291.0,291.71,240.91
2016,1,31,12,15,123.5,268.5,4.65,9.0,342.0,380.92,315.83
2016,1,31,12,30,192.0,279.0,4.8,9.0,393.0,459.58,381.32
2016,1,31,12,45,555.0,181.5,5.0,9.0,505.5,719.29,596.75
2016,1,31,13,0,918.0,84.0,5.2,9.0,618.0,948.39,772.42
2016,1,31,13,15,459.0,98.0,5.3,9.0,365.0,572.25,480.69
2016,1,31,13,30,0.0,112.0,5.4,9.0,112.0,94.84,75.43
2016,1,31,13,45,71.5,175.0,5.55,9.5,212.5,240.46,201.59
2016,1,31,14,0,143.0,238.0,5.7,10.0,313.0,409.99,343.15
2016,1,31,14,15,318.0,198.0,5.7,9.5,352.0,553.91,466.73
2016,1,31,14,30,493.0,158.0,5.7,9.0,391.0,697.8,587.77
2016,1,31,14,45,246.5,109.0,5.75,9.0,225.5,375.34,322.38
2016,1,31,15,0,0.0,60.0,5.8,9.0,60.0,49.7,37.53
2016,1,31,15,15,0.0,54.0,5.65,8.5,54.0,44.69,33.43
2016,1,31,15,30,0.0,48.0,5.5,8.0,48.0,39.69,29.19
2016,1,31,15,45,0.0,41.0,5.35,8.0,41.0,33.87,24.12
2016,1,31,16,0,0.0,34.0,5.2,8.0,34.0,28.05,19.0
2016,1,31,16,15,0.0,27.0,5.1,7.5,27.0,22.25,13.87
2016,1,31,16,30,0.0,20.0,5.0,7.0,20.0,16.46,8.69
2016,1,31,16,45,0.0,13.5,4.9,7.0,13.5,11.1,3.82
2016,1,31,17,0,0.0,7.0,4.8,7.0,7.0,5.74,0.0
2016,1,31,17,15,0.0,3.5,4.85,7.0,3.5,2.99,0.0
2016,1,31,17,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,188.0,10.0,4.4,6.0,21.5,8.54,0.0
2016,2,1,7,30,376.0,20.0,4.6,6.0,43.0,18.22,3.69
2016,2,1,7,45,498.5,28.0,4.85,6.5,87.5,25.3,16.38
2016,2,1,8,0,621.0,36.0,5.1,7.0,132.0,32.41,23.55
2016,2,1,8,15,686.0,41.5,5.25,7.5,180.5,37.03,28.08
2016,2,1,8,30,751.0,47.0,5.4,8.0,229.0,75.72,39.7
2016,2,1,8,45,793.0,50.5,5.6,8.5,276.5,133.93,75.86
2016,2,1,9,0,835.0,54.0,5.8,9.0,324.0,197.03,127.43
