Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,862.0,56.5,5.8,9.0,367.5,261.92,186.76
2016,2,1,9,30,889.0,59.0,5.8,9.0,411.0,326.96,248.08
2016,2,1,9,45,898.0,64.0,5.85,9.5,448.5,389.99,307.53
2016,2,1,10,0,907.0,69.0,5.9,10.0,486.0,452.74,365.34
2016,2,1,10,15,921.0,71.0,5.85,10.0,518.0,514.31,421.08
2016,2,1,10,30,935.0,73.0,5.8,10.0,550.0,575.53,474.97
2016,2,1,10,45,944.5,73.5,5.75,10.0,575.5,631.93,523.56
2016,2,1,11,0,954.0,74.0,5.7,10.0,601.0,686.89,569.72
2016,2,1,11,15,959.5,75.0,5.6,10.0,618.0,738.0,611.5
2016,2,1,11,30,965.0,76.0,5.5,10.0,635.0,786.82,648.87
2016,2,1,11,45,963.0,78.5,5.45,10.5,643.5,829.12,679.11
2016,2,1,12,0,961.0,81.0,5.4,11.0,652.0,868.19,706.61
2016,2,1,12,15,960.0,81.0,5.3,11.0,652.5,901.84,730.89
2016,2,1,12,30,959.0,81.0,5.2,11.0,653.0,931.98,752.49
2016,2,1,12,45,945.5,84.5,5.1,11.0,643.5,951.58,766.29
2016,2,1,13,0,932.0,88.0,5.0,11.0,634.0,967.0,777.14
2016,2,1,13,15,925.5,87.5,4.85,10.5,618.5,979.99,787.41
2016,2,1,13,30,919.0,87.0,4.7,10.0,603.0,989.04,794.93
2016,2,1,13,45,906.0,86.5,4.55,10.0,579.0,998.7,801.52
2016,2,1,14,0,893.0,86.0,4.4,10.0,555.0,993.8,797.64
2016,2,1,14,15,879.0,84.0,4.15,10.0,524.5,982.07,788.13
2016,2,1,14,30,865.0,82.0,3.9,10.0,494.0,966.52,776.82
2016,2,1,14,45,846.5,79.0,3.7,10.0,457.5,941.72,759.16
2016,2,1,15,0,828.0,76.0,3.5,10.0,421.0,913.53,739.01
2016,2,1,15,15,800.5,72.5,3.15,9.5,379.0,873.14,709.93
2016,2,1,15,30,773.0,69.0,2.8,9.0,337.0,830.15,678.38
2016,2,1,15,45,746.0,62.5,2.5,9.0,292.5,781.69,640.98
2016,2,1,16,0,719.0,56.0,2.2,9.0,248.0,731.42,601.01
2016,2,1,16,15,658.5,50.5,1.95,8.5,200.5,652.73,538.88
2016,2,1,16,30,598.0,45.0,1.7,8.0,153.0,574.77,474.52
2016,2,1,16,45,508.0,36.0,1.5,7.5,108.5,482.35,395.1
2016,2,1,17,0,418.0,27.0,1.3,7.0,64.0,375.07,286.58
2016,2,1,17,15,209.0,13.5,1.25,6.5,32.0,186.43,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,0.75,7.0,5.5,4.69,0.0
2016,2,2,7,30,0.0,11.0,0.8,7.0,11.0,9.05,0.0
2016,2,2,7,45,0.0,23.0,0.9,7.5,23.0,18.98,10.97
2016,2,2,8,0,0.0,35.0,1.0,8.0,35.0,28.93,20.45
2016,2,2,8,15,0.0,49.0,1.0,8.0,49.0,40.24,31.05
2016,2,2,8,30,0.0,63.0,1.0,8.0,63.0,51.49,39.52
2016,2,2,8,45,0.0,77.0,1.05,8.5,77.0,62.97,49.49
2016,2,2,9,0,0.0,91.0,1.1,9.0,91.0,74.63,59.44
2016,2,2,9,15,0.0,104.0,1.15,9.0,104.0,85.64,68.8
2016,2,2,9,30,0.0,117.0,1.2,9.0,117.0,96.8,78.18
2016,2,2,9,45,27.0,155.5,1.3,9.0,168.0,142.01,115.83
2016,2,2,10,0,54.0,194.0,1.4,9.0,219.0,190.18,155.71
2016,2,2,10,15,33.5,190.0,1.5,9.0,206.0,181.96,148.93
2016,2,2,10,30,13.0,186.0,1.6,9.0,193.0,164.91,134.63
2016,2,2,10,45,58.0,220.0,1.7,9.5,252.0,231.35,189.7
2016,2,2,11,0,103.0,254.0,1.8,10.0,311.0,297.81,243.71
2016,2,2,11,15,200.0,256.0,1.9,10.0,371.5,384.31,314.45
2016,2,2,11,30,297.0,258.0,2.0,10.0,432.0,481.94,392.63
2016,2,2,11,45,327.5,256.0,2.15,10.0,450.5,520.13,423.06
2016,2,2,12,0,358.0,254.0,2.3,10.0,469.0,559.47,454.64
2016,2,2,12,15,361.0,254.0,2.35,10.0,471.0,578.89,469.91
2016,2,2,12,30,364.0,254.0,2.4,10.0,473.0,597.17,484.4
2016,2,2,12,45,364.5,251.5,2.5,10.5,468.5,609.19,493.48
2016,2,2,13,0,365.0,249.0,2.6,11.0,464.0,619.73,501.49
2016,2,2,13,15,618.5,168.0,2.6,11.0,522.5,803.42,644.4
2016,2,2,13,30,872.0,87.0,2.6,11.0,581.0,956.16,753.09
2016,2,2,13,45,866.0,85.0,2.65,11.0,559.5,959.65,755.37
2016,2,2,14,0,860.0,83.0,2.7,11.0,538.0,959.32,756.7
2016,2,2,14,15,847.5,81.0,2.6,11.0,509.0,948.95,749.71
2016,2,2,14,30,835.0,79.0,2.5,11.0,480.0,934.9,740.33
2016,2,2,14,45,824.0,74.5,2.45,11.0,446.0,915.47,727.68
2016,2,2,15,0,813.0,70.0,2.4,11.0,412.0,892.63,712.59
2016,2,2,15,15,787.5,67.0,2.1,11.0,371.5,855.0,684.31
2016,2,2,15,30,762.0,64.0,1.8,11.0,331.0,814.85,653.81
2016,2,2,15,45,730.0,59.5,1.5,11.0,287.5,764.7,615.23
2016,2,2,16,0,698.0,55.0,1.2,11.0,244.0,713.03,574.38
2016,2,2,16,15,640.0,49.5,1.1,10.5,197.5,637.09,516.82
2016,2,2,16,30,582.0,44.0,1.0,10.0,151.0,561.98,457.05
2016,2,2,16,45,488.0,36.0,0.95,9.5,107.5,467.45,378.74
2016,2,2,17,0,394.0,28.0,0.9,9.0,64.0,371.12,284.64
2016,2,2,17,15,197.0,14.0,0.9,8.5,32.0,180.44,0.0
2016,2,2,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,7,15,151.0,11.0,1.05,6.5,21.0,9.39,0.0
2016,2,3,7,30,302.0,22.0,1.2,7.0,42.0,18.24,5.86
2016,2,3,7,45,413.5,31.0,1.4,7.5,83.5,25.44,16.67
2016,2,3,8,0,525.0,40.0,1.6,8.0,125.0,32.61,23.75
2016,2,3,8,15,592.0,46.5,1.6,8.5,171.0,40.79,31.47
2016,2,3,8,30,659.0,53.0,1.6,9.0,217.0,75.83,42.43
2016,2,3,8,45,700.0,57.5,1.65,9.5,262.0,129.16,75.37
2016,2,3,9,0,741.0,62.0,1.7,10.0,307.0,187.4,122.09
2016,2,3,9,15,770.5,65.5,1.65,10.5,349.0,246.62,174.46
2016,2,3,9,30,800.0,69.0,1.6,11.0,391.0,308.72,230.35
2016,2,3,9,45,814.0,73.5,1.55,11.5,427.5,368.8,284.33
2016,2,3,10,0,828.0,78.0,1.5,12.0,464.0,429.36,337.07
2016,2,3,10,15,843.0,80.0,1.45,12.0,495.5,488.11,387.2
2016,2,3,10,30,858.0,82.0,1.4,12.0,527.0,546.82,435.54
2016,2,3,10,45,867.0,84.0,1.35,12.5,551.5,601.7,478.46
2016,2,3,11,0,876.0,86.0,1.3,13.0,576.0,655.36,518.84
2016,2,3,11,15,883.0,87.0,1.3,13.0,593.5,700.26,553.09
2016,2,3,11,30,890.0,88.0,1.3,13.0,611.0,747.2,587.05
2016,2,3,11,45,894.5,88.0,1.35,13.0,620.5,788.98,616.31
2016,2,3,12,0,899.0,88.0,1.4,13.0,630.0,828.16,643.65
2016,2,3,12,15,900.0,88.5,1.4,13.0,631.5,862.21,666.71
2016,2,3,12,30,901.0,89.0,1.4,13.0,633.0,893.11,687.59
2016,2,3,12,45,557.0,182.5,1.4,13.5,518.0,723.5,566.55
2016,2,3,13,0,213.0,276.0,1.4,14.0,403.0,492.71,390.29
2016,2,3,13,15,297.5,254.0,1.3,14.0,426.5,574.14,455.06
2016,2,3,13,30,382.0,232.0,1.2,14.0,450.0,637.27,502.83
2016,2,3,13,45,618.0,161.0,1.2,14.0,497.0,818.41,636.24
2016,2,3,14,0,854.0,90.0,1.2,14.0,544.0,963.59,733.98
2016,2,3,14,15,588.5,144.0,1.15,13.5,449.0,781.85,608.97
2016,2,3,14,30,323.0,198.0,1.1,13.0,354.0,562.73,449.52
2016,2,3,14,45,253.5,190.0,1.05,13.0,307.5,488.38,394.63
2016,2,3,15,0,184.0,182.0,1.0,13.0,261.0,393.99,321.56
2016,2,3,15,15,174.0,166.5,0.85,12.5,235.0,367.06,301.69
2016,2,3,15,30,164.0,151.0,0.7,12.0,209.0,339.84,280.68
2016,2,3,15,45,155.5,131.5,0.6,12.0,181.0,307.73,255.16
2016,2,3,16,0,147.0,112.0,0.5,12.0,153.0,275.18,228.72
2016,2,3,16,15,130.5,92.5,0.5,11.5,123.5,235.51,196.17
2016,2,3,16,30,114.0,73.0,0.5,11.0,94.0,195.96,162.58
2016,2,3,16,45,86.0,53.5,0.55,11.0,66.5,147.46,119.91
2016,2,3,17,0,58.0,34.0,0.6,11.0,39.0,98.89,74.51
2016,2,3,17,15,29.0,17.0,0.55,10.5,19.5,45.53,0.0
2016,2,3,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,4,7,15,163.0,11.0,0.4,8.5,22.5,9.39,0.0
2016,2,4,7,30,326.0,22.0,0.4,9.0,45.0,18.23,6.62
2016,2,4,7,45,438.5,31.0,0.4,9.5,87.5,25.46,16.67
2016,2,4,8,0,551.0,40.0,0.4,10.0,130.0,35.58,26.3
2016,2,4,8,15,616.5,46.0,0.45,10.5,176.5,40.43,30.97
2016,2,4,8,30,682.0,52.0,0.5,11.0,223.0,75.76,41.51
2016,2,4,8,45,723.0,56.0,0.55,11.5,269.0,130.16,74.46
2016,2,4,9,0,764.0,60.0,0.6,12.0,315.0,189.45,121.22
2016,2,4,9,15,792.0,63.0,0.65,12.5,357.5,249.32,173.34
2016,2,4,9,30,820.0,66.0,0.7,13.0,400.0,311.83,228.71
2016,2,4,9,45,831.5,71.0,0.8,13.5,436.0,372.72,282.71
2016,2,4,10,0,843.0,76.0,0.9,14.0,472.0,433.79,335.36
2016,2,4,10,15,857.5,78.0,0.95,14.0,503.5,493.2,385.44
2016,2,4,10,30,872.0,80.0,1.0,14.0,535.0,552.48,433.86
2016,2,4,10,45,881.5,81.0,1.05,14.5,560.0,604.41,474.62
2016,2,4,11,0,891.0,82.0,1.1,15.0,585.0,657.2,514.67
2016,2,4,11,15,897.5,83.0,1.1,15.0,602.0,706.44,551.44
2016,2,4,11,30,904.0,84.0,1.1,15.0,619.0,753.66,584.77
2016,2,4,11,45,907.5,84.5,1.15,15.0,628.5,795.79,613.84
2016,2,4,12,0,911.0,85.0,1.2,15.0,638.0,835.23,640.94
2016,2,4,12,15,911.5,85.0,1.15,15.0,639.0,868.71,662.46
2016,2,4,12,30,912.0,85.0,1.1,15.0,640.0,898.95,681.68
2016,2,4,12,45,911.5,83.5,1.1,15.5,633.5,923.16,696.37
2016,2,4,13,0,911.0,82.0,1.1,16.0,627.0,943.79,708.77
2016,2,4,13,15,905.5,81.5,1.1,16.0,612.0,957.32,717.94
2016,2,4,13,30,900.0,81.0,1.1,16.0,597.0,967.02,724.86
2016,2,4,13,45,889.5,80.0,1.1,16.0,574.0,967.46,725.91
2016,2,4,14,0,879.0,79.0,1.1,16.0,551.0,964.05,724.73
2016,2,4,14,15,865.5,77.5,1.1,15.5,521.5,953.32,720.26
2016,2,4,14,30,852.0,76.0,1.1,15.0,492.0,949.79,720.79
2016,2,4,14,45,829.0,75.0,1.15,15.0,455.5,923.33,705.46
2016,2,4,15,0,806.0,74.0,1.2,15.0,419.0,893.65,688.01
2016,2,4,15,15,676.0,86.0,1.1,14.5,356.5,783.87,613.3
2016,2,4,15,30,546.0,98.0,1.0,14.0,294.0,668.03,532.35
2016,2,4,15,45,503.5,92.0,0.9,14.0,254.0,610.81,491.11
2016,2,4,16,0,461.0,86.0,0.8,14.0,214.0,548.34,443.95
2016,2,4,16,15,418.0,74.0,0.8,13.5,174.0,485.01,395.99
2016,2,4,16,30,375.0,62.0,0.8,13.0,134.0,423.06,346.57
2016,2,4,16,45,305.0,48.0,0.85,12.5,95.5,339.15,276.64
2016,2,4,17,0,235.0,34.0,0.9,12.0,57.0,260.41,203.44
2016,2,4,17,15,117.5,17.0,0.9,11.5,28.5,128.6,15.36
2016,2,4,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,7,15,146.0,12.5,1.05,7.5,23.0,10.67,0.0
2016,2,5,7,30,292.0,25.0,1.2,8.0,46.0,20.78,9.14
2016,2,5,7,45,400.0,35.5,1.35,8.5,88.5,29.16,20.0
2016,2,5,8,0,508.0,46.0,1.5,9.0,131.0,37.44,28.05
2016,2,5,8,15,576.5,53.0,1.5,9.5,178.0,42.52,32.94
2016,2,5,8,30,645.0,60.0,1.5,10.0,225.0,77.1,43.9
2016,2,5,8,45,686.0,65.5,1.55,10.5,270.5,131.07,77.31
2016,2,5,9,0,727.0,71.0,1.6,11.0,316.0,192.73,126.6
2016,2,5,9,15,758.0,74.5,1.65,11.5,359.0,251.72,178.35
2016,2,5,9,30,789.0,78.0,1.7,12.0,402.0,313.83,233.91
2016,2,5,9,45,820.0,78.5,1.8,13.0,442.0,375.88,288.6
2016,2,5,10,0,851.0,79.0,1.9,14.0,482.0,440.26,343.76
2016,2,5,10,15,866.0,81.0,1.9,14.5,514.5,500.52,394.47
2016,2,5,10,30,881.0,83.0,1.9,15.0,547.0,560.68,443.3
2016,2,5,10,45,893.0,84.0,1.9,15.5,572.5,614.64,485.87
2016,2,5,11,0,905.0,85.0,1.9,16.0,598.0,669.72,527.79
2016,2,5,11,15,911.5,86.0,1.85,16.0,615.5,719.77,565.38
2016,2,5,11,30,918.0,87.0,1.8,16.0,633.0,767.74,599.38
2016,2,5,11,45,921.5,87.5,1.75,16.5,643.0,810.58,627.09
2016,2,5,12,0,925.0,88.0,1.7,17.0,653.0,850.68,652.49
2016,2,5,12,15,925.5,88.0,1.65,17.0,654.5,884.76,674.71
2016,2,5,12,30,926.0,88.0,1.6,17.0,656.0,915.55,694.6
2016,2,5,12,45,922.0,88.5,1.55,17.5,648.5,939.48,708.49
2016,2,5,13,0,918.0,89.0,1.5,18.0,641.0,959.69,719.94
2016,2,5,13,15,913.0,88.0,1.4,17.5,626.0,973.39,729.11
2016,2,5,13,30,908.0,87.0,1.3,17.0,611.0,983.22,735.85
2016,2,5,13,45,745.5,123.5,1.2,17.0,543.5,900.3,679.97
2016,2,5,14,0,583.0,160.0,1.1,17.0,476.0,783.42,600.94
2016,2,5,14,15,570.5,154.5,0.95,17.0,450.0,769.23,591.57
2016,2,5,14,30,558.0,149.0,0.8,17.0,424.0,752.42,579.1
2016,2,5,14,45,557.5,137.0,0.7,17.0,395.0,736.54,568.02
2016,2,5,15,0,557.0,125.0,0.6,17.0,366.0,717.94,555.01
2016,2,5,15,15,658.5,98.5,0.6,16.5,356.5,784.41,603.79
2016,2,5,15,30,760.0,72.0,0.6,16.0,347.0,826.62,634.12
2016,2,5,15,45,725.5,67.0,0.6,15.5,302.0,773.34,598.77
2016,2,5,16,0,691.0,62.0,0.6,15.0,257.0,725.92,567.42
2016,2,5,16,15,633.0,56.0,0.65,14.5,209.5,649.8,514.01
2016,2,5,16,30,575.0,50.0,0.7,14.0,162.0,574.92,458.35
2016,2,5,16,45,485.5,40.5,0.75,13.5,117.0,473.04,378.13
2016,2,5,17,0,396.0,31.0,0.8,13.0,72.0,377.09,293.21
2016,2,5,17,15,198.0,15.5,0.9,12.5,36.0,188.09,53.53
2016,2,5,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,7,15,180.0,12.0,0.9,9.5,25.5,10.24,0.0
2016,2,6,7,30,360.0,24.0,0.9,10.0,51.0,19.96,9.09
2016,2,6,7,45,469.0,32.0,0.95,11.0,95.0,28.66,19.43
2016,2,6,8,0,578.0,40.0,1.0,12.0,139.0,35.58,26.09
2016,2,6,8,15,640.5,46.0,1.1,12.5,186.5,40.45,30.72
2016,2,6,8,30,703.0,52.0,1.2,13.0,234.0,76.3,41.22
2016,2,6,8,45,742.5,56.0,1.35,13.5,280.0,132.0,74.75
2016,2,6,9,0,782.0,60.0,1.5,14.0,326.0,192.4,122.45
2016,2,6,9,15,808.5,63.0,1.6,14.5,369.0,253.18,175.64
2016,2,6,9,30,835.0,66.0,1.7,15.0,412.0,316.43,232.12
2016,2,6,9,45,846.0,70.5,1.8,15.5,448.5,377.72,286.87
2016,2,6,10,0,857.0,75.0,1.9,16.0,485.0,439.09,340.21
2016,2,6,10,15,871.0,76.5,1.9,16.0,516.5,497.53,390.01
2016,2,6,10,30,885.0,78.0,1.9,16.0,548.0,556.07,438.28
2016,2,6,10,45,894.5,79.5,1.9,16.5,572.5,611.44,481.75
2016,2,6,11,0,904.0,81.0,1.9,17.0,597.0,665.53,522.8
2016,2,6,11,15,909.5,81.5,1.85,17.0,614.0,714.31,559.4
2016,2,6,11,30,915.0,82.0,1.8,17.0,631.0,760.92,592.18
2016,2,6,11,45,918.0,82.5,1.75,17.5,640.5,803.23,619.5
2016,2,6,12,0,921.0,83.0,1.7,18.0,650.0,842.76,644.49
2016,2,6,12,15,921.0,83.0,1.7,18.0,651.0,876.25,666.86
2016,2,6,12,30,921.0,83.0,1.7,18.0,652.0,906.43,686.99
2016,2,6,12,45,920.5,81.5,1.75,18.0,645.0,930.94,703.97
2016,2,6,13,0,920.0,80.0,1.8,18.0,638.0,951.84,718.69
2016,2,6,13,15,914.5,79.5,1.9,18.0,623.0,965.57,729.45
2016,2,6,13,30,909.0,79.0,2.0,18.0,608.0,975.42,737.85
2016,2,6,13,45,900.0,78.0,2.1,18.0,585.0,977.4,741.18
2016,2,6,14,0,891.0,77.0,2.2,18.0,562.0,975.49,742.12
2016,2,6,14,15,792.5,93.5,2.15,18.0,508.5,915.93,702.27
2016,2,6,14,30,694.0,110.0,2.1,18.0,455.0,848.18,656.76
2016,2,6,14,45,762.5,89.5,2.1,18.0,443.0,879.86,680.98
2016,2,6,15,0,831.0,69.0,2.1,18.0,431.0,913.17,705.29
2016,2,6,15,15,694.0,84.0,1.85,17.5,367.0,799.93,625.85
2016,2,6,15,30,557.0,99.0,1.6,17.0,303.0,681.02,541.33
2016,2,6,15,45,529.0,90.0,1.35,16.5,264.0,633.19,506.98
2016,2,6,16,0,501.0,81.0,1.1,16.0,225.0,584.29,470.05
2016,2,6,16,15,552.5,63.0,1.1,15.0,195.0,591.63,476.81
2016,2,6,16,30,604.0,45.0,1.1,14.0,165.0,584.77,470.4
2016,2,6,16,45,516.0,37.5,1.1,13.5,120.0,493.05,396.2
2016,2,6,17,0,428.0,30.0,1.1,13.0,75.0,399.76,313.48
2016,2,6,17,15,214.0,15.0,1.05,12.5,37.5,199.68,80.53
2016,2,6,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,7,15,186.5,12.0,1.25,10.5,26.5,10.24,0.0
2016,2,7,7,30,373.0,24.0,1.4,11.0,53.0,21.73,10.88
2016,2,7,7,45,481.5,32.0,1.6,12.0,97.5,28.64,19.36
2016,2,7,8,0,590.0,40.0,1.8,13.0,142.0,35.57,25.98
2016,2,7,8,15,652.5,45.0,1.85,13.5,190.0,39.6,29.82
2016,2,7,8,30,715.0,50.0,1.9,14.0,238.0,74.96,39.65
2016,2,7,8,45,755.0,54.0,2.0,14.5,285.0,131.53,73.6
2016,2,7,9,0,795.0,58.0,2.1,15.0,332.0,192.84,121.98
2016,2,7,9,15,822.5,60.5,2.1,15.5,375.0,254.25,175.68
2016,2,7,9,30,850.0,63.0,2.1,16.0,418.0,319.5,233.74
2016,2,7,9,45,870.0,65.0,2.1,16.5,457.0,381.83,289.09
2016,2,7,10,0,890.0,67.0,2.1,17.0,496.0,445.11,343.7
2016,2,7,10,15,903.5,68.5,2.15,17.5,528.0,505.45,394.46
2016,2,7,10,30,917.0,70.0,2.2,18.0,560.0,565.42,443.16
2016,2,7,10,45,923.0,72.5,2.25,18.5,584.5,621.4,487.21
2016,2,7,11,0,929.0,75.0,2.3,19.0,609.0,675.71,528.59
2016,2,7,11,15,935.0,75.5,2.3,19.0,627.0,725.96,566.63
2016,2,7,11,30,941.0,76.0,2.3,19.0,645.0,774.02,600.53
2016,2,7,11,45,941.0,77.5,2.3,19.5,653.5,816.17,628.22
2016,2,7,12,0,941.0,79.0,2.3,20.0,662.0,855.27,653.51
2016,2,7,12,15,941.5,79.0,2.3,20.0,663.5,889.85,676.78
2016,2,7,12,30,942.0,79.0,2.3,20.0,665.0,921.07,697.74
2016,2,7,12,45,941.0,78.5,2.3,20.5,658.5,946.86,713.7
2016,2,7,13,0,940.0,78.0,2.3,21.0,652.0,968.96,727.24
2016,2,7,13,15,935.0,77.0,2.25,21.0,637.0,982.91,736.32
2016,2,7,13,30,930.0,76.0,2.2,21.0,622.0,992.9,742.98
2016,2,7,13,45,919.5,76.0,2.2,21.0,599.0,994.9,745.12
2016,2,7,14,0,909.0,76.0,2.2,21.0,576.0,992.92,744.89
2016,2,7,14,15,897.5,74.5,2.1,21.0,546.0,984.14,739.18
2016,2,7,14,30,886.0,73.0,2.0,21.0,516.0,971.58,731.14
2016,2,7,14,45,866.5,71.5,1.9,21.0,479.5,947.67,715.62
2016,2,7,15,0,847.0,70.0,1.8,21.0,443.0,931.04,705.09
2016,2,7,15,15,822.5,67.0,1.6,20.5,401.0,893.7,680.44
2016,2,7,15,30,798.0,64.0,1.4,20.0,359.0,853.68,653.68
2016,2,7,15,45,760.0,61.0,1.25,19.5,313.0,799.06,616.72
2016,2,7,16,0,722.0,58.0,1.1,19.0,267.0,743.01,577.64
2016,2,7,16,15,667.5,52.5,1.15,18.0,219.5,668.83,526.93
2016,2,7,16,30,613.0,47.0,1.2,17.0,172.0,595.22,473.29
2016,2,7,16,45,519.0,39.5,1.25,16.5,125.5,498.69,397.47
2016,2,7,17,0,425.0,32.0,1.3,16.0,79.0,400.37,312.97
2016,2,7,17,15,212.5,16.0,1.3,15.5,39.5,201.98,98.39
2016,2,7,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,7,15,158.5,13.5,1.25,13.0,26.5,11.52,0.0
2016,2,8,7,30,317.0,27.0,1.2,14.0,53.0,22.38,11.68
2016,2,8,7,45,431.0,36.5,1.2,15.0,97.5,29.89,20.25
2016,2,8,8,0,545.0,46.0,1.2,16.0,142.0,37.38,27.26
2016,2,8,8,15,611.0,52.0,1.3,16.0,190.0,41.69,31.38
2016,2,8,8,30,677.0,58.0,1.4,16.0,238.0,79.98,44.57
2016,2,8,8,45,720.5,62.5,1.55,16.5,285.5,135.09,77.38
2016,2,8,9,0,764.0,67.0,1.7,17.0,333.0,195.48,124.37
2016,2,8,9,15,792.5,70.0,1.65,17.5,376.0,255.91,176.38
2016,2,8,9,30,821.0,73.0,1.6,18.0,419.0,319.09,231.72
2016,2,8,9,45,852.5,72.0,1.6,18.5,459.5,381.95,286.25
2016,2,8,10,0,884.0,71.0,1.6,19.0,500.0,446.87,341.02
2016,2,8,10,15,897.0,72.5,1.6,19.5,532.5,506.82,390.41
2016,2,8,10,30,910.0,74.0,1.6,20.0,565.0,566.33,437.62
2016,2,8,10,45,917.5,76.0,1.65,20.5,589.5,622.44,480.9
2016,2,8,11,0,925.0,78.0,1.7,21.0,614.0,677.04,521.65
2016,2,8,11,15,931.0,79.0,1.65,21.0,631.5,727.78,558.73
2016,2,8,11,30,937.0,80.0,1.6,21.0,649.0,776.35,591.73
2016,2,8,11,45,938.5,81.0,1.55,21.5,658.5,819.06,618.46
2016,2,8,12,0,940.0,82.0,1.5,22.0,668.0,858.83,642.79
2016,2,8,12,15,940.5,82.0,1.4,22.0,669.0,893.49,664.01
2016,2,8,12,30,941.0,82.0,1.3,22.0,670.0,924.79,682.76
2016,2,8,12,45,942.0,80.0,1.25,22.0,664.0,950.68,698.59
2016,2,8,13,0,943.0,78.0,1.2,22.0,658.0,972.9,712.1
2016,2,8,13,15,938.5,77.5,1.15,22.0,643.0,988.03,721.15
2016,2,8,13,30,934.0,77.0,1.1,22.0,628.0,999.22,727.86
2016,2,8,13,45,925.5,76.0,1.05,22.0,605.0,1001.94,729.38
2016,2,8,14,0,917.0,75.0,1.0,22.0,582.0,1000.66,728.62
2016,2,8,14,15,905.0,73.5,0.9,22.0,552.5,991.38,721.99
2016,2,8,14,30,893.0,72.0,0.8,22.0,523.0,978.28,713.14
2016,2,8,14,45,875.5,70.0,0.75,22.5,486.5,955.53,697.96
2016,2,8,15,0,858.0,68.0,0.7,23.0,450.0,929.42,680.8
2016,2,8,15,15,834.5,65.5,0.65,22.5,408.0,904.12,666.7
2016,2,8,15,30,811.0,63.0,0.6,22.0,366.0,865.47,643.51
2016,2,8,15,45,775.5,59.5,0.55,21.5,320.0,812.12,609.99
2016,2,8,16,0,740.0,56.0,0.5,21.0,274.0,757.26,574.3
2016,2,8,16,15,687.0,51.0,0.55,20.5,226.0,684.47,525.78
2016,2,8,16,30,634.0,46.0,0.6,20.0,178.0,612.16,474.53
2016,2,8,16,45,544.0,39.0,0.65,20.0,131.0,509.68,396.56
2016,2,8,17,0,454.0,32.0,0.7,20.0,84.0,422.14,322.98
2016,2,8,17,15,227.0,16.0,0.75,19.5,42.0,213.46,116.09
2016,2,8,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,9,7,15,186.0,13.5,1.2,13.5,29.0,11.52,0.0
2016,2,9,7,30,372.0,27.0,1.1,14.0,58.0,22.44,12.12
2016,2,9,7,45,478.0,35.5,1.05,15.0,104.0,29.14,19.66
2016,2,9,8,0,584.0,44.0,1.0,16.0,150.0,39.04,28.76
2016,2,9,8,15,647.5,50.0,1.2,16.5,199.0,43.81,33.2
2016,2,9,8,30,711.0,56.0,1.4,17.0,248.0,79.76,43.32
2016,2,9,8,45,751.0,60.5,1.6,17.5,295.5,136.72,77.12
2016,2,9,9,0,791.0,65.0,1.8,18.0,343.0,198.48,125.19
2016,2,9,9,15,819.0,68.0,1.85,18.5,387.5,260.53,178.57
2016,2,9,9,30,847.0,71.0,1.9,19.0,432.0,325.23,235.32
2016,2,9,9,45,868.5,73.0,1.95,19.5,471.5,388.98,290.92
2016,2,9,10,0,890.0,75.0,2.0,20.0,511.0,453.66,345.8
2016,2,9,10,15,904.0,76.5,2.15,20.5,543.5,514.6,396.51
2016,2,9,10,30,918.0,78.0,2.3,21.0,576.0,575.2,445.33
2016,2,9,10,45,928.5,79.0,2.45,21.5,602.0,632.63,490.31
2016,2,9,11,0,939.0,80.0,2.6,22.0,628.0,688.77,533.03
2016,2,9,11,15,803.5,121.0,2.6,22.0,599.5,689.9,533.66
2016,2,9,11,30,668.0,162.0,2.6,22.0,571.0,675.51,522.49
2016,2,9,11,45,812.5,122.5,2.6,22.0,627.0,774.32,595.49
2016,2,9,12,0,957.0,83.0,2.6,22.0,683.0,874.67,664.2
2016,2,9,12,15,809.5,127.5,2.45,22.0,636.0,842.72,640.04
2016,2,9,12,30,662.0,172.0,2.3,22.0,589.0,795.93,606.83
2016,2,9,12,45,805.0,127.5,2.2,22.0,629.5,892.13,672.65
2016,2,9,13,0,948.0,83.0,2.1,22.0,670.0,984.74,732.86
2016,2,9,13,15,781.0,127.5,1.9,22.0,604.0,916.46,684.83
2016,2,9,13,30,614.0,172.0,1.7,22.0,538.0,821.55,620.05
2016,2,9,13,45,765.0,126.5,1.55,22.0,564.5,926.63,690.72
2016,2,9,14,0,916.0,81.0,1.4,22.0,591.0,1008.63,741.73
2016,2,9,14,15,903.0,79.0,1.3,21.5,560.5,997.84,734.69
2016,2,9,14,30,890.0,77.0,1.2,21.0,530.0,983.21,726.47
2016,2,9,14,45,870.0,75.5,1.1,21.0,492.5,969.65,717.64
2016,2,9,15,0,850.0,74.0,1.0,21.0,455.0,941.65,699.41
2016,2,9,15,15,651.5,98.5,0.95,20.5,374.5,781.35,594.52
2016,2,9,15,30,453.0,123.0,0.9,20.0,294.0,608.6,476.33
2016,2,9,15,45,425.0,112.0,0.85,19.5,257.0,561.56,445.0
2016,2,9,16,0,397.0,101.0,0.8,19.0,220.0,514.14,410.68
2016,2,9,16,15,366.0,86.5,0.85,18.0,181.5,459.44,370.87
2016,2,9,16,30,335.0,72.0,0.9,17.0,143.0,405.3,329.21
2016,2,9,16,45,285.5,56.0,0.95,16.5,105.5,335.53,271.9
2016,2,9,17,0,236.0,40.0,1.0,16.0,68.0,268.78,213.24
2016,2,9,17,15,118.0,25.0,1.0,15.5,39.0,150.6,90.06
2016,2,9,17,30,0.0,10.0,1.0,15.0,10.0,8.54,0.0
2016,2,9,17,45,0.0,5.0,1.0,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,7,15,193.5,13.5,0.5,13.5,31.0,11.01,0.0
2016,2,10,7,30,387.0,27.0,0.5,14.0,62.0,22.4,12.44
2016,2,10,7,45,492.5,35.5,0.5,14.5,108.0,29.13,19.79
2016,2,10,8,0,598.0,44.0,0.5,15.0,154.0,39.03,28.95
2016,2,10,8,15,658.5,49.5,0.55,15.5,203.0,43.38,33.01
2016,2,10,8,30,719.0,55.0,0.6,16.0,252.0,79.22,42.82
2016,2,10,8,45,757.5,59.5,0.7,16.5,299.5,136.6,76.85
2016,2,10,9,0,796.0,64.0,0.8,17.0,347.0,198.57,124.96
2016,2,10,9,15,822.5,67.0,0.9,17.5,391.0,260.64,178.17
2016,2,10,9,30,849.0,70.0,1.0,18.0,435.0,325.16,234.51
2016,2,10,9,45,865.5,73.0,1.1,18.5,473.5,388.23,289.35
2016,2,10,10,0,882.0,76.0,1.2,19.0,512.0,451.72,343.03
2016,2,10,10,15,895.0,78.0,1.25,19.0,544.0,512.31,393.34
2016,2,10,10,30,908.0,80.0,1.3,19.0,576.0,572.49,441.73
2016,2,10,10,45,916.0,81.5,1.4,19.5,601.5,628.55,485.09
2016,2,10,11,0,924.0,83.0,1.5,20.0,627.0,683.11,526.04
2016,2,10,11,15,930.0,84.0,1.5,20.0,644.5,734.04,563.49
2016,2,10,11,30,936.0,85.0,1.5,20.0,662.0,782.8,597.04
2016,2,10,11,45,938.5,85.5,1.55,20.5,671.5,825.91,625.04
2016,2,10,12,0,941.0,86.0,1.6,21.0,681.0,866.12,650.86
2016,2,10,12,15,941.0,86.0,1.6,21.0,682.0,900.58,673.35
2016,2,10,12,30,941.0,86.0,1.6,21.0,683.0,931.63,693.57
2016,2,10,12,45,941.0,85.0,1.65,21.0,676.5,957.98,711.41
2016,2,10,13,0,941.0,84.0,1.7,21.0,670.0,980.65,726.99
2016,2,10,13,15,936.0,83.0,1.7,21.0,655.0,994.84,736.52
2016,2,10,13,30,931.0,82.0,1.7,21.0,640.0,1005.03,743.71
2016,2,10,13,45,925.5,80.0,1.7,21.0,617.5,1009.49,747.41
2016,2,10,14,0,920.0,78.0,1.7,21.0,595.0,1009.94,748.75
2016,2,10,14,15,755.5,112.0,1.6,21.0,522.5,913.2,684.83
2016,2,10,14,30,591.0,146.0,1.5,21.0,450.0,793.37,604.7
2016,2,10,14,45,726.5,108.5,1.45,21.0,455.5,879.8,665.81
2016,2,10,15,0,862.0,71.0,1.4,21.0,461.0,950.31,712.75
2016,2,10,15,15,838.5,68.0,1.25,20.5,419.0,913.58,688.13
2016,2,10,15,30,815.0,65.0,1.1,20.0,377.0,874.05,662.56
2016,2,10,15,45,777.5,62.0,0.95,19.5,330.0,819.31,625.98
2016,2,10,16,0,740.0,59.0,0.8,19.0,283.0,763.06,587.36
2016,2,10,16,15,688.0,54.0,0.8,18.5,234.5,690.83,537.88
2016,2,10,16,30,636.0,49.0,0.8,18.0,186.0,618.91,485.81
2016,2,10,16,45,547.5,42.0,0.85,17.5,138.0,525.76,414.87
2016,2,10,17,0,459.0,35.0,0.9,17.0,90.0,430.25,336.28
2016,2,10,17,15,229.5,25.0,0.85,16.5,52.5,232.02,149.11
2016,2,10,17,30,0.0,15.0,0.8,16.0,15.0,12.8,0.0
2016,2,10,17,45,0.0,7.5,0.8,16.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,7,15,147.5,15.0,1.0,13.5,28.5,12.21,0.0
2016,2,11,7,30,295.0,30.0,0.9,14.0,57.0,24.73,14.59
2016,2,11,7,45,369.5,43.0,0.85,14.5,98.5,35.0,24.93
2016,2,11,8,0,444.0,56.0,0.8,15.0,140.0,44.99,34.2
2016,2,11,8,15,500.0,64.5,0.9,15.5,183.5,50.85,39.6
2016,2,11,8,30,556.0,73.0,1.0,16.0,227.0,82.6,49.9
2016,2,11,8,45,599.5,76.5,1.15,16.5,269.5,130.02,78.2
2016,2,11,9,0,643.0,80.0,1.3,17.0,312.0,182.77,118.97
2016,2,11,9,15,743.0,76.0,1.2,17.0,375.0,249.97,173.31
2016,2,11,9,30,843.0,72.0,1.1,17.0,438.0,325.52,236.11
2016,2,11,9,45,851.0,77.5,1.05,17.5,474.5,387.64,290.04
2016,2,11,10,0,859.0,83.0,1.0,18.0,511.0,449.52,341.92
2016,2,11,10,15,872.5,85.0,1.0,18.5,543.0,510.09,390.99
2016,2,11,10,30,886.0,87.0,1.0,19.0,575.0,570.4,437.93
2016,2,11,10,45,895.0,88.5,1.05,19.5,600.0,623.97,478.78
2016,2,11,11,0,904.0,90.0,1.1,20.0,625.0,678.32,518.82
2016,2,11,11,15,909.5,91.0,1.15,20.0,642.5,728.16,555.54
2016,2,11,11,30,915.0,92.0,1.2,20.0,660.0,775.82,588.84
2016,2,11,11,45,916.5,93.0,1.25,20.5,669.0,818.02,616.07
2016,2,11,12,0,918.0,94.0,1.3,21.0,678.0,857.32,641.15
2016,2,11,12,15,918.0,94.0,1.3,21.0,679.5,891.18,663.06
2016,2,11,12,30,918.0,94.0,1.3,21.0,681.0,921.72,682.76
2016,2,11,12,45,900.5,99.5,1.3,21.0,670.0,939.26,694.02
2016,2,11,13,0,883.0,105.0,1.3,21.0,659.0,963.02,709.6
2016,2,11,13,15,738.5,143.5,1.2,21.0,600.0,896.88,665.05
2016,2,11,13,30,594.0,182.0,1.1,21.0,541.0,806.47,604.85
2016,2,11,13,45,503.0,202.5,1.05,21.0,499.0,751.82,567.47
2016,2,11,14,0,412.0,223.0,1.0,21.0,457.0,672.12,511.71
2016,2,11,14,15,484.5,191.0,0.9,20.5,452.0,732.13,556.68
2016,2,11,14,30,557.0,159.0,0.8,20.0,447.0,767.36,582.23
2016,2,11,14,45,576.5,141.5,0.75,20.0,421.5,773.11,586.2
2016,2,11,15,0,596.0,124.0,0.7,20.0,396.0,767.87,583.14
2016,2,11,15,15,571.0,116.5,0.7,19.5,358.0,727.99,558.2
2016,2,11,15,30,546.0,109.0,0.7,19.0,320.0,686.13,531.7
2016,2,11,15,45,499.5,104.5,0.7,18.5,279.5,619.91,486.83
2016,2,11,16,0,453.0,100.0,0.7,18.0,239.0,562.7,447.13
2016,2,11,16,15,412.5,87.0,0.75,17.5,197.5,500.03,401.82
2016,2,11,16,30,372.0,74.0,0.8,17.0,156.0,438.47,354.78
2016,2,11,16,45,310.5,59.0,0.85,16.5,115.5,359.25,290.8
2016,2,11,17,0,249.0,44.0,0.9,16.0,75.0,284.19,226.48
2016,2,11,17,15,124.5,28.5,0.9,15.5,44.0,164.49,110.38
2016,2,11,17,30,0.0,13.0,0.9,15.0,13.0,11.1,0.0
2016,2,11,17,45,0.0,6.5,0.9,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
