Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.5,1.5,9.5,11.5,0.0,0.0
2016,2,22,7,0,0.0,23.0,1.6,10.0,23.0,19.63,0.0
2016,2,22,7,15,258.5,30.0,1.8,10.5,65.0,24.81,14.36
2016,2,22,7,30,517.0,37.0,2.0,11.0,107.0,30.51,21.26
2016,2,22,7,45,596.5,44.0,2.25,11.5,158.0,38.99,29.3
2016,2,22,8,0,676.0,51.0,2.5,12.0,209.0,44.74,34.68
2016,2,22,8,15,725.5,56.0,2.6,12.5,260.5,48.53,38.13
2016,2,22,8,30,775.0,61.0,2.7,13.0,312.0,89.99,49.37
2016,2,22,8,45,808.5,64.5,2.8,13.5,361.5,150.55,86.89
2016,2,22,9,0,842.0,68.0,2.9,14.0,411.0,215.06,138.79
2016,2,22,9,15,772.0,85.0,3.05,14.5,426.0,269.51,191.01
2016,2,22,9,30,702.0,102.0,3.2,15.0,441.0,312.09,233.47
2016,2,22,9,45,691.5,116.0,3.35,15.5,472.0,367.9,283.59
2016,2,22,10,0,681.0,130.0,3.5,16.0,503.0,421.74,330.55
2016,2,22,10,15,812.0,105.0,3.5,16.5,575.0,507.45,400.06
2016,2,22,10,30,943.0,80.0,3.5,17.0,647.0,601.6,474.84
2016,2,22,10,45,950.5,81.5,3.55,17.5,672.5,659.9,520.74
2016,2,22,11,0,958.0,83.0,3.6,18.0,698.0,716.54,564.14
2016,2,22,11,15,962.5,83.5,3.6,18.0,716.0,768.14,603.46
2016,2,22,11,30,967.0,84.0,3.6,18.0,734.0,817.26,638.01
2016,2,22,11,45,969.0,85.0,3.6,18.5,743.5,862.26,668.06
2016,2,22,12,0,971.0,86.0,3.6,19.0,753.0,904.18,695.62
2016,2,22,12,15,971.0,86.0,3.6,19.0,754.0,940.02,720.1
2016,2,22,12,30,971.0,86.0,3.6,19.0,755.0,972.27,742.1
2016,2,22,12,45,963.0,88.0,3.65,19.0,746.0,995.76,758.49
2016,2,22,13,0,955.0,90.0,3.7,19.0,737.0,1015.11,772.25
2016,2,22,13,15,950.0,89.5,3.65,19.0,721.0,1030.27,782.61
2016,2,22,13,30,945.0,89.0,3.6,19.0,705.0,1041.34,790.36
2016,2,22,13,45,938.0,87.5,3.6,19.0,681.5,1045.1,793.77
2016,2,22,14,0,931.0,86.0,3.6,19.0,658.0,1044.71,794.62
2016,2,22,14,15,920.0,84.5,3.55,18.5,626.5,1036.25,791.34
2016,2,22,14,30,909.0,83.0,3.5,18.0,595.0,1023.82,785.55
2016,2,22,14,45,893.5,81.0,3.45,18.0,557.5,1002.46,772.27
2016,2,22,15,0,878.0,79.0,3.4,18.0,520.0,988.62,764.34
2016,2,22,15,15,857.0,76.0,3.1,17.5,476.5,953.37,740.95
2016,2,22,15,30,836.0,73.0,2.8,17.0,433.0,915.11,715.31
2016,2,22,15,45,805.5,69.5,2.5,17.0,385.0,864.67,679.28
2016,2,22,16,0,775.0,66.0,2.2,17.0,337.0,812.32,641.26
2016,2,22,16,15,731.5,61.5,1.95,16.0,286.5,745.88,594.6
2016,2,22,16,30,688.0,57.0,1.7,15.0,236.0,679.09,545.71
2016,2,22,16,45,618.5,50.0,1.5,14.5,185.0,596.58,481.71
2016,2,22,17,0,549.0,43.0,1.3,14.0,134.0,510.62,411.67
2016,2,22,17,15,427.0,33.0,1.3,13.5,88.5,387.96,308.51
2016,2,22,17,30,305.0,23.0,1.3,13.0,43.0,265.52,148.7
2016,2,22,17,45,152.5,11.5,1.3,12.5,21.5,103.65,0.0
2016,2,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,0.55,12.5,7.5,6.4,0.0
2016,2,23,7,0,0.0,15.0,0.5,13.0,15.0,12.31,0.0
2016,2,23,7,15,52.5,33.5,0.45,13.0,41.0,26.34,15.9
2016,2,23,7,30,105.0,52.0,0.4,13.0,67.0,39.55,29.11
2016,2,23,7,45,127.5,72.5,0.35,13.5,98.0,55.14,43.44
2016,2,23,8,0,150.0,93.0,0.3,14.0,129.0,69.67,56.53
2016,2,23,8,15,161.0,114.5,0.4,14.5,160.5,84.35,69.45
2016,2,23,8,30,172.0,136.0,0.5,15.0,192.0,110.13,82.71
2016,2,23,8,45,180.5,155.5,0.65,15.5,222.5,140.83,104.78
2016,2,23,9,0,189.0,175.0,0.8,16.0,253.0,172.95,130.21
2016,2,23,9,15,462.0,135.0,0.85,16.5,353.0,228.96,166.37
2016,2,23,9,30,735.0,95.0,0.9,17.0,453.0,316.79,231.87
2016,2,23,9,45,835.0,88.0,1.0,18.0,525.0,398.76,298.0
2016,2,23,10,0,935.0,81.0,1.1,19.0,597.0,488.75,369.06
2016,2,23,10,15,832.0,108.5,1.1,19.0,587.5,521.35,398.06
2016,2,23,10,30,729.0,136.0,1.1,19.0,578.0,540.98,415.68
2016,2,23,10,45,851.0,111.0,1.15,19.5,647.0,633.14,484.75
2016,2,23,11,0,973.0,86.0,1.2,20.0,716.0,730.49,555.04
2016,2,23,11,15,977.5,87.0,1.15,20.0,733.5,783.41,591.66
2016,2,23,11,30,982.0,88.0,1.1,20.0,751.0,833.83,623.86
2016,2,23,11,45,984.0,88.0,1.1,20.5,760.5,878.48,651.24
2016,2,23,12,0,986.0,88.0,1.1,21.0,770.0,919.96,676.23
2016,2,23,12,15,985.5,88.0,1.0,21.0,770.5,955.94,696.99
2016,2,23,12,30,985.0,88.0,0.9,21.0,771.0,988.24,715.09
2016,2,23,12,45,983.5,87.0,0.85,21.0,763.5,1014.68,730.35
2016,2,23,13,0,982.0,86.0,0.8,21.0,756.0,1037.12,743.15
2016,2,23,13,15,977.0,85.5,0.75,21.0,739.5,1052.71,751.8
2016,2,23,13,30,972.0,85.0,0.7,21.0,723.0,1064.08,758.06
2016,2,23,13,45,964.5,83.5,0.65,21.0,698.5,1067.53,759.66
2016,2,23,14,0,957.0,82.0,0.6,21.0,674.0,1066.7,758.94
2016,2,23,14,15,946.0,80.5,0.5,20.5,642.0,1058.18,753.94
2016,2,23,14,30,935.0,79.0,0.4,20.0,610.0,1045.56,746.72
2016,2,23,14,45,918.0,77.5,0.35,20.0,571.0,1023.06,733.49
2016,2,23,15,0,901.0,76.0,0.3,20.0,532.0,996.94,718.26
2016,2,23,15,15,880.0,73.5,0.3,19.5,488.0,973.01,706.92
2016,2,23,15,30,859.0,71.0,0.3,19.0,444.0,934.93,686.3
2016,2,23,15,45,826.0,68.0,0.3,18.5,394.5,882.27,655.84
2016,2,23,16,0,793.0,65.0,0.3,18.0,345.0,827.75,623.25
2016,2,23,16,15,749.0,60.5,0.4,17.0,293.5,760.3,583.12
2016,2,23,16,30,705.0,56.0,0.5,16.0,242.0,692.55,540.05
2016,2,23,16,45,631.0,49.5,0.6,15.5,189.5,598.71,473.45
2016,2,23,17,0,557.0,43.0,0.7,15.0,137.0,516.72,410.92
2016,2,23,17,15,436.5,33.0,0.75,14.5,91.0,394.63,311.15
2016,2,23,17,30,316.0,23.0,0.8,14.0,45.0,274.73,166.28
2016,2,23,17,45,158.0,11.5,0.85,14.0,22.5,107.05,0.0
2016,2,23,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.5,1.05,10.5,12.5,10.67,0.0
2016,2,24,7,0,0.0,25.0,1.0,11.0,25.0,19.31,0.0
2016,2,24,7,15,223.5,34.0,1.2,11.5,66.5,26.31,16.29
2016,2,24,7,30,447.0,43.0,1.4,12.0,108.0,35.18,25.41
2016,2,24,7,45,529.5,51.0,1.6,13.0,157.5,41.03,31.01
2016,2,24,8,0,612.0,59.0,1.8,14.0,207.0,46.87,36.33
2016,2,24,8,15,663.0,65.0,1.8,14.5,258.0,50.86,39.9
2016,2,24,8,30,714.0,71.0,1.8,15.0,309.0,91.74,51.69
2016,2,24,8,45,750.0,75.0,1.8,15.5,358.0,153.61,91.0
2016,2,24,9,0,786.0,79.0,1.8,16.0,407.0,215.53,140.09
2016,2,24,9,15,810.5,82.0,1.9,16.5,451.5,277.77,194.14
2016,2,24,9,30,835.0,85.0,2.0,17.0,496.0,342.27,250.96
2016,2,24,9,45,853.0,87.5,2.15,18.0,535.5,405.84,306.01
2016,2,24,10,0,871.0,90.0,2.3,19.0,575.0,470.25,360.05
2016,2,24,10,15,883.0,92.0,2.25,19.0,607.5,531.75,411.0
2016,2,24,10,30,895.0,94.0,2.2,19.0,640.0,590.77,458.4
2016,2,24,10,45,903.0,95.5,2.2,19.5,665.5,647.14,501.57
2016,2,24,11,0,911.0,97.0,2.2,20.0,691.0,702.01,542.17
2016,2,24,11,15,916.5,98.0,2.15,20.0,708.5,752.87,579.42
2016,2,24,11,30,922.0,99.0,2.1,20.0,726.0,801.49,612.53
2016,2,24,11,45,923.0,100.0,2.05,20.5,735.0,844.1,639.43
2016,2,24,12,0,924.0,101.0,2.0,21.0,744.0,883.69,663.92
2016,2,24,12,15,924.0,101.0,1.9,21.0,745.0,918.17,685.45
2016,2,24,12,30,924.0,101.0,1.8,21.0,746.0,949.24,704.5
2016,2,24,12,45,931.5,96.5,1.75,21.0,741.0,978.65,722.97
2016,2,24,13,0,939.0,92.0,1.7,21.0,736.0,1004.56,739.13
2016,2,24,13,15,935.0,91.0,1.65,20.5,720.5,1019.78,749.87
2016,2,24,13,30,931.0,90.0,1.6,20.0,705.0,1030.97,758.28
2016,2,24,13,45,924.0,88.5,1.55,20.0,682.0,1034.52,760.54
2016,2,24,14,0,917.0,87.0,1.5,20.0,659.0,1033.98,760.42
2016,2,24,14,15,906.0,85.5,1.45,20.0,628.0,1025.4,755.37
2016,2,24,14,30,895.0,84.0,1.4,20.0,597.0,1012.89,748.05
2016,2,24,14,45,881.5,81.5,1.4,20.0,559.5,992.84,736.84
2016,2,24,15,0,868.0,79.0,1.4,20.0,522.0,980.35,730.72
2016,2,24,15,15,846.5,76.0,1.3,19.5,478.5,944.63,708.99
2016,2,24,15,30,825.0,73.0,1.2,19.0,435.0,905.94,685.29
2016,2,24,15,45,797.0,69.5,1.2,18.5,387.5,857.93,656.33
2016,2,24,16,0,769.0,66.0,1.2,18.0,340.0,807.94,625.12
2016,2,24,16,15,725.5,61.0,1.15,17.0,289.5,740.92,580.97
2016,2,24,16,30,682.0,56.0,1.1,16.0,239.0,673.72,534.58
2016,2,24,16,45,614.5,49.5,1.05,15.5,188.0,585.9,469.07
2016,2,24,17,0,547.0,43.0,1.0,15.0,137.0,509.16,408.21
2016,2,24,17,15,431.5,33.0,1.0,14.5,91.5,390.93,310.64
2016,2,24,17,30,316.0,23.0,1.0,14.0,46.0,276.52,178.64
2016,2,24,17,45,158.0,11.5,1.05,13.5,23.0,107.05,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,6,45,97.0,9.0,0.65,12.5,13.5,7.68,0.0
2016,2,25,7,0,194.0,18.0,0.6,13.0,27.0,14.84,0.0
2016,2,25,7,15,327.5,30.0,0.65,13.5,69.0,24.61,15.01
2016,2,25,7,30,461.0,42.0,0.7,14.0,111.0,34.25,24.47
2016,2,25,7,45,534.5,50.0,0.8,14.5,160.0,40.11,30.06
2016,2,25,8,0,608.0,58.0,0.9,15.0,209.0,45.93,35.39
2016,2,25,8,15,658.0,64.0,0.85,15.5,259.0,49.94,38.94
2016,2,25,8,30,708.0,70.0,0.8,16.0,309.0,91.13,50.87
2016,2,25,8,45,738.5,75.5,0.8,16.5,357.0,153.21,90.47
2016,2,25,9,0,769.0,81.0,0.8,17.0,405.0,214.73,138.93
2016,2,25,9,15,793.0,84.0,0.75,17.5,449.0,275.84,191.01
2016,2,25,9,30,817.0,87.0,0.7,18.0,493.0,339.19,245.33
2016,2,25,9,45,833.0,90.0,0.7,18.5,531.5,401.44,298.08
2016,2,25,10,0,849.0,93.0,0.7,19.0,570.0,464.35,349.55
2016,2,25,10,15,861.5,95.0,0.65,19.0,602.5,524.92,397.7
2016,2,25,10,30,874.0,97.0,0.6,19.0,635.0,585.12,443.65
2016,2,25,10,45,883.5,98.0,0.6,19.5,660.5,638.78,483.0
2016,2,25,11,0,893.0,99.0,0.6,20.0,686.0,693.21,521.41
2016,2,25,11,15,898.5,100.0,0.55,20.0,703.5,743.26,555.8
2016,2,25,11,30,904.0,101.0,0.5,20.0,721.0,791.12,586.24
2016,2,25,11,45,907.5,101.0,0.45,20.5,730.5,833.96,611.25
2016,2,25,12,0,911.0,101.0,0.4,21.0,740.0,874.0,634.03
2016,2,25,12,15,911.0,101.5,0.35,21.0,740.5,908.56,654.22
2016,2,25,12,30,911.0,102.0,0.3,21.0,741.0,939.76,672.22
2016,2,25,12,45,909.5,101.0,0.3,21.5,734.0,964.43,685.89
2016,2,25,13,0,908.0,100.0,0.3,22.0,727.0,985.39,697.39
2016,2,25,13,15,903.0,99.0,0.25,22.0,711.5,999.17,704.87
2016,2,25,13,30,898.0,98.0,0.2,22.0,696.0,1009.01,710.23
2016,2,25,13,45,889.0,97.0,0.2,22.0,672.0,1010.93,712.08
2016,2,25,14,0,880.0,96.0,0.2,22.0,648.0,1008.87,711.83
2016,2,25,14,15,868.5,94.5,0.2,21.5,617.5,1011.64,716.13
2016,2,25,14,30,857.0,93.0,0.2,21.0,587.0,998.73,710.94
2016,2,25,14,45,837.5,91.5,0.2,21.0,549.0,974.11,697.51
2016,2,25,15,0,818.0,90.0,0.2,21.0,511.0,946.05,682.09
2016,2,25,15,15,795.5,87.0,0.25,20.5,468.5,910.0,663.76
2016,2,25,15,30,773.0,84.0,0.3,20.0,426.0,871.15,643.3
2016,2,25,15,45,737.5,80.5,0.35,20.0,378.5,817.09,610.98
2016,2,25,16,0,702.0,77.0,0.4,20.0,331.0,768.46,581.42
2016,2,25,16,15,656.0,71.5,0.5,19.0,281.0,700.88,540.13
2016,2,25,16,30,610.0,66.0,0.6,18.0,231.0,633.64,496.5
2016,2,25,16,45,545.5,57.5,0.7,17.5,182.0,548.68,435.54
2016,2,25,17,0,481.0,49.0,0.8,17.0,133.0,466.83,372.74
2016,2,25,17,15,367.5,37.5,0.8,16.5,89.0,350.7,277.54
2016,2,25,17,30,254.0,26.0,0.8,16.0,45.0,240.11,160.83
2016,2,25,17,45,127.0,13.0,0.85,15.5,22.5,89.25,0.0
2016,2,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,6,45,93.0,9.5,0.5,13.5,14.5,8.11,0.0
2016,2,26,7,0,186.0,19.0,0.6,14.0,29.0,15.63,0.0
2016,2,26,7,15,313.5,32.0,0.75,14.5,71.0,26.22,16.48
2016,2,26,7,30,441.0,45.0,0.9,15.0,113.0,36.61,26.48
2016,2,26,7,45,513.0,54.0,1.1,15.5,161.5,43.17,32.65
2016,2,26,8,0,585.0,63.0,1.3,16.0,210.0,49.64,38.52
2016,2,26,8,15,425.5,97.5,1.3,16.0,216.5,71.13,57.54
2016,2,26,8,30,266.0,132.0,1.3,16.0,223.0,111.84,81.0
2016,2,26,8,45,504.0,110.0,1.3,16.5,314.0,146.58,95.19
2016,2,26,9,0,742.0,88.0,1.3,17.0,405.0,212.73,138.89
2016,2,26,9,15,563.5,140.5,1.4,17.5,395.5,259.92,187.24
2016,2,26,9,30,385.0,193.0,1.5,18.0,386.0,283.68,214.64
2016,2,26,9,45,496.0,176.5,1.6,18.5,445.0,344.49,262.9
2016,2,26,10,0,607.0,160.0,1.7,19.0,504.0,418.0,321.14
2016,2,26,10,15,567.5,185.0,1.8,19.0,521.0,456.73,353.75
2016,2,26,10,30,528.0,210.0,1.9,19.0,538.0,494.39,384.29
2016,2,26,10,45,691.5,163.0,2.0,19.0,610.0,589.54,458.07
2016,2,26,11,0,855.0,116.0,2.1,19.0,682.0,690.33,534.72
2016,2,26,11,15,861.5,117.0,2.1,19.0,699.5,740.6,571.48
2016,2,26,11,30,868.0,118.0,2.1,19.0,717.0,788.87,605.77
2016,2,26,11,45,868.0,120.0,2.15,19.0,726.0,830.77,634.49
2016,2,26,12,0,868.0,122.0,2.2,19.0,735.0,869.74,661.1
2016,2,26,12,15,869.0,122.0,2.2,19.0,736.5,904.33,684.19
2016,2,26,12,30,870.0,122.0,2.2,19.0,738.0,935.67,705.06
2016,2,26,12,45,692.0,186.5,2.2,19.0,673.0,873.77,662.92
2016,2,26,13,0,514.0,251.0,2.2,19.0,608.0,786.05,600.21
2016,2,26,13,15,491.5,254.0,2.25,19.0,590.0,782.2,598.83
2016,2,26,13,30,469.0,257.0,2.3,19.0,572.0,775.26,594.57
2016,2,26,13,45,448.0,254.5,2.35,19.0,547.0,761.04,585.42
2016,2,26,14,0,427.0,252.0,2.4,19.0,522.0,744.13,574.43
2016,2,26,14,15,484.0,220.5,2.45,18.5,512.5,771.04,598.1
2016,2,26,14,30,541.0,189.0,2.5,18.0,503.0,794.05,618.84
2016,2,26,14,45,552.0,172.0,2.55,18.0,475.5,784.23,613.56
2016,2,26,15,0,563.0,155.0,2.6,18.0,448.0,771.17,606.06
2016,2,26,15,15,519.5,151.0,2.55,17.5,403.5,718.23,570.02
2016,2,26,15,30,476.0,147.0,2.5,17.0,359.0,664.45,532.76
2016,2,26,15,45,491.0,126.5,2.5,17.0,325.0,643.94,519.37
2016,2,26,16,0,506.0,106.0,2.5,17.0,291.0,619.91,502.58
2016,2,26,16,15,451.0,100.0,2.2,16.0,246.5,551.14,451.32
2016,2,26,16,30,396.0,94.0,1.9,15.0,202.0,484.44,399.68
2016,2,26,16,45,422.0,73.5,1.65,14.5,167.5,465.29,383.98
2016,2,26,17,0,448.0,53.0,1.4,14.0,133.0,446.37,365.43
2016,2,26,17,15,335.5,40.5,1.35,13.5,89.0,330.99,267.58
2016,2,26,17,30,223.0,28.0,1.3,13.0,45.0,222.4,156.68
2016,2,26,17,45,111.5,14.0,1.3,13.0,22.5,80.57,0.0
2016,2,26,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,110.0,10.5,1.0,10.5,17.0,8.96,0.0
2016,2,27,7,0,220.0,21.0,1.1,11.0,34.0,17.38,1.78
2016,2,27,7,15,346.5,32.5,1.05,11.5,76.5,26.64,17.24
2016,2,27,7,30,473.0,44.0,1.0,12.0,119.0,35.77,26.14
2016,2,27,7,45,558.5,50.0,0.95,12.5,169.5,40.04,30.32
2016,2,27,8,0,644.0,56.0,0.9,13.0,220.0,44.42,34.37
2016,2,27,8,15,690.0,61.0,0.85,13.5,270.5,51.96,41.08
2016,2,27,8,30,736.0,66.0,0.8,14.0,321.0,94.77,52.99
2016,2,27,8,45,771.5,68.5,0.8,14.5,370.0,152.62,89.08
2016,2,27,9,0,807.0,71.0,0.8,15.0,419.0,214.68,138.39
2016,2,27,9,15,828.5,74.0,0.85,15.5,463.0,277.55,192.88
2016,2,27,9,30,850.0,77.0,0.9,16.0,507.0,342.26,249.48
2016,2,27,9,45,862.5,80.0,1.0,16.5,545.0,406.23,304.87
2016,2,27,10,0,875.0,83.0,1.1,17.0,583.0,468.37,357.24
2016,2,27,10,15,886.5,85.0,1.15,17.5,615.5,528.91,406.36
2016,2,27,10,30,898.0,87.0,1.2,18.0,648.0,588.85,453.24
2016,2,27,10,45,904.0,89.0,1.3,18.5,672.5,644.6,495.84
2016,2,27,11,0,910.0,91.0,1.4,19.0,697.0,698.64,535.94
2016,2,27,11,15,915.0,91.5,1.45,19.0,714.5,748.53,572.68
2016,2,27,11,30,920.0,92.0,1.5,19.0,732.0,796.11,605.1
2016,2,27,11,45,922.5,92.5,1.6,19.0,741.0,839.18,634.72
2016,2,27,12,0,925.0,93.0,1.7,19.0,750.0,879.34,662.3
2016,2,27,12,15,925.5,93.0,1.8,19.0,751.0,914.11,686.25
2016,2,27,12,30,926.0,93.0,1.9,19.0,752.0,945.49,708.02
2016,2,27,12,45,921.0,94.5,2.0,19.5,744.0,969.91,723.9
2016,2,27,13,0,916.0,96.0,2.1,20.0,736.0,990.48,737.37
2016,2,27,13,15,911.5,95.0,2.15,20.0,721.0,1004.76,747.67
2016,2,27,13,30,907.0,94.0,2.2,20.0,706.0,1015.07,755.61
2016,2,27,13,45,902.0,92.0,2.3,20.0,683.0,1019.71,760.62
2016,2,27,14,0,897.0,90.0,2.4,20.0,660.0,1020.34,763.22
2016,2,27,14,15,887.0,88.5,2.4,19.5,630.0,1012.6,760.82
2016,2,27,14,30,877.0,87.0,2.4,19.0,600.0,1001.0,756.07
2016,2,27,14,45,864.0,84.0,2.4,19.0,563.0,992.25,751.97
2016,2,27,15,0,851.0,81.0,2.4,19.0,526.0,968.25,737.64
2016,2,27,15,15,690.0,109.0,2.2,18.5,450.5,842.9,652.63
2016,2,27,15,30,529.0,137.0,2.0,18.0,375.0,702.43,554.68
2016,2,27,15,45,644.5,102.0,1.85,17.5,361.0,765.47,603.08
2016,2,27,16,0,760.0,67.0,1.7,17.0,347.0,802.28,630.0
2016,2,27,16,15,718.5,62.5,1.55,16.5,297.0,737.69,583.98
2016,2,27,16,30,677.0,58.0,1.4,16.0,247.0,672.8,537.05
2016,2,27,16,45,615.0,51.5,1.25,15.5,196.5,596.09,478.98
2016,2,27,17,0,553.0,45.0,1.1,15.0,146.0,516.22,415.4
2016,2,27,17,15,443.5,35.5,1.1,14.5,100.0,402.21,322.18
2016,2,27,17,30,334.0,26.0,1.1,14.0,54.0,297.15,214.12
2016,2,27,17,45,167.0,13.0,1.1,14.0,27.0,113.85,0.0
2016,2,27,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,60.0,11.5,1.3,10.5,15.5,9.82,0.0
2016,2,28,7,0,120.0,23.0,1.4,11.0,31.0,17.82,4.13
2016,2,28,7,15,206.5,40.0,1.55,11.0,68.0,30.68,20.9
2016,2,28,7,30,293.0,57.0,1.7,11.0,105.0,43.25,32.93
2016,2,28,7,45,345.5,72.5,1.9,11.5,148.5,54.26,43.17
2016,2,28,8,0,398.0,88.0,2.1,12.0,192.0,64.95,52.88
2016,2,28,8,15,452.0,94.5,2.25,12.5,235.5,69.12,56.54
2016,2,28,8,30,506.0,101.0,2.4,13.0,279.0,103.12,67.08
2016,2,28,8,45,441.0,131.5,2.55,13.5,302.5,155.46,106.59
2016,2,28,9,0,376.0,162.0,2.7,14.0,326.0,199.75,145.9
2016,2,28,9,15,423.5,170.0,2.75,14.5,372.5,248.34,185.9
2016,2,28,9,30,471.0,178.0,2.8,15.0,419.0,302.26,231.09
2016,2,28,9,45,666.0,138.5,2.85,15.5,507.5,381.41,293.99
2016,2,28,10,0,861.0,99.0,2.9,16.0,596.0,477.89,371.45
2016,2,28,10,15,743.0,139.5,2.95,16.0,585.0,509.15,400.23
2016,2,28,10,30,625.0,180.0,3.0,16.0,574.0,526.74,416.44
2016,2,28,10,45,616.5,192.5,3.05,16.5,593.5,571.88,451.81
2016,2,28,11,0,608.0,205.0,3.1,17.0,613.0,614.75,484.27
2016,2,28,11,15,605.0,213.0,3.1,17.0,628.0,655.12,514.95
2016,2,28,11,30,602.0,221.0,3.1,17.0,643.0,688.89,540.31
2016,2,28,11,45,475.0,271.0,3.15,17.0,606.5,667.19,522.31
2016,2,28,12,0,348.0,321.0,3.2,17.0,570.0,621.39,486.48
2016,2,28,12,15,387.0,310.0,3.2,17.0,587.0,662.04,518.01
2016,2,28,12,30,426.0,299.0,3.2,17.0,604.0,719.01,560.32
2016,2,28,12,45,396.0,304.5,3.2,17.5,586.0,698.23,543.91
2016,2,28,13,0,366.0,310.0,3.2,18.0,568.0,690.25,536.96
2016,2,28,13,15,263.0,319.0,3.15,18.0,502.5,612.63,477.99
2016,2,28,13,30,160.0,328.0,3.1,18.0,437.0,509.74,399.56
2016,2,28,13,45,174.0,316.0,3.1,18.0,430.5,516.67,406.46
2016,2,28,14,0,188.0,304.0,3.1,18.0,424.0,522.88,412.34
2016,2,28,14,15,325.0,262.5,3.0,17.5,458.5,638.55,504.18
2016,2,28,14,30,462.0,221.0,2.9,17.0,493.0,752.06,591.69
2016,2,28,14,45,627.5,164.0,2.85,17.0,509.0,859.2,671.43
2016,2,28,15,0,793.0,107.0,2.8,17.0,525.0,943.63,731.1
2016,2,28,15,15,583.5,139.0,2.5,16.5,433.0,775.06,611.51
2016,2,28,15,30,374.0,171.0,2.2,16.0,341.0,575.29,463.54
2016,2,28,15,45,332.5,157.0,1.9,16.0,296.5,514.08,417.64
2016,2,28,16,0,291.0,143.0,1.6,16.0,252.0,453.65,370.49
2016,2,28,16,15,261.5,127.5,1.5,15.5,214.5,403.0,331.67
2016,2,28,16,30,232.0,112.0,1.4,15.0,177.0,353.51,292.47
2016,2,28,16,45,210.0,91.0,1.3,14.5,141.0,303.06,251.41
2016,2,28,17,0,188.0,70.0,1.2,14.0,105.0,253.13,209.14
2016,2,28,17,15,140.0,50.5,1.2,13.5,71.5,187.89,152.22
2016,2,28,17,30,92.0,31.0,1.2,13.0,38.0,125.54,91.2
2016,2,28,17,45,46.0,15.5,1.2,13.0,19.0,41.53,0.0
2016,2,28,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,150.5,11.0,1.0,10.5,21.0,9.39,0.0
2016,2,29,7,0,301.0,22.0,1.0,11.0,42.0,18.12,7.04
2016,2,29,7,15,422.5,32.0,1.15,11.5,87.5,26.15,17.18
2016,2,29,7,30,544.0,42.0,1.3,12.0,133.0,34.12,24.81
2016,2,29,7,45,614.0,48.5,1.5,13.0,184.5,42.34,32.37
2016,2,29,8,0,684.0,55.0,1.7,14.0,236.0,47.52,36.99
2016,2,29,8,15,728.0,59.5,1.7,14.5,288.0,50.79,39.84
2016,2,29,8,30,772.0,64.0,1.7,15.0,340.0,97.34,52.97
2016,2,29,8,45,802.0,67.5,1.7,15.5,389.0,157.88,91.72
2016,2,29,9,0,832.0,71.0,1.7,16.0,438.0,221.92,143.35
2016,2,29,9,15,853.0,74.0,1.75,16.5,482.5,286.43,199.69
2016,2,29,9,30,874.0,77.0,1.8,17.0,527.0,354.76,259.68
2016,2,29,9,45,890.5,78.5,1.9,18.0,566.5,418.57,314.76
2016,2,29,10,0,907.0,80.0,2.0,19.0,606.0,482.85,368.41
2016,2,29,10,15,917.5,81.5,2.0,19.5,638.5,544.31,418.39
2016,2,29,10,30,928.0,83.0,2.0,20.0,671.0,604.97,465.86
2016,2,29,10,45,934.5,84.5,2.05,20.5,696.5,662.11,509.32
2016,2,29,11,0,941.0,86.0,2.1,21.0,722.0,717.5,550.09
2016,2,29,11,15,945.5,86.5,2.05,21.0,739.0,768.45,586.56
2016,2,29,11,30,950.0,87.0,2.0,21.0,756.0,816.95,618.73
2016,2,29,11,45,951.0,88.0,1.95,21.5,765.0,860.51,645.86
2016,2,29,12,0,952.0,89.0,1.9,22.0,774.0,900.93,670.5
2016,2,29,12,15,952.0,89.0,1.9,22.0,774.5,936.09,693.25
2016,2,29,12,30,952.0,89.0,1.9,22.0,775.0,967.7,713.65
2016,2,29,12,45,951.0,87.5,1.9,22.5,767.5,993.02,728.57
2016,2,29,13,0,950.0,86.0,1.9,23.0,760.0,1014.43,741.05
2016,2,29,13,15,945.5,85.5,1.95,22.5,744.0,1029.64,753.22
2016,2,29,13,30,941.0,85.0,2.0,22.0,728.0,1040.73,763.03
2016,2,29,13,45,934.5,83.5,2.05,22.0,704.0,1044.51,766.9
2016,2,29,14,0,928.0,82.0,2.1,22.0,680.0,1044.12,768.36
2016,2,29,14,15,917.5,80.5,2.05,21.5,648.5,1035.6,764.97
2016,2,29,14,30,907.0,79.0,2.0,21.0,617.0,1023.08,759.2
2016,2,29,14,45,889.5,78.0,2.0,21.0,578.5,1000.37,746.1
2016,2,29,15,0,872.0,77.0,2.0,21.0,540.0,974.16,730.8
2016,2,29,15,15,852.0,74.5,1.8,20.5,496.5,940.29,709.32
2016,2,29,15,30,832.0,72.0,1.6,20.0,453.0,914.07,692.81
2016,2,29,15,45,792.5,71.5,1.45,20.0,403.5,858.73,655.52
2016,2,29,16,0,753.0,71.0,1.3,20.0,354.0,801.87,616.8
2016,2,29,16,15,711.0,66.0,1.2,19.0,303.5,736.13,573.61
2016,2,29,16,30,669.0,61.0,1.1,18.0,253.0,676.38,532.9
2016,2,29,16,45,593.5,56.0,1.05,17.5,201.0,584.9,465.97
2016,2,29,17,0,518.0,51.0,1.0,17.0,149.0,497.11,398.4
2016,2,29,17,15,411.5,40.5,1.0,16.5,103.0,385.01,307.95
2016,2,29,17,30,305.0,30.0,1.0,16.0,57.0,282.32,212.45
2016,2,29,17,45,152.5,15.0,1.0,16.0,28.5,135.39,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,6,45,170.0,11.5,0.8,15.0,23.5,9.82,0.0
2016,3,1,7,0,340.0,23.0,0.8,15.0,47.0,19.0,8.32
2016,3,1,7,15,458.0,32.0,0.85,15.5,94.0,26.19,16.99
2016,3,1,7,30,576.0,41.0,0.9,16.0,141.0,36.32,26.36
2016,3,1,7,45,644.5,47.0,1.0,16.5,193.5,41.15,30.86
2016,3,1,8,0,713.0,53.0,1.1,17.0,246.0,45.98,35.19
2016,3,1,8,15,755.5,57.5,1.15,17.5,298.5,49.34,38.07
2016,3,1,8,30,798.0,62.0,1.2,18.0,351.0,98.1,51.81
2016,3,1,8,45,826.0,65.5,1.3,18.5,400.5,160.13,91.26
2016,3,1,9,0,854.0,69.0,1.4,19.0,450.0,225.37,143.38
2016,3,1,9,15,874.5,71.5,1.55,19.0,495.0,293.67,202.58
2016,3,1,9,30,895.0,74.0,1.7,19.0,540.0,359.93,261.04
2016,3,1,9,45,911.0,75.5,1.9,19.5,580.0,424.81,317.4
2016,3,1,10,0,927.0,77.0,2.1,20.0,620.0,490.07,372.51
2016,3,1,10,15,937.5,78.5,2.2,20.0,653.0,552.65,424.37
2016,3,1,10,30,948.0,80.0,2.3,20.0,686.0,614.4,474.01
2016,3,1,10,45,956.0,81.0,2.45,20.5,712.0,673.0,519.19
2016,3,1,11,0,964.0,82.0,2.6,21.0,738.0,729.93,561.83
2016,3,1,11,15,968.5,82.5,2.65,21.0,755.5,781.91,599.74
2016,3,1,11,30,973.0,83.0,2.7,21.0,773.0,831.37,633.67
2016,3,1,11,45,975.5,83.0,2.75,21.0,782.5,875.95,663.98
2016,3,1,12,0,978.0,83.0,2.8,21.0,792.0,917.39,692.01
2016,3,1,12,15,978.5,83.5,2.8,21.0,793.0,954.31,716.49
2016,3,1,12,30,979.0,84.0,2.8,21.0,794.0,987.63,738.52
2016,3,1,12,45,975.0,84.5,2.8,21.0,785.5,1013.02,755.31
2016,3,1,13,0,971.0,85.0,2.8,21.0,777.0,1034.34,769.54
2016,3,1,13,15,967.0,84.5,2.75,21.0,761.5,1050.37,779.95
2016,3,1,13,30,963.0,84.0,2.7,21.0,746.0,1062.21,787.78
2016,3,1,13,45,955.0,83.5,2.7,21.0,721.5,1065.86,790.99
2016,3,1,14,0,947.0,83.0,2.7,21.0,697.0,1065.27,791.7
2016,3,1,14,15,937.5,81.5,2.65,20.5,665.5,1057.75,789.08
2016,3,1,14,30,928.0,80.0,2.6,20.0,634.0,1046.15,783.98
2016,3,1,14,45,912.5,78.5,2.55,20.0,595.5,1024.59,770.94
2016,3,1,15,0,897.0,77.0,2.5,20.0,557.0,999.38,755.63
2016,3,1,15,15,878.0,74.5,2.4,19.5,513.0,966.03,735.73
2016,3,1,15,30,859.0,72.0,2.3,19.0,469.0,940.19,720.84
2016,3,1,15,45,833.0,69.0,2.2,18.5,420.5,893.4,691.15
2016,3,1,16,0,807.0,66.0,2.1,18.0,372.0,844.44,659.43
2016,3,1,16,15,768.0,61.5,1.85,17.0,320.0,780.32,615.68
2016,3,1,16,30,729.0,57.0,1.6,16.0,268.0,715.68,569.92
2016,3,1,16,45,667.5,51.5,1.4,15.5,215.5,631.71,506.97
2016,3,1,17,0,606.0,46.0,1.2,15.0,163.0,549.86,442.59
2016,3,1,17,15,500.5,37.0,1.2,14.5,114.0,443.79,356.9
2016,3,1,17,30,395.0,28.0,1.2,14.0,65.0,339.79,260.36
2016,3,1,17,45,197.5,14.0,1.2,13.5,32.5,162.69,0.0
2016,3,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,45,190.0,12.0,0.85,10.5,26.5,10.24,0.0
2016,3,2,7,0,380.0,24.0,0.9,11.0,53.0,21.68,11.26
2016,3,2,7,15,494.5,33.0,1.1,11.5,101.5,29.5,20.29
2016,3,2,7,30,609.0,42.0,1.3,12.0,150.0,37.3,27.73
2016,3,2,7,45,673.0,47.5,1.5,13.0,203.0,41.69,31.83
2016,3,2,8,0,737.0,53.0,1.7,14.0,256.0,46.1,35.74
2016,3,2,8,15,532.5,94.5,1.8,14.5,256.0,71.5,58.2
2016,3,2,8,30,328.0,136.0,1.9,15.0,256.0,120.28,85.72
2016,3,2,8,45,361.5,150.5,2.0,15.5,299.5,161.46,113.82
2016,3,2,9,0,395.0,165.0,2.1,16.0,343.0,207.2,149.75
2016,3,2,9,15,650.0,119.5,2.15,16.5,446.5,271.02,194.72
2016,3,2,9,30,905.0,74.0,2.2,17.0,550.0,364.24,267.11
2016,3,2,9,45,917.0,76.5,2.3,17.5,589.0,429.14,323.91
2016,3,2,10,0,929.0,79.0,2.4,18.0,628.0,493.95,379.04
2016,3,2,10,15,939.0,80.5,2.45,18.0,660.5,556.45,431.21
2016,3,2,10,30,949.0,82.0,2.5,18.0,693.0,618.05,481.02
2016,3,2,10,45,954.5,83.5,2.55,18.5,718.5,675.71,525.42
2016,3,2,11,0,960.0,85.0,2.6,19.0,744.0,731.44,566.99
2016,3,2,11,15,814.0,144.5,2.6,19.0,712.0,739.26,571.53
2016,3,2,11,30,668.0,204.0,2.6,19.0,680.0,730.42,563.53
2016,3,2,11,45,818.0,147.0,2.6,19.0,738.0,823.69,632.35
2016,3,2,12,0,968.0,90.0,2.6,19.0,796.0,917.63,696.15
2016,3,2,12,15,731.0,182.5,2.6,19.0,716.0,857.8,654.09
2016,3,2,12,30,494.0,275.0,2.6,19.0,636.0,757.9,580.45
2016,3,2,12,45,463.5,285.5,2.6,19.0,621.5,759.21,581.86
2016,3,2,13,0,433.0,296.0,2.6,19.0,607.0,756.97,579.94
2016,3,2,13,15,419.5,298.0,2.6,19.0,594.0,741.27,569.54
2016,3,2,13,30,406.0,300.0,2.6,19.0,581.0,741.34,570.02
2016,3,2,13,45,450.0,268.5,2.65,19.0,570.5,779.24,599.14
2016,3,2,14,0,494.0,237.0,2.7,19.0,560.0,796.23,613.74
2016,3,2,14,15,491.5,226.5,2.65,18.5,535.0,786.46,608.83
2016,3,2,14,30,489.0,216.0,2.6,18.0,510.0,774.06,602.33
2016,3,2,14,45,430.5,215.5,2.6,18.0,462.5,714.41,559.71
2016,3,2,15,0,372.0,215.0,2.6,18.0,415.0,632.7,500.91
2016,3,2,15,15,392.0,192.0,2.45,17.5,388.0,621.74,495.93
2016,3,2,15,30,412.0,169.0,2.3,17.0,361.0,629.85,504.07
2016,3,2,15,45,349.5,159.0,2.15,17.0,310.0,531.05,429.57
2016,3,2,16,0,287.0,149.0,2.0,17.0,259.0,456.27,371.89
2016,3,2,16,15,258.5,133.5,1.8,16.0,222.0,406.52,334.36
2016,3,2,16,30,230.0,118.0,1.6,15.0,185.0,357.88,296.33
2016,3,2,16,45,206.0,97.0,1.45,14.5,148.5,306.01,254.19
2016,3,2,17,0,182.0,76.0,1.3,14.0,112.0,254.96,211.19
2016,3,2,17,15,139.0,55.5,1.25,13.5,78.0,192.05,156.65
2016,3,2,17,30,96.0,35.0,1.2,13.0,44.0,131.43,100.79
2016,3,2,17,45,48.0,17.5,1.2,13.0,22.0,62.71,0.0
2016,3,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
