Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,45,117.5,14.0,1.05,11.5,23.5,11.95,0.0
2016,3,3,7,0,235.0,28.0,1.1,12.0,47.0,22.95,12.75
2016,3,3,7,15,320.5,42.0,1.1,12.0,88.5,34.03,24.29
2016,3,3,7,30,406.0,56.0,1.1,12.0,130.0,44.78,34.44
2016,3,3,7,45,461.0,67.0,1.15,12.5,176.0,52.51,41.6
2016,3,3,8,0,516.0,78.0,1.2,13.0,222.0,60.01,48.32
2016,3,3,8,15,557.5,84.5,1.2,13.5,268.0,63.63,51.41
2016,3,3,8,30,599.0,91.0,1.2,14.0,314.0,105.3,64.5
2016,3,3,8,45,472.0,134.0,1.25,14.5,324.0,163.3,110.67
2016,3,3,9,0,345.0,177.0,1.3,15.0,334.0,206.46,151.34
2016,3,3,9,15,335.0,198.5,1.25,15.5,363.0,247.48,186.29
2016,3,3,9,30,325.0,220.0,1.2,16.0,392.0,287.54,220.17
2016,3,3,9,45,385.5,223.0,1.15,17.0,442.0,338.94,260.45
2016,3,3,10,0,446.0,226.0,1.1,18.0,492.0,401.57,308.69
2016,3,3,10,15,381.0,257.5,1.0,18.5,493.0,422.05,324.91
2016,3,3,10,30,316.0,289.0,0.9,19.0,494.0,440.04,338.0
2016,3,3,10,45,330.5,297.5,0.85,19.5,519.5,479.68,366.91
2016,3,3,11,0,345.0,306.0,0.8,20.0,545.0,520.17,395.5
2016,3,3,11,15,413.0,290.0,0.95,20.0,582.5,586.85,445.28
2016,3,3,11,30,481.0,274.0,1.1,20.0,620.0,649.7,491.81
2016,3,3,11,45,488.0,272.0,1.25,20.0,626.5,680.24,514.48
2016,3,3,12,0,495.0,270.0,1.4,20.0,633.0,709.38,536.35
2016,3,3,12,15,526.5,262.0,1.6,19.5,648.5,752.46,569.79
2016,3,3,12,30,558.0,254.0,1.8,19.0,664.0,795.07,602.77
2016,3,3,12,45,404.5,300.0,2.0,19.0,596.0,701.61,535.96
2016,3,3,13,0,251.0,346.0,2.2,19.0,528.0,599.32,461.17
2016,3,3,13,15,254.5,335.5,2.25,18.5,516.5,621.47,479.44
2016,3,3,13,30,258.0,325.0,2.3,18.0,505.0,622.53,482.02
2016,3,3,13,45,245.0,317.0,2.35,18.0,483.5,586.76,456.95
2016,3,3,14,0,232.0,309.0,2.4,18.0,462.0,570.83,446.15
2016,3,3,14,15,536.5,202.5,2.35,17.5,533.5,804.78,625.5
2016,3,3,14,30,841.0,96.0,2.3,17.0,605.0,991.43,755.19
2016,3,3,14,45,495.0,171.5,2.3,17.0,466.5,727.59,570.19
2016,3,3,15,0,149.0,247.0,2.3,17.0,328.0,429.55,342.02
2016,3,3,15,15,269.5,211.0,2.15,16.5,343.0,525.93,422.41
2016,3,3,15,30,390.0,175.0,2.0,16.0,358.0,615.76,493.93
2016,3,3,15,45,369.5,158.5,1.85,16.0,317.5,548.65,443.71
2016,3,3,16,0,349.0,142.0,1.7,16.0,277.0,502.44,409.23
2016,3,3,16,15,326.0,125.5,1.45,15.5,238.0,453.77,372.16
2016,3,3,16,30,303.0,109.0,1.2,15.0,199.0,405.36,334.26
2016,3,3,16,45,275.0,90.5,1.0,15.0,160.0,350.56,289.59
2016,3,3,17,0,247.0,72.0,0.8,15.0,121.0,296.87,244.35
2016,3,3,17,15,193.0,53.5,0.75,14.5,85.0,225.95,183.93
2016,3,3,17,30,139.0,35.0,0.7,14.0,49.0,158.77,123.03
2016,3,3,17,45,69.5,17.5,0.65,14.0,24.5,75.88,6.07
2016,3,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,56.0,15.0,0.6,13.0,20.0,12.8,0.0
2016,3,4,7,0,112.0,30.0,0.6,13.0,40.0,23.56,13.63
2016,3,4,7,15,162.5,49.0,0.75,13.0,74.0,37.74,27.53
2016,3,4,7,30,213.0,68.0,0.9,13.0,108.0,51.59,40.38
2016,3,4,7,45,240.0,87.5,1.05,13.5,145.5,65.26,52.77
2016,3,4,8,0,267.0,107.0,1.2,14.0,183.0,78.5,64.5
2016,3,4,8,15,286.5,125.0,1.2,14.5,220.5,90.31,74.7
2016,3,4,8,30,306.0,143.0,1.2,15.0,258.0,124.28,89.34
2016,3,4,8,45,301.5,165.0,1.3,15.5,291.0,164.46,118.56
2016,3,4,9,0,297.0,187.0,1.4,16.0,324.0,204.56,151.25
2016,3,4,9,15,189.5,211.5,1.55,16.5,302.0,218.81,167.83
2016,3,4,9,30,82.0,236.0,1.7,17.0,280.0,217.71,170.56
2016,3,4,9,45,44.5,215.5,1.85,17.5,239.5,195.53,153.6
2016,3,4,10,0,7.0,195.0,2.0,18.0,199.0,164.61,128.94
2016,3,4,10,15,73.5,253.5,2.1,18.0,301.0,252.5,198.74
2016,3,4,10,30,140.0,312.0,2.2,18.0,403.0,354.17,277.88
2016,3,4,10,45,77.0,276.5,2.35,18.0,327.5,288.52,226.63
2016,3,4,11,0,14.0,241.0,2.5,18.0,252.0,213.66,167.21
2016,3,4,11,15,12.5,238.5,2.5,18.0,248.0,212.03,165.97
2016,3,4,11,30,11.0,236.0,2.5,18.0,244.0,210.13,164.34
2016,3,4,11,45,38.0,287.0,2.5,18.0,315.5,292.24,229.24
2016,3,4,12,0,65.0,338.0,2.5,18.0,387.0,369.81,289.16
2016,3,4,12,15,48.0,319.0,2.45,17.5,355.5,341.37,267.17
2016,3,4,12,30,31.0,300.0,2.4,17.0,324.0,311.1,243.96
2016,3,4,12,45,15.5,228.0,2.4,17.0,240.0,213.05,167.2
2016,3,4,13,0,0.0,156.0,2.4,17.0,156.0,133.03,103.09
2016,3,4,13,15,0.0,153.0,2.35,17.0,153.0,130.59,101.34
2016,3,4,13,30,0.0,150.0,2.3,17.0,150.0,128.15,99.47
2016,3,4,13,45,0.0,142.5,2.3,17.0,142.5,121.59,94.3
2016,3,4,14,0,0.0,135.0,2.3,17.0,135.0,115.01,89.11
2016,3,4,14,15,1.0,156.0,2.3,17.0,156.5,135.99,106.36
2016,3,4,14,30,2.0,177.0,2.3,17.0,178.0,158.17,124.54
2016,3,4,14,45,1.0,143.5,2.35,17.0,144.0,125.44,98.17
2016,3,4,15,0,0.0,110.0,2.4,17.0,110.0,93.22,72.0
2016,3,4,15,15,34.0,155.5,2.4,16.5,171.5,186.35,150.37
2016,3,4,15,30,68.0,201.0,2.4,16.0,233.0,278.33,226.35
2016,3,4,15,45,75.5,181.5,2.4,16.0,214.0,264.79,216.18
2016,3,4,16,0,83.0,162.0,2.4,16.0,195.0,250.54,205.65
2016,3,4,16,15,77.0,140.5,2.15,15.5,167.5,220.87,181.99
2016,3,4,16,30,71.0,119.0,1.9,15.0,140.0,191.1,157.79
2016,3,4,16,45,58.0,97.5,1.7,15.0,112.5,155.62,127.74
2016,3,4,17,0,45.0,76.0,1.5,15.0,85.0,120.48,97.4
2016,3,4,17,15,26.0,55.0,1.6,14.5,60.0,81.96,63.78
2016,3,4,17,30,7.0,34.0,1.7,14.0,35.0,37.56,24.97
2016,3,4,17,45,3.5,17.0,1.8,14.0,17.5,16.34,0.0
2016,3,4,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,6,45,26.0,15.5,2.1,13.5,18.0,12.68,0.0
2016,3,5,7,0,52.0,31.0,2.4,14.0,36.0,24.75,14.82
2016,3,5,7,15,84.5,51.5,2.4,14.0,65.5,40.06,29.45
2016,3,5,7,30,117.0,72.0,2.4,14.0,95.0,55.03,43.26
2016,3,5,7,45,135.0,94.0,2.45,14.5,127.5,70.5,57.21
2016,3,5,8,0,153.0,116.0,2.5,15.0,160.0,85.56,70.49
2016,3,5,8,15,164.0,137.5,2.55,15.0,193.0,99.86,82.97
2016,3,5,8,30,175.0,159.0,2.6,15.0,226.0,128.63,97.29
2016,3,5,8,45,270.0,168.5,2.65,15.0,287.0,163.01,119.27
2016,3,5,9,0,365.0,178.0,2.7,15.0,348.0,211.88,155.54
2016,3,5,9,15,193.0,190.5,2.85,15.0,281.0,204.44,157.68
2016,3,5,9,30,21.0,203.0,3.0,15.0,214.0,172.08,136.9
2016,3,5,9,45,77.5,242.5,3.15,15.0,289.0,229.9,182.91
2016,3,5,10,0,134.0,282.0,3.3,15.0,364.0,299.35,238.21
2016,3,5,10,15,195.5,294.0,3.6,15.0,420.0,353.74,281.78
2016,3,5,10,30,257.0,306.0,3.9,15.0,476.0,421.63,335.99
2016,3,5,10,45,181.0,320.0,4.25,15.5,442.0,399.34,318.12
2016,3,5,11,0,105.0,334.0,4.6,16.0,408.0,366.41,291.4
2016,3,5,11,15,79.5,329.5,4.95,16.0,386.5,352.74,280.7
2016,3,5,11,30,54.0,325.0,5.3,16.0,365.0,336.11,267.33
2016,3,5,11,45,73.5,340.5,5.7,16.0,395.0,372.66,296.91
2016,3,5,12,0,93.0,356.0,6.1,16.0,425.0,411.19,327.94
2016,3,5,12,15,57.5,319.0,6.3,16.0,362.0,349.38,278.66
2016,3,5,12,30,22.0,282.0,6.5,16.0,299.0,268.1,213.31
2016,3,5,12,45,83.5,320.5,6.7,16.5,382.5,385.24,308.15
2016,3,5,13,0,145.0,359.0,6.9,17.0,466.0,511.12,407.51
2016,3,5,13,15,149.5,348.5,6.9,16.5,456.5,511.94,409.3
2016,3,5,13,30,154.0,338.0,6.9,16.0,447.0,511.96,410.84
2016,3,5,13,45,98.5,310.0,6.95,16.0,379.0,409.2,329.37
2016,3,5,14,0,43.0,282.0,7.0,16.0,311.0,325.65,261.62
2016,3,5,14,15,44.0,270.5,6.9,16.0,299.0,317.41,255.67
2016,3,5,14,30,45.0,259.0,6.8,16.0,287.0,308.99,249.49
2016,3,5,14,45,22.5,180.5,6.7,16.0,194.5,198.86,160.06
2016,3,5,15,0,0.0,102.0,6.6,16.0,102.0,85.77,66.17
2016,3,5,15,15,0.0,66.5,6.45,15.5,66.5,55.16,40.89
2016,3,5,15,30,0.0,31.0,6.3,15.0,31.0,25.62,16.12
2016,3,5,15,45,0.0,24.0,6.2,15.0,24.0,19.81,11.24
2016,3,5,16,0,0.0,17.0,6.1,15.0,17.0,14.01,6.33
2016,3,5,16,15,0.0,14.5,6.0,14.5,14.5,11.94,4.6
2016,3,5,16,30,0.0,12.0,5.9,14.0,12.0,9.87,2.85
2016,3,5,16,45,0.0,9.5,5.85,14.0,9.5,7.81,1.06
2016,3,5,17,0,0.0,7.0,5.8,14.0,7.0,5.75,0.0
2016,3,5,17,15,0.0,5.0,5.9,14.0,5.0,4.1,0.0
2016,3,5,17,30,0.0,3.0,6.0,14.0,3.0,2.46,0.0
2016,3,5,17,45,0.0,1.5,6.15,14.0,1.5,1.23,0.0
2016,3,5,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,6,45,111.5,19.0,1.9,10.5,29.5,14.78,0.0
2016,3,6,7,0,223.0,38.0,2.0,11.0,59.0,29.3,19.16
2016,3,6,7,15,336.0,50.5,2.15,11.0,105.5,38.75,28.76
2016,3,6,7,30,449.0,63.0,2.3,11.0,152.0,50.46,39.76
2016,3,6,7,45,530.0,70.0,2.45,11.5,204.5,54.92,43.96
2016,3,6,8,0,611.0,77.0,2.6,12.0,257.0,59.45,48.01
2016,3,6,8,15,657.5,83.0,2.7,12.0,309.0,62.91,51.05
2016,3,6,8,30,704.0,89.0,2.8,12.0,361.0,112.8,67.09
2016,3,6,8,45,736.0,93.5,2.9,12.5,410.5,171.24,106.52
2016,3,6,9,0,768.0,98.0,3.0,13.0,460.0,233.53,157.81
2016,3,6,9,15,430.5,170.5,3.0,13.0,377.5,253.36,190.83
2016,3,6,9,30,93.0,243.0,3.0,13.0,295.0,226.76,180.73
2016,3,6,9,45,470.0,177.0,3.05,13.5,461.5,338.96,265.95
2016,3,6,10,0,847.0,111.0,3.1,14.0,628.0,490.3,384.42
2016,3,6,10,15,728.5,155.5,3.1,14.0,616.5,522.19,413.01
2016,3,6,10,30,610.0,200.0,3.1,14.0,605.0,540.34,429.22
2016,3,6,10,45,750.0,159.0,3.15,14.0,674.5,628.95,499.83
2016,3,6,11,0,890.0,118.0,3.2,14.0,744.0,725.42,574.9
2016,3,6,11,15,486.5,231.5,3.15,14.0,575.0,586.96,466.82
2016,3,6,11,30,83.0,345.0,3.1,14.0,406.0,377.17,299.06
2016,3,6,11,45,57.0,324.5,3.1,14.5,367.0,343.39,272.51
2016,3,6,12,0,31.0,304.0,3.1,15.0,328.0,306.63,242.7
2016,3,6,12,15,23.0,281.0,3.1,15.0,298.5,265.85,210.61
2016,3,6,12,30,15.0,258.0,3.1,15.0,269.0,238.97,189.26
2016,3,6,12,45,470.0,182.5,3.1,15.0,528.5,667.38,532.21
2016,3,6,13,0,925.0,107.0,3.1,15.0,788.0,1019.37,782.16
2016,3,6,13,15,920.0,106.5,3.15,15.0,771.0,1033.69,789.51
2016,3,6,13,30,915.0,106.0,3.2,15.0,754.0,1043.96,797.56
2016,3,6,13,45,685.5,183.0,3.25,15.0,660.0,932.11,721.65
2016,3,6,14,0,456.0,260.0,3.3,15.0,566.0,783.29,613.93
2016,3,6,14,15,666.5,179.5,3.35,14.5,603.5,920.22,719.81
2016,3,6,14,30,877.0,99.0,3.4,14.0,641.0,1032.8,800.63
2016,3,6,14,45,856.5,98.5,3.45,14.0,601.0,1007.52,784.15
2016,3,6,15,0,836.0,98.0,3.5,14.0,561.0,978.7,766.44
2016,3,6,15,15,814.5,94.5,3.45,13.5,516.5,941.98,743.71
2016,3,6,15,30,793.0,91.0,3.4,13.0,472.0,902.34,718.65
2016,3,6,15,45,753.5,89.5,3.4,13.0,422.0,851.97,684.34
2016,3,6,16,0,714.0,88.0,3.4,13.0,372.0,794.74,644.27
2016,3,6,16,15,670.0,82.5,3.1,12.5,320.5,727.61,595.32
2016,3,6,16,30,626.0,77.0,2.8,12.0,269.0,660.61,545.02
2016,3,6,16,45,545.5,71.0,2.5,12.0,216.0,564.29,468.96
2016,3,6,17,0,465.0,65.0,2.2,12.0,163.0,471.7,393.22
2016,3,6,17,15,361.5,53.0,2.0,11.5,116.0,359.65,298.54
2016,3,6,17,30,258.0,41.0,1.8,11.0,69.0,261.68,210.55
2016,3,6,17,45,129.0,20.5,1.65,10.5,34.5,131.15,59.83
2016,3,6,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,7,6,45,66.5,21.0,2.9,8.0,28.0,16.54,0.0
2016,3,7,7,0,133.0,42.0,2.8,8.0,56.0,32.26,22.21
2016,3,7,7,15,227.5,60.0,2.75,8.0,99.5,45.23,34.99
2016,3,7,7,30,322.0,78.0,2.7,8.0,143.0,58.16,47.25
2016,3,7,7,45,415.5,85.5,2.7,8.5,194.5,63.38,52.17
2016,3,7,8,0,509.0,93.0,2.7,9.0,246.0,68.63,56.89
2016,3,7,8,15,592.5,86.5,2.7,9.0,295.5,64.73,53.28
2016,3,7,8,30,676.0,80.0,2.7,9.0,345.0,104.76,61.62
2016,3,7,8,45,570.5,121.0,2.75,9.0,364.0,171.18,115.27
2016,3,7,9,0,465.0,162.0,2.8,9.0,383.0,220.85,162.3
2016,3,7,9,15,232.5,118.0,2.8,9.0,228.5,159.11,122.11
2016,3,7,9,30,0.0,74.0,2.8,9.0,74.0,61.45,47.18
2016,3,7,9,45,9.5,151.0,2.8,9.5,157.0,128.49,103.56
2016,3,7,10,0,19.0,228.0,2.8,10.0,240.0,196.97,159.75
2016,3,7,10,15,105.0,274.0,2.75,10.0,344.0,285.69,231.8
2016,3,7,10,30,191.0,320.0,2.7,10.0,448.0,389.64,315.0
2016,3,7,10,45,187.5,333.0,2.7,10.0,462.5,414.67,334.57
2016,3,7,11,0,184.0,346.0,2.7,10.0,477.0,439.19,353.79
2016,3,7,11,15,332.0,315.0,2.65,10.0,557.5,542.28,436.21
2016,3,7,11,30,480.0,284.0,2.6,10.0,638.0,659.41,526.95
2016,3,7,11,45,664.5,214.5,2.6,10.0,711.0,774.26,615.3
2016,3,7,12,0,849.0,145.0,2.6,10.0,784.0,887.38,697.92
2016,3,7,12,15,613.5,240.0,2.7,10.0,701.5,813.26,642.11
2016,3,7,12,30,378.0,335.0,2.8,10.0,619.0,697.84,553.58
2016,3,7,12,45,366.0,334.5,2.95,10.0,607.5,702.1,558.51
2016,3,7,13,0,354.0,334.0,3.1,10.0,596.0,704.13,560.88
2016,3,7,13,15,260.0,341.5,3.25,10.0,532.0,632.31,505.79
2016,3,7,13,30,166.0,349.0,3.4,10.0,468.0,535.4,430.83
2016,3,7,13,45,83.0,182.5,3.55,10.0,242.0,272.68,223.78
2016,3,7,14,0,0.0,16.0,3.7,10.0,16.0,13.26,5.64
2016,3,7,14,15,0.0,79.5,3.8,10.0,79.5,66.13,50.7
2016,3,7,14,30,0.0,143.0,3.9,10.0,143.0,123.04,98.71
2016,3,7,14,45,53.5,198.0,4.0,10.0,228.0,249.06,206.04
2016,3,7,15,0,107.0,253.0,4.1,10.0,313.0,371.51,307.88
2016,3,7,15,15,62.0,215.5,4.05,10.0,249.5,284.41,235.79
2016,3,7,15,30,17.0,178.0,4.0,10.0,186.0,181.2,149.2
2016,3,7,15,45,228.0,155.5,3.95,10.0,247.5,410.74,347.48
2016,3,7,16,0,439.0,133.0,3.9,10.0,309.0,592.09,498.18
2016,3,7,16,15,387.5,126.0,3.65,10.0,266.0,526.34,444.19
2016,3,7,16,30,336.0,119.0,3.4,10.0,223.0,444.84,377.92
2016,3,7,16,45,378.0,95.5,3.15,10.0,192.5,455.48,386.75
2016,3,7,17,0,420.0,72.0,2.9,10.0,162.0,442.84,374.84
2016,3,7,17,15,320.0,58.0,2.7,9.5,115.5,336.83,283.06
2016,3,7,17,30,220.0,44.0,2.5,9.0,69.0,240.29,195.83
2016,3,7,17,45,110.0,22.0,2.4,9.0,34.5,122.93,64.58
2016,3,7,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,6,45,167.5,18.0,1.9,8.5,36.0,14.59,1.01
2016,3,8,7,0,335.0,36.0,2.0,9.0,72.0,29.65,20.09
2016,3,8,7,15,439.5,46.5,2.05,9.0,121.0,37.67,28.18
2016,3,8,7,30,544.0,57.0,2.1,9.0,170.0,45.6,35.78
2016,3,8,7,45,608.5,64.0,2.15,9.5,223.0,50.32,40.2
2016,3,8,8,0,673.0,71.0,2.2,10.0,276.0,55.02,44.4
2016,3,8,8,15,714.0,76.0,2.25,10.5,328.5,57.95,46.88
2016,3,8,8,30,755.0,81.0,2.3,11.0,381.0,116.72,68.28
2016,3,8,8,45,787.0,84.0,2.35,11.5,430.5,176.68,108.94
2016,3,8,9,0,819.0,87.0,2.4,12.0,480.0,240.42,161.76
2016,3,8,9,15,838.5,90.0,2.4,12.5,524.5,304.3,218.61
2016,3,8,9,30,858.0,93.0,2.4,13.0,569.0,369.75,277.07
2016,3,8,9,45,871.0,95.5,2.45,13.5,607.5,433.47,333.26
2016,3,8,10,0,884.0,98.0,2.5,14.0,646.0,497.35,387.82
2016,3,8,10,15,893.5,99.5,2.45,14.0,677.5,557.46,438.17
2016,3,8,10,30,903.0,101.0,2.4,14.0,709.0,616.59,486.05
2016,3,8,10,45,904.5,104.5,2.35,14.5,732.0,671.43,528.11
2016,3,8,11,0,906.0,108.0,2.3,15.0,755.0,724.08,567.05
2016,3,8,11,15,909.5,109.0,2.35,15.0,771.0,773.42,604.19
2016,3,8,11,30,913.0,110.0,2.4,15.0,787.0,820.3,636.94
2016,3,8,11,45,912.5,111.0,2.45,15.0,794.5,861.28,665.34
2016,3,8,12,0,912.0,112.0,2.5,15.0,802.0,899.09,691.46
2016,3,8,12,15,910.5,112.0,2.55,15.0,801.5,931.7,713.95
2016,3,8,12,30,909.0,112.0,2.6,15.0,801.0,960.78,734.08
2016,3,8,12,45,907.5,110.5,2.65,15.0,792.0,984.62,750.74
2016,3,8,13,0,906.0,109.0,2.7,15.0,783.0,1004.68,764.99
2016,3,8,13,15,900.5,108.0,2.65,15.0,766.0,1017.51,773.53
2016,3,8,13,30,895.0,107.0,2.6,15.0,749.0,1026.33,779.56
2016,3,8,13,45,699.0,175.5,2.55,15.0,667.0,938.18,719.85
2016,3,8,14,0,503.0,244.0,2.5,15.0,585.0,813.56,631.57
2016,3,8,14,15,448.0,250.0,2.6,15.0,543.5,768.55,601.06
2016,3,8,14,30,393.0,256.0,2.7,15.0,502.0,700.57,553.01
2016,3,8,14,45,315.5,253.5,2.8,15.0,443.5,621.06,494.52
2016,3,8,15,0,238.0,251.0,2.9,15.0,385.0,519.95,418.38
2016,3,8,15,15,242.0,230.0,2.9,14.5,357.0,520.51,421.34
2016,3,8,15,30,246.0,209.0,2.9,14.0,329.0,497.62,406.02
2016,3,8,15,45,500.5,142.0,2.9,14.0,355.0,670.68,546.96
2016,3,8,16,0,755.0,75.0,2.9,14.0,381.0,808.99,650.8
2016,3,8,16,15,715.5,70.5,2.6,13.5,329.5,745.46,603.46
2016,3,8,16,30,676.0,66.0,2.3,13.0,278.0,687.5,560.66
2016,3,8,16,45,620.0,59.0,2.05,12.5,226.5,608.01,499.9
2016,3,8,17,0,564.0,52.0,1.8,12.0,175.0,530.95,438.48
2016,3,8,17,15,468.5,43.5,1.65,11.5,126.5,426.86,352.85
2016,3,8,17,30,373.0,35.0,1.5,11.0,78.0,330.56,267.27
2016,3,8,17,45,186.5,17.5,1.4,11.0,39.0,167.53,97.84
2016,3,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,6,45,182.0,16.5,0.8,12.5,37.0,13.24,1.91
2016,3,9,7,0,364.0,33.0,0.9,13.0,74.0,26.96,17.61
2016,3,9,7,15,460.0,42.0,0.95,13.5,121.5,33.82,24.34
2016,3,9,7,30,556.0,51.0,1.0,14.0,169.0,40.63,30.7
2016,3,9,7,45,611.5,58.0,1.1,14.5,220.5,45.51,35.13
2016,3,9,8,0,667.0,65.0,1.2,15.0,272.0,50.3,39.33
2016,3,9,8,15,706.5,69.5,1.2,15.0,323.0,57.74,45.85
2016,3,9,8,30,746.0,74.0,1.2,15.0,374.0,111.26,62.55
2016,3,9,8,45,767.0,80.0,1.3,15.5,421.0,171.53,103.61
2016,3,9,9,0,788.0,86.0,1.4,16.0,468.0,234.22,155.07
2016,3,9,9,15,808.5,89.0,1.4,16.0,512.0,296.37,209.49
2016,3,9,9,30,829.0,92.0,1.4,16.0,556.0,360.25,265.66
2016,3,9,9,45,842.0,95.5,1.45,16.5,594.5,423.05,319.69
2016,3,9,10,0,855.0,99.0,1.5,17.0,633.0,486.09,372.15
2016,3,9,10,15,699.0,164.0,1.5,17.0,615.0,516.74,398.96
2016,3,9,10,30,543.0,229.0,1.5,17.0,597.0,525.29,406.93
2016,3,9,10,45,717.5,167.0,1.5,17.0,671.5,618.28,478.45
2016,3,9,11,0,892.0,105.0,1.5,17.0,746.0,712.81,549.47
2016,3,9,11,15,897.0,106.0,1.45,17.0,763.0,762.48,584.5
2016,3,9,11,30,902.0,107.0,1.4,17.0,780.0,809.86,615.67
2016,3,9,11,45,905.5,107.0,1.4,17.5,789.0,852.53,642.62
2016,3,9,12,0,909.0,107.0,1.4,18.0,798.0,892.34,667.35
2016,3,9,12,15,909.0,107.0,1.45,18.0,798.5,926.03,689.8
2016,3,9,12,30,909.0,107.0,1.5,18.0,799.0,956.29,710.07
2016,3,9,12,45,854.5,134.0,1.55,18.5,779.0,971.9,719.5
2016,3,9,13,0,800.0,161.0,1.6,19.0,759.0,970.36,718.03
2016,3,9,13,15,583.0,239.5,1.6,19.0,670.5,859.69,643.86
2016,3,9,13,30,366.0,318.0,1.6,19.0,582.0,720.72,545.21
2016,3,9,13,45,394.5,299.0,1.6,19.0,575.5,736.77,559.51
2016,3,9,14,0,423.0,280.0,1.6,19.0,569.0,771.1,584.55
2016,3,9,14,15,418.5,266.0,1.6,18.5,541.0,755.79,575.93
2016,3,9,14,30,414.0,252.0,1.6,18.0,513.0,737.98,566.09
2016,3,9,14,45,403.0,238.0,1.6,18.0,479.5,689.99,534.19
2016,3,9,15,0,392.0,224.0,1.6,18.0,446.0,661.34,515.49
2016,3,9,15,15,393.5,204.0,1.5,18.0,412.5,635.83,498.45
2016,3,9,15,30,395.0,184.0,1.4,18.0,379.0,629.66,494.8
2016,3,9,15,45,344.0,172.0,1.35,18.0,329.5,539.68,429.32
2016,3,9,16,0,293.0,160.0,1.3,18.0,280.0,472.55,379.46
2016,3,9,16,15,265.0,144.0,1.15,17.5,242.0,422.27,341.91
2016,3,9,16,30,237.0,128.0,1.0,17.0,204.0,372.99,303.97
2016,3,9,16,45,213.5,107.0,0.85,16.5,166.0,321.43,263.25
2016,3,9,17,0,190.0,86.0,0.7,16.0,128.0,270.74,221.81
2016,3,9,17,15,146.5,65.0,0.7,15.5,92.5,206.81,168.06
2016,3,9,17,30,103.0,44.0,0.7,15.0,57.0,145.62,114.7
2016,3,9,17,45,51.5,22.0,0.7,14.5,28.5,73.88,42.7
2016,3,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,195.5,17.5,1.65,12.5,40.0,14.04,3.56
2016,3,10,7,0,391.0,35.0,1.9,13.0,80.0,28.67,19.17
2016,3,10,7,15,486.5,44.0,2.0,13.5,129.5,35.51,25.85
2016,3,10,7,30,582.0,53.0,2.1,14.0,179.0,42.3,32.18
2016,3,10,7,45,641.5,58.5,2.25,14.5,232.0,46.03,35.58
2016,3,10,8,0,701.0,64.0,2.4,15.0,285.0,54.17,42.75
2016,3,10,8,15,739.0,68.5,2.55,15.5,336.5,57.17,45.23
2016,3,10,8,30,777.0,73.0,2.7,16.0,388.0,113.68,63.01
2016,3,10,8,45,803.0,76.5,2.85,16.5,437.0,174.67,104.47
2016,3,10,9,0,829.0,80.0,3.0,17.0,486.0,238.63,157.22
2016,3,10,9,15,847.5,82.5,3.05,17.0,530.5,302.38,213.81
2016,3,10,9,30,866.0,85.0,3.1,17.0,575.0,369.83,273.86
2016,3,10,9,45,877.0,88.0,3.2,17.5,613.0,432.66,329.0
2016,3,10,10,0,888.0,91.0,3.3,18.0,651.0,495.31,382.38
2016,3,10,10,15,898.0,93.0,3.3,18.0,683.0,556.13,433.17
2016,3,10,10,30,908.0,95.0,3.3,18.0,715.0,616.11,481.72
2016,3,10,10,45,912.0,97.5,3.35,18.0,739.0,671.7,525.73
2016,3,10,11,0,916.0,100.0,3.4,18.0,763.0,725.31,567.12
2016,3,10,11,15,699.5,194.0,3.35,18.0,707.0,712.91,555.25
2016,3,10,11,30,483.0,288.0,3.3,18.0,651.0,666.22,517.74
2016,3,10,11,45,488.5,287.5,3.25,18.0,658.0,697.29,541.07
2016,3,10,12,0,494.0,287.0,3.2,18.0,665.0,726.87,562.55
2016,3,10,12,15,515.5,282.0,3.15,18.0,676.5,764.56,589.98
2016,3,10,12,30,537.0,277.0,3.1,18.0,688.0,801.25,616.38
2016,3,10,12,45,513.0,282.0,3.05,18.0,671.5,803.85,617.62
2016,3,10,13,0,489.0,287.0,3.0,18.0,655.0,802.97,616.69
2016,3,10,13,15,422.0,305.0,2.9,18.0,618.0,769.71,591.5
2016,3,10,13,30,355.0,323.0,2.8,18.0,581.0,715.05,551.48
2016,3,10,13,45,237.0,325.0,2.7,18.0,495.0,585.12,455.32
2016,3,10,14,0,119.0,327.0,2.6,18.0,409.0,473.91,370.14
2016,3,10,14,15,134.0,313.0,2.45,18.0,401.0,478.02,374.78
2016,3,10,14,30,149.0,299.0,2.3,18.0,393.0,481.31,378.24
2016,3,10,14,45,237.0,269.5,2.2,18.0,409.5,538.2,424.54
2016,3,10,15,0,325.0,240.0,2.1,18.0,426.0,613.83,483.2
2016,3,10,15,15,287.0,226.0,1.95,17.5,381.0,558.47,442.39
2016,3,10,15,30,249.0,212.0,1.8,17.0,336.0,503.13,401.84
2016,3,10,15,45,283.5,185.0,1.65,17.0,312.5,499.37,401.3
2016,3,10,16,0,318.0,158.0,1.5,17.0,289.0,491.98,397.49
2016,3,10,16,15,294.5,141.5,1.35,16.5,250.5,444.02,361.39
2016,3,10,16,30,271.0,125.0,1.2,16.0,212.0,396.56,325.0
2016,3,10,16,45,247.0,105.0,1.05,15.5,173.5,344.49,283.86
2016,3,10,17,0,223.0,85.0,0.9,15.0,135.0,293.31,241.94
2016,3,10,17,15,181.5,64.5,0.95,14.5,98.5,229.9,188.56
2016,3,10,17,30,140.0,44.0,1.0,14.0,62.0,169.02,135.13
2016,3,10,17,45,70.0,26.0,1.05,13.5,35.0,93.74,59.0
2016,3,10,18,0,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,3,10,18,15,0.0,4.0,1.1,12.5,4.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,3.85,12.0,0.5,0.41,0.0
2016,3,11,7,0,0.0,1.0,4.1,12.0,1.0,0.82,0.0
2016,3,11,7,15,0.0,2.0,4.3,12.0,2.0,1.64,0.0
2016,3,11,7,30,0.0,3.0,4.5,12.0,3.0,2.46,0.0
2016,3,11,7,45,0.0,4.0,4.7,12.5,4.0,3.28,0.0
2016,3,11,8,0,0.0,5.0,4.9,13.0,5.0,4.11,0.0
2016,3,11,8,15,0.0,6.0,5.1,13.0,6.0,4.94,0.0
2016,3,11,8,30,0.0,7.0,5.3,13.0,7.0,5.76,0.0
2016,3,11,8,45,0.0,21.0,5.55,13.0,21.0,17.33,9.22
2016,3,11,9,0,0.0,35.0,5.8,13.0,35.0,28.94,19.09
2016,3,11,9,15,0.0,46.5,5.8,13.0,46.5,38.52,27.15
2016,3,11,9,30,0.0,58.0,5.8,13.0,58.0,48.11,35.18
2016,3,11,9,45,76.5,179.0,5.85,13.5,227.5,181.31,144.96
2016,3,11,10,0,153.0,300.0,5.9,14.0,397.0,322.34,258.77
2016,3,11,10,15,76.5,220.5,6.05,14.0,269.0,226.02,181.53
2016,3,11,10,30,0.0,141.0,6.2,14.0,141.0,117.62,92.29
2016,3,11,10,45,0.0,122.0,6.35,14.0,122.0,101.86,79.23
2016,3,11,11,0,0.0,103.0,6.5,14.0,103.0,85.96,65.99
2016,3,11,11,15,144.0,231.0,6.55,13.5,340.0,317.89,258.93
2016,3,11,11,30,288.0,359.0,6.6,13.0,577.0,571.19,461.6
2016,3,11,11,45,155.0,325.0,6.7,13.0,442.5,435.67,352.53
2016,3,11,12,0,22.0,291.0,6.8,13.0,308.0,271.35,217.87
2016,3,11,12,15,86.0,337.0,6.55,13.0,403.5,390.81,315.65
2016,3,11,12,30,150.0,383.0,6.3,13.0,499.0,520.56,418.88
2016,3,11,12,45,511.5,257.5,6.1,13.0,646.0,777.57,626.62
2016,3,11,13,0,873.0,132.0,5.9,13.0,793.0,1011.52,801.75
2016,3,11,13,15,444.0,192.5,5.9,13.0,528.5,671.39,544.89
2016,3,11,13,30,15.0,253.0,5.9,13.0,264.0,239.36,191.89
2016,3,11,13,45,171.5,281.0,5.9,13.0,400.0,469.1,382.56
2016,3,11,14,0,328.0,309.0,5.9,13.0,536.0,687.09,555.79
2016,3,11,14,15,579.0,215.0,5.75,12.5,592.5,862.54,696.93
2016,3,11,14,30,830.0,121.0,5.6,12.0,649.0,1012.62,809.39
2016,3,11,14,45,831.5,111.5,5.45,12.0,614.0,998.92,799.11
2016,3,11,15,0,833.0,102.0,5.3,12.0,579.0,981.13,786.99
2016,3,11,15,15,594.0,149.0,5.05,12.0,476.5,797.88,650.79
2016,3,11,15,30,355.0,196.0,4.8,12.0,374.0,584.01,483.21
2016,3,11,15,45,231.0,186.0,4.6,12.0,297.5,450.91,375.93
2016,3,11,16,0,107.0,176.0,4.4,12.0,221.0,304.46,254.19
2016,3,11,16,15,96.5,155.0,4.1,11.5,191.5,252.75,212.45
2016,3,11,16,30,86.0,134.0,3.8,11.0,162.0,219.73,185.19
2016,3,11,16,45,69.5,111.0,3.55,11.0,131.0,179.25,150.52
2016,3,11,17,0,53.0,88.0,3.3,11.0,100.0,139.4,115.74
2016,3,11,17,15,35.5,65.5,3.3,10.5,73.0,100.08,81.02
2016,3,11,17,30,18.0,43.0,3.3,10.0,46.0,60.77,45.94
2016,3,11,17,45,9.0,24.5,3.3,10.0,26.0,32.34,17.76
2016,3,11,18,0,0.0,6.0,3.3,10.0,6.0,5.12,0.0
2016,3,11,18,15,0.0,3.0,3.35,10.0,3.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,7.5,4.5,0.7,8.5,4.5,0.0,0.0
2016,3,12,6,30,15.0,9.0,0.7,9.0,9.0,7.68,0.0
2016,3,12,6,45,108.5,30.0,0.75,9.5,42.5,23.39,12.31
2016,3,12,7,0,202.0,51.0,0.8,10.0,76.0,38.75,28.54
2016,3,12,7,15,290.5,67.0,0.9,10.0,123.0,50.36,39.66
2016,3,12,7,30,379.0,83.0,1.0,10.0,170.0,61.73,50.29
2016,3,12,7,45,449.0,93.0,1.15,10.5,221.0,68.5,56.42
2016,3,12,8,0,519.0,103.0,1.3,11.0,272.0,75.16,62.25
2016,3,12,8,15,564.0,111.0,1.4,11.0,322.5,82.15,68.34
2016,3,12,8,30,609.0,119.0,1.5,11.0,373.0,133.41,86.25
2016,3,12,8,45,626.0,120.5,1.6,11.5,408.0,181.68,119.76
2016,3,12,9,0,643.0,122.0,1.7,12.0,443.0,231.93,161.75
2016,3,12,9,15,701.5,124.0,1.8,12.5,503.0,295.65,215.76
2016,3,12,9,30,760.0,126.0,1.9,13.0,563.0,366.08,275.81
2016,3,12,9,45,776.5,129.5,2.05,13.5,601.0,427.29,328.91
2016,3,12,10,0,793.0,133.0,2.2,14.0,639.0,490.72,382.31
2016,3,12,10,15,418.0,213.0,2.3,14.0,481.0,411.56,325.83
2016,3,12,10,30,43.0,293.0,2.4,14.0,323.0,275.19,218.33
2016,3,12,10,45,135.0,323.5,2.55,14.0,422.0,372.94,296.67
2016,3,12,11,0,227.0,354.0,2.7,14.0,521.0,474.94,376.32
2016,3,12,11,15,205.5,365.0,2.8,14.0,518.5,486.03,384.29
2016,3,12,11,30,184.0,376.0,2.9,14.0,516.0,494.8,390.78
2016,3,12,11,45,164.0,380.0,3.0,14.5,506.0,495.89,390.72
2016,3,12,12,0,144.0,384.0,3.1,15.0,496.0,494.85,389.0
2016,3,12,12,15,296.5,349.0,3.15,14.5,579.0,621.75,489.28
2016,3,12,12,30,449.0,314.0,3.2,14.0,662.0,757.23,592.84
2016,3,12,12,45,389.0,332.5,3.3,14.0,631.5,721.15,565.28
2016,3,12,13,0,329.0,351.0,3.4,14.0,601.0,697.24,547.15
2016,3,12,13,15,303.5,348.5,3.4,14.0,575.5,681.24,535.5
2016,3,12,13,30,278.0,346.0,3.4,14.0,550.0,662.9,522.05
2016,3,12,13,45,267.0,336.0,3.45,14.0,526.5,648.8,512.45
2016,3,12,14,0,256.0,326.0,3.5,14.0,503.0,632.95,501.53
2016,3,12,14,15,170.0,309.0,3.45,14.0,425.0,508.77,406.51
2016,3,12,14,30,84.0,292.0,3.4,14.0,347.0,383.71,308.25
2016,3,12,14,45,262.0,254.5,3.35,14.0,408.5,566.57,456.95
2016,3,12,15,0,440.0,217.0,3.3,14.0,470.0,721.63,578.31
2016,3,12,15,15,323.5,218.5,3.15,13.5,397.0,583.83,473.05
2016,3,12,15,30,207.0,220.0,3.0,13.0,324.0,450.9,369.45
2016,3,12,15,45,237.0,194.0,2.9,13.0,302.0,466.23,383.99
2016,3,12,16,0,267.0,168.0,2.8,13.0,280.0,457.63,379.21
2016,3,12,16,15,244.5,150.5,2.5,12.5,243.0,411.07,342.73
2016,3,12,16,30,222.0,133.0,2.2,12.0,206.0,365.12,306.08
2016,3,12,16,45,196.5,112.0,1.9,12.0,168.0,312.67,262.61
2016,3,12,17,0,171.0,91.0,1.6,12.0,130.0,261.38,218.99
2016,3,12,17,15,134.0,69.5,1.45,11.5,95.0,202.44,168.06
2016,3,12,17,30,97.0,48.0,1.3,11.0,60.0,132.85,107.15
2016,3,12,17,45,48.5,28.5,1.2,11.0,34.5,74.11,49.67
2016,3,12,18,0,0.0,9.0,1.1,11.0,9.0,7.68,0.0
2016,3,12,18,15,0.0,4.5,1.1,10.5,4.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.5,1.55,11.5,1.5,0.0,0.0
2016,3,13,6,30,0.0,3.0,1.8,12.0,3.0,2.56,0.0
2016,3,13,6,45,0.0,10.5,2.05,12.5,10.5,8.63,1.15
2016,3,13,7,0,0.0,18.0,2.3,13.0,18.0,14.81,7.33
2016,3,13,7,15,0.0,29.0,2.4,13.0,29.0,23.92,15.72
2016,3,13,7,30,0.0,40.0,2.5,13.0,40.0,33.05,24.09
2016,3,13,7,45,0.0,51.0,2.7,13.0,51.0,42.19,32.38
2016,3,13,8,0,0.0,62.0,2.9,13.0,62.0,51.36,40.56
2016,3,13,8,15,0.0,73.5,3.05,13.0,73.5,60.92,48.99
2016,3,13,8,30,0.0,85.0,3.2,13.0,85.0,70.19,54.44
2016,3,13,8,45,0.0,70.0,3.35,13.5,70.0,58.06,43.87
2016,3,13,9,0,0.0,55.0,3.5,14.0,55.0,45.57,33.09
2016,3,13,9,15,0.0,66.5,3.6,14.0,66.5,55.18,41.08
2016,3,13,9,30,0.0,78.0,3.7,14.0,78.0,64.81,49.03
2016,3,13,9,45,0.0,81.0,3.85,14.5,81.0,67.35,50.91
2016,3,13,10,0,0.0,84.0,4.0,15.0,84.0,69.89,52.8
2016,3,13,10,15,0.0,120.0,4.0,15.0,120.0,99.9,77.47
2016,3,13,10,30,0.0,156.0,4.0,15.0,156.0,130.15,102.08
2016,3,13,10,45,3.0,177.0,4.0,15.0,179.5,150.1,118.19
2016,3,13,11,0,6.0,198.0,4.0,15.0,203.0,170.67,134.74
2016,3,13,11,15,7.0,206.5,4.0,15.0,212.5,179.59,141.82
2016,3,13,11,30,8.0,215.0,4.0,15.0,222.0,188.69,149.07
