Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,45,21.0,268.5,4.0,15.0,285.0,247.84,196.61
2016,3,13,12,0,34.0,322.0,4.0,15.0,348.0,324.76,257.37
2016,3,13,12,15,36.0,326.0,4.0,15.0,354.0,334.82,265.11
2016,3,13,12,30,38.0,330.0,4.0,15.0,360.0,345.02,273.18
2016,3,13,12,45,19.0,178.0,4.05,15.0,193.0,180.04,142.44
2016,3,13,13,0,0.0,26.0,4.1,15.0,26.0,21.61,12.34
2016,3,13,13,15,3.5,115.5,4.0,15.0,118.0,100.56,77.81
2016,3,13,13,30,7.0,205.0,3.9,15.0,210.0,185.33,146.84
2016,3,13,13,45,4.0,187.0,3.8,15.0,190.5,166.19,131.27
2016,3,13,14,0,1.0,169.0,3.7,15.0,171.0,146.93,115.71
2016,3,13,14,15,17.5,215.5,3.55,14.5,227.5,209.13,167.37
2016,3,13,14,30,34.0,262.0,3.4,14.0,284.0,297.18,239.05
2016,3,13,14,45,39.5,252.0,3.3,14.0,276.5,294.83,237.66
2016,3,13,15,0,45.0,242.0,3.2,14.0,269.0,292.4,236.53
2016,3,13,15,15,133.5,231.5,3.0,14.0,301.0,391.54,319.26
2016,3,13,15,30,222.0,221.0,2.8,14.0,333.0,465.89,380.7
2016,3,13,15,45,122.0,189.5,2.6,14.0,250.5,331.9,272.32
2016,3,13,16,0,22.0,158.0,2.4,14.0,168.0,167.99,136.44
2016,3,13,16,15,16.5,138.5,2.15,13.5,145.5,144.61,117.7
2016,3,13,16,30,11.0,119.0,1.9,13.0,123.0,121.48,98.52
2016,3,13,16,45,5.5,99.0,1.7,13.0,101.0,98.01,78.54
2016,3,13,17,0,0.0,79.0,1.5,13.0,79.0,74.73,58.42
2016,3,13,17,15,0.0,58.0,1.4,13.0,58.0,54.1,40.48
2016,3,13,17,30,0.0,37.0,1.3,13.0,37.0,32.6,21.68
2016,3,13,17,45,0.0,21.5,1.2,13.0,21.5,17.76,7.7
2016,3,13,18,0,0.0,6.0,1.1,13.0,6.0,5.12,0.0
2016,3,13,18,15,0.0,3.0,1.15,13.0,3.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,7.5,1.65,11.0,7.5,0.0,0.0
2016,3,14,6,30,0.0,15.0,1.9,11.0,15.0,12.8,0.0
2016,3,14,6,45,132.5,31.0,2.2,11.5,49.0,23.82,13.72
2016,3,14,7,0,265.0,47.0,2.5,12.0,83.0,35.93,25.98
2016,3,14,7,15,325.0,63.0,2.6,12.0,127.0,47.51,36.88
2016,3,14,7,30,385.0,79.0,2.7,12.0,171.0,58.76,47.28
2016,3,14,7,45,443.5,86.5,2.8,12.0,216.5,63.76,51.86
2016,3,14,8,0,502.0,94.0,2.9,12.0,262.0,70.12,57.51
2016,3,14,8,15,511.5,110.5,2.95,12.0,305.5,80.51,66.61
2016,3,14,8,30,521.0,127.0,3.0,12.0,349.0,131.71,87.36
2016,3,14,8,45,426.0,166.5,3.15,12.5,362.0,185.68,131.8
2016,3,14,9,0,331.0,206.0,3.3,13.0,375.0,228.55,171.71
2016,3,14,9,15,351.0,221.5,3.35,13.5,415.0,272.63,208.69
2016,3,14,9,30,371.0,237.0,3.4,14.0,455.0,319.22,247.89
2016,3,14,9,45,429.5,236.0,3.45,14.5,503.5,373.35,292.2
2016,3,14,10,0,488.0,235.0,3.5,15.0,552.0,432.2,339.97
2016,3,14,10,15,403.5,276.0,3.5,15.0,546.5,452.01,357.43
2016,3,14,10,30,319.0,317.0,3.5,15.0,541.0,466.79,369.51
2016,3,14,10,45,391.5,303.5,3.5,15.0,588.0,524.45,415.34
2016,3,14,11,0,464.0,290.0,3.5,15.0,635.0,596.77,471.47
2016,3,14,11,15,424.5,314.5,3.5,15.0,635.0,619.11,487.66
2016,3,14,11,30,385.0,339.0,3.5,15.0,635.0,627.22,493.29
2016,3,14,11,45,411.0,331.5,3.5,15.0,650.5,663.71,521.3
2016,3,14,12,0,437.0,324.0,3.5,15.0,666.0,713.72,558.52
2016,3,14,12,15,409.0,338.0,3.55,15.0,658.0,710.41,555.85
2016,3,14,12,30,381.0,352.0,3.6,15.0,650.0,717.48,560.73
2016,3,14,12,45,549.0,287.0,3.65,15.0,711.5,843.44,656.58
2016,3,14,13,0,717.0,222.0,3.7,15.0,773.0,963.86,745.01
2016,3,14,13,15,710.5,220.0,3.7,15.0,756.5,973.11,750.99
2016,3,14,13,30,704.0,218.0,3.7,15.0,740.0,978.68,755.51
2016,3,14,13,45,634.0,225.0,3.7,15.0,683.5,925.29,718.79
2016,3,14,14,0,564.0,232.0,3.7,15.0,627.0,862.0,674.19
2016,3,14,14,15,607.0,218.5,3.7,15.0,626.5,894.7,700.25
2016,3,14,14,30,650.0,205.0,3.7,15.0,626.0,930.98,727.24
2016,3,14,14,45,544.5,212.5,3.75,15.0,551.0,824.1,651.06
2016,3,14,15,0,439.0,220.0,3.8,15.0,476.0,723.37,577.31
2016,3,14,15,15,462.5,195.5,3.75,14.5,447.5,713.49,574.07
2016,3,14,15,30,486.0,171.0,3.7,14.0,419.0,699.89,567.45
2016,3,14,15,45,485.5,152.5,3.65,14.0,379.5,667.2,544.6
2016,3,14,16,0,485.0,134.0,3.6,14.0,340.0,632.07,519.57
2016,3,14,16,15,412.0,134.5,3.25,13.5,294.0,554.97,459.5
2016,3,14,16,30,339.0,135.0,2.9,13.0,248.0,464.52,387.79
2016,3,14,16,45,304.0,115.5,2.55,12.5,203.5,402.03,337.56
2016,3,14,17,0,269.0,96.0,2.2,12.0,159.0,341.36,287.0
2016,3,14,17,15,201.5,76.0,2.0,11.5,116.5,259.1,216.52
2016,3,14,17,30,134.0,56.0,1.8,11.0,74.0,182.66,149.09
2016,3,14,17,45,67.0,33.5,1.6,10.5,42.5,95.21,68.46
2016,3,14,18,0,0.0,11.0,1.4,10.0,11.0,9.39,0.0
2016,3,14,18,15,0.0,5.5,1.35,9.5,5.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,6,15,41.0,7.5,1.5,7.5,9.0,6.4,0.0
2016,3,15,6,30,82.0,15.0,1.7,8.0,18.0,11.67,0.0
2016,3,15,6,45,221.0,30.5,1.9,8.5,57.5,23.66,14.2
2016,3,15,7,0,360.0,46.0,2.1,9.0,97.0,37.41,27.72
2016,3,15,7,15,448.0,56.5,2.25,9.5,147.0,45.09,35.13
2016,3,15,7,30,536.0,67.0,2.4,10.0,197.0,52.64,42.17
2016,3,15,7,45,593.0,74.0,2.55,10.5,249.5,57.03,46.12
2016,3,15,8,0,650.0,81.0,2.7,11.0,302.0,61.36,49.87
2016,3,15,8,15,689.0,86.5,2.8,11.5,354.0,67.38,55.02
2016,3,15,8,30,728.0,92.0,2.9,12.0,406.0,124.63,73.44
2016,3,15,8,45,756.0,96.0,3.0,12.5,454.5,184.12,115.71
2016,3,15,9,0,784.0,100.0,3.1,13.0,503.0,250.88,171.67
2016,3,15,9,15,804.0,103.0,3.15,13.5,547.5,312.96,226.87
2016,3,15,9,30,824.0,106.0,3.2,14.0,592.0,376.71,283.63
2016,3,15,9,45,841.0,107.5,3.3,14.5,631.0,439.3,338.56
2016,3,15,10,0,858.0,109.0,3.4,15.0,670.0,502.53,392.44
2016,3,15,10,15,868.5,111.0,3.45,15.0,702.0,563.15,443.36
2016,3,15,10,30,879.0,113.0,3.5,15.0,734.0,620.73,490.53
2016,3,15,10,45,889.5,112.5,3.55,15.5,759.0,676.28,533.92
2016,3,15,11,0,900.0,112.0,3.6,16.0,784.0,730.46,575.03
2016,3,15,11,15,904.5,113.0,3.65,16.0,800.5,780.03,612.55
2016,3,15,11,30,909.0,114.0,3.7,16.0,817.0,827.23,646.02
2016,3,15,11,45,913.0,113.0,3.75,16.5,825.5,869.48,674.48
2016,3,15,12,0,917.0,112.0,3.8,17.0,834.0,908.83,700.68
2016,3,15,12,15,917.0,112.0,3.85,17.0,833.5,942.55,724.16
2016,3,15,12,30,917.0,112.0,3.9,17.0,833.0,972.8,745.27
2016,3,15,12,45,916.5,110.5,4.0,17.5,825.0,997.39,761.44
2016,3,15,13,0,916.0,109.0,4.1,18.0,817.0,1018.2,775.11
2016,3,15,13,15,911.5,108.0,4.1,18.0,800.0,1031.73,784.76
2016,3,15,13,30,907.0,107.0,4.1,18.0,783.0,1041.22,791.87
2016,3,15,13,45,903.0,104.0,4.15,18.0,759.0,1044.9,795.57
2016,3,15,14,0,899.0,101.0,4.2,18.0,735.0,1044.49,796.71
2016,3,15,14,15,889.0,99.5,4.15,17.5,703.0,1035.66,793.15
2016,3,15,14,30,879.0,98.0,4.1,17.0,671.0,1022.92,787.1
2016,3,15,14,45,868.5,94.5,4.1,17.0,633.0,1003.49,775.4
2016,3,15,15,0,858.0,91.0,4.1,17.0,595.0,991.99,769.39
2016,3,15,15,15,839.5,88.0,3.95,16.5,550.5,957.82,747.98
2016,3,15,15,30,821.0,85.0,3.8,16.0,506.0,920.63,724.41
2016,3,15,15,45,798.5,81.0,3.65,16.0,457.5,875.68,693.68
2016,3,15,16,0,776.0,77.0,3.5,16.0,409.0,828.51,660.98
2016,3,15,16,15,740.5,72.5,3.1,15.5,357.5,767.47,617.25
2016,3,15,16,30,705.0,68.0,2.7,15.0,306.0,705.79,571.99
2016,3,15,16,45,655.5,61.5,2.35,14.5,253.5,636.03,519.3
2016,3,15,17,0,606.0,55.0,2.0,14.0,201.0,562.82,461.79
2016,3,15,17,15,521.5,47.0,1.85,13.5,150.0,465.18,383.16
2016,3,15,17,30,437.0,39.0,1.7,13.0,99.0,374.12,304.59
2016,3,15,17,45,293.0,26.5,1.55,12.5,59.0,249.61,187.73
2016,3,15,18,0,149.0,14.0,1.4,12.0,19.0,94.62,0.0
2016,3,15,18,15,74.5,7.0,1.35,11.5,9.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,81.5,8.5,1.3,9.0,11.5,7.26,0.0
2016,3,16,6,30,163.0,17.0,1.4,10.0,23.0,13.94,0.0
2016,3,16,6,45,310.0,29.0,1.5,11.0,65.5,23.7,14.36
2016,3,16,7,0,457.0,41.0,1.6,12.0,108.0,33.34,23.87
2016,3,16,7,15,540.5,49.5,1.75,12.5,160.0,39.66,29.91
2016,3,16,7,30,624.0,58.0,1.9,13.0,212.0,45.91,35.66
2016,3,16,7,45,676.5,63.5,2.1,13.5,266.5,49.52,38.87
2016,3,16,8,0,729.0,69.0,2.3,14.0,321.0,57.84,46.14
2016,3,16,8,15,764.0,73.5,2.4,14.5,374.0,65.11,52.34
2016,3,16,8,30,799.0,78.0,2.5,15.0,427.0,125.56,70.42
2016,3,16,8,45,824.0,81.5,2.6,15.5,476.5,188.13,114.55
2016,3,16,9,0,849.0,85.0,2.7,16.0,526.0,253.49,169.14
2016,3,16,9,15,866.5,87.5,2.65,16.5,571.0,318.43,226.44
2016,3,16,9,30,884.0,90.0,2.6,17.0,616.0,386.99,286.52
2016,3,16,9,45,896.5,92.5,2.6,17.5,654.5,451.12,341.97
2016,3,16,10,0,909.0,95.0,2.6,18.0,693.0,515.19,395.53
2016,3,16,10,15,918.0,96.5,2.55,18.0,725.0,576.21,445.55
2016,3,16,10,30,927.0,98.0,2.5,18.0,757.0,636.18,493.06
2016,3,16,10,45,932.5,99.5,2.5,18.5,781.0,692.63,535.67
2016,3,16,11,0,938.0,101.0,2.5,19.0,805.0,747.15,575.47
2016,3,16,11,15,942.0,101.5,2.45,19.0,821.5,797.46,611.17
2016,3,16,11,30,946.0,102.0,2.4,19.0,838.0,845.2,643.08
2016,3,16,11,45,946.5,103.0,2.4,19.5,845.5,887.81,670.25
2016,3,16,12,0,947.0,104.0,2.4,20.0,853.0,927.2,694.97
2016,3,16,12,15,946.5,103.5,2.4,20.0,852.5,960.77,716.97
2016,3,16,12,30,946.0,103.0,2.4,20.0,852.0,990.71,736.56
2016,3,16,12,45,948.5,100.0,2.4,20.5,844.0,1017.05,752.39
2016,3,16,13,0,951.0,97.0,2.4,21.0,836.0,1039.56,765.73
2016,3,16,13,15,946.5,96.5,2.4,21.0,818.5,1053.98,775.41
2016,3,16,13,30,942.0,96.0,2.4,21.0,801.0,1064.23,782.63
2016,3,16,13,45,935.0,94.5,2.4,21.0,776.0,1066.62,784.98
2016,3,16,14,0,928.0,93.0,2.4,21.0,751.0,1064.8,784.88
2016,3,16,14,15,918.5,91.5,2.35,21.0,718.5,1056.29,780.07
2016,3,16,14,30,909.0,90.0,2.3,21.0,686.0,1043.73,772.86
2016,3,16,14,45,895.5,88.0,2.25,21.0,646.5,1022.64,760.25
2016,3,16,15,0,882.0,86.0,2.2,21.0,607.0,997.88,745.4
2016,3,16,15,15,864.0,83.5,2.05,20.5,562.5,964.66,725.22
2016,3,16,15,30,846.0,81.0,1.9,20.0,518.0,939.12,710.15
2016,3,16,15,45,820.5,78.0,1.8,20.0,468.0,891.99,679.47
2016,3,16,16,0,795.0,75.0,1.7,20.0,418.0,842.73,647.11
2016,3,16,16,15,760.5,70.5,1.55,19.0,365.5,781.94,607.82
2016,3,16,16,30,726.0,66.0,1.4,18.0,313.0,720.43,566.73
2016,3,16,16,45,673.5,60.5,1.25,17.5,259.5,643.02,511.25
2016,3,16,17,0,621.0,55.0,1.1,17.0,206.0,573.44,459.23
2016,3,16,17,15,538.5,47.0,1.1,16.5,154.5,476.54,384.44
2016,3,16,17,30,456.0,39.0,1.1,16.0,103.0,386.03,309.09
2016,3,16,17,45,310.0,26.5,1.15,15.5,61.5,259.25,194.66
2016,3,16,18,0,164.0,14.0,1.2,15.0,20.0,127.86,0.0
2016,3,16,18,15,82.0,7.0,1.15,14.5,10.0,5.97,0.0
2016,3,16,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,6,15,109.0,8.5,1.1,11.5,13.5,7.26,0.0
2016,3,17,6,30,218.0,17.0,1.1,12.0,27.0,13.93,0.0
2016,3,17,6,45,359.5,28.5,1.1,13.0,71.0,23.3,14.11
2016,3,17,7,0,501.0,40.0,1.1,14.0,115.0,32.58,23.07
2016,3,17,7,15,580.0,47.5,1.25,14.5,168.0,38.16,28.37
2016,3,17,7,30,659.0,55.0,1.4,15.0,221.0,47.58,36.87
2016,3,17,7,45,708.0,60.0,1.55,15.5,275.5,51.2,40.04
2016,3,17,8,0,757.0,65.0,1.7,16.0,330.0,54.81,43.08
2016,3,17,8,15,790.0,69.0,1.65,16.5,383.5,63.12,50.17
2016,3,17,8,30,823.0,73.0,1.6,17.0,437.0,124.73,67.89
2016,3,17,8,45,846.0,76.5,1.55,17.5,486.5,188.52,112.69
2016,3,17,9,0,869.0,80.0,1.5,18.0,536.0,259.02,170.75
2016,3,17,9,15,885.5,82.5,1.45,18.5,581.0,324.13,227.23
2016,3,17,9,30,902.0,85.0,1.4,19.0,626.0,390.19,284.21
2016,3,17,9,45,914.0,87.0,1.35,19.5,664.5,454.68,338.48
2016,3,17,10,0,926.0,89.0,1.3,20.0,703.0,519.01,390.52
2016,3,17,10,15,934.5,90.5,1.3,20.5,735.0,580.6,438.69
2016,3,17,10,30,943.0,92.0,1.3,21.0,767.0,641.06,484.11
2016,3,17,10,45,948.0,93.5,1.3,21.5,791.0,697.89,525.24
2016,3,17,11,0,953.0,95.0,1.3,22.0,815.0,752.71,563.5
2016,3,17,11,15,957.0,95.5,1.4,22.0,831.5,803.57,599.11
2016,3,17,11,30,961.0,96.0,1.5,22.0,848.0,851.82,631.5
2016,3,17,11,45,961.5,97.0,1.6,22.0,855.5,894.88,660.3
2016,3,17,12,0,962.0,98.0,1.7,22.0,863.0,934.67,686.91
2016,3,17,12,15,962.0,98.0,1.75,22.0,862.5,969.54,709.69
2016,3,17,12,30,962.0,98.0,1.8,22.0,862.0,1000.76,730.15
2016,3,17,12,45,957.5,98.5,1.9,22.0,852.5,1024.47,746.57
2016,3,17,13,0,953.0,99.0,2.0,22.0,843.0,1044.1,760.58
2016,3,17,13,15,949.0,98.0,2.0,21.5,826.0,1058.45,771.55
2016,3,17,13,30,945.0,97.0,2.0,21.0,809.0,1068.62,780.1
2016,3,17,13,45,938.5,95.5,2.0,21.0,783.5,1071.49,782.73
2016,3,17,14,0,932.0,94.0,2.0,21.0,758.0,1070.14,782.93
2016,3,17,14,15,922.5,92.5,1.95,21.0,725.5,1061.56,778.03
2016,3,17,14,30,913.0,91.0,1.9,21.0,693.0,1048.93,770.78
2016,3,17,14,45,900.0,89.0,1.9,21.0,653.5,1028.24,759.21
2016,3,17,15,0,887.0,87.0,1.9,21.0,614.0,1003.87,745.38
2016,3,17,15,15,869.5,84.5,1.8,20.5,569.0,970.99,726.08
2016,3,17,15,30,852.0,82.0,1.7,20.0,524.0,945.77,711.85
2016,3,17,15,45,828.0,78.5,1.6,20.0,474.5,899.18,681.69
2016,3,17,16,0,804.0,75.0,1.5,20.0,425.0,850.37,649.83
2016,3,17,16,15,770.0,70.5,1.35,19.0,372.0,789.68,610.83
2016,3,17,16,30,736.0,66.0,1.2,18.0,319.0,728.22,570.05
2016,3,17,16,45,685.0,60.5,1.05,17.5,265.0,651.61,515.54
2016,3,17,17,0,634.0,55.0,0.9,17.0,211.0,582.5,464.26
2016,3,17,17,15,552.5,47.0,0.9,16.5,159.0,485.73,390.33
2016,3,17,17,30,471.0,39.0,0.9,16.0,107.0,395.24,315.76
2016,3,17,17,45,326.0,27.0,0.95,15.5,64.5,268.87,203.55
2016,3,17,18,0,181.0,15.0,1.0,15.0,22.0,139.24,0.0
2016,3,17,18,15,90.5,7.5,1.0,14.5,11.0,6.4,0.0
2016,3,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,6,15,98.0,9.5,0.55,11.0,14.5,8.11,0.0
2016,3,18,6,30,196.0,19.0,0.6,11.0,29.0,15.57,0.45
2016,3,18,6,45,330.0,31.5,0.65,11.5,72.5,25.7,16.47
2016,3,18,7,0,464.0,44.0,0.7,12.0,116.0,35.67,26.1
2016,3,18,7,15,543.5,52.0,0.7,12.5,168.5,41.48,31.64
2016,3,18,7,30,623.0,60.0,0.7,13.0,221.0,47.24,36.92
2016,3,18,7,45,673.0,66.0,0.7,13.5,275.0,51.16,40.37
2016,3,18,8,0,723.0,72.0,0.7,14.0,329.0,59.96,48.02
2016,3,18,8,15,756.5,76.5,0.65,14.5,381.5,69.39,56.07
2016,3,18,8,30,790.0,81.0,0.6,15.0,434.0,129.32,73.02
2016,3,18,8,45,813.5,84.5,0.55,15.5,483.0,191.14,116.46
2016,3,18,9,0,837.0,88.0,0.5,16.0,532.0,255.57,169.24
2016,3,18,9,15,854.5,91.0,0.55,16.5,576.5,320.2,224.85
2016,3,18,9,30,872.0,94.0,0.6,17.0,621.0,386.09,281.14
2016,3,18,9,45,882.5,97.0,0.65,17.5,658.5,451.45,335.67
2016,3,18,10,0,893.0,100.0,0.7,18.0,696.0,514.19,386.36
2016,3,18,10,15,902.0,102.0,0.8,18.0,728.0,574.73,434.83
2016,3,18,10,30,911.0,104.0,0.9,18.0,760.0,634.27,481.11
2016,3,18,10,45,915.0,106.5,1.0,18.5,783.5,689.82,522.29
2016,3,18,11,0,919.0,109.0,1.1,19.0,807.0,743.36,560.87
2016,3,18,11,15,730.5,197.5,1.15,19.0,759.5,743.18,558.69
2016,3,18,11,30,542.0,286.0,1.2,19.0,712.0,712.05,535.01
2016,3,18,11,45,575.5,277.5,1.25,19.5,734.5,760.82,569.37
2016,3,18,12,0,609.0,269.0,1.3,20.0,757.0,809.64,602.37
2016,3,18,12,15,768.5,190.5,1.4,20.0,805.5,907.46,671.21
2016,3,18,12,30,928.0,112.0,1.5,20.0,854.0,984.47,721.6
2016,3,18,12,45,909.0,120.5,1.6,20.0,841.0,1001.97,733.61
2016,3,18,13,0,890.0,129.0,1.7,20.0,828.0,1015.01,743.64
2016,3,18,13,15,885.5,128.0,1.75,20.0,810.5,1028.21,753.24
2016,3,18,13,30,881.0,127.0,1.8,20.0,793.0,1050.68,768.93
2016,3,18,13,45,873.5,125.0,1.85,20.0,768.0,1051.98,771.12
2016,3,18,14,0,866.0,123.0,1.9,20.0,743.0,1049.16,771.09
2016,3,18,14,15,855.0,121.0,1.9,20.0,710.5,1038.73,765.65
2016,3,18,14,30,844.0,119.0,1.9,20.0,678.0,1024.36,757.89
2016,3,18,14,45,829.0,116.0,1.95,20.0,639.0,1000.99,745.07
2016,3,18,15,0,814.0,113.0,2.0,20.0,600.0,974.07,729.95
2016,3,18,15,15,733.0,119.5,1.95,19.5,533.5,897.46,681.4
2016,3,18,15,30,652.0,126.0,1.9,19.0,467.0,813.91,627.26
2016,3,18,15,45,572.5,131.5,1.9,19.0,410.5,730.37,570.81
2016,3,18,16,0,493.0,137.0,1.9,19.0,354.0,640.74,508.12
2016,3,18,16,15,452.0,129.5,1.75,18.0,309.0,581.36,466.48
2016,3,18,16,30,411.0,122.0,1.6,17.0,264.0,523.04,423.93
2016,3,18,16,45,377.0,105.0,1.45,16.5,219.0,460.11,375.92
2016,3,18,17,0,343.0,88.0,1.3,16.0,174.0,398.59,327.18
2016,3,18,17,15,287.5,70.5,1.25,15.5,130.5,323.1,265.21
2016,3,18,17,30,232.0,53.0,1.2,15.0,87.0,252.17,204.46
2016,3,18,17,45,116.0,35.5,1.15,14.5,52.5,135.67,102.84
2016,3,18,18,0,0.0,18.0,1.1,14.0,18.0,16.76,0.0
2016,3,18,18,15,0.0,9.0,1.05,13.5,9.0,7.68,0.0
2016,3,18,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,6,15,89.5,10.5,0.25,10.5,15.5,8.96,0.0
2016,3,19,6,30,179.0,21.0,0.2,11.0,31.0,17.21,3.6
2016,3,19,6,45,310.5,34.0,0.15,11.5,74.5,27.69,18.4
2016,3,19,7,0,442.0,47.0,0.1,12.0,118.0,37.98,28.29
2016,3,19,7,15,519.0,55.5,0.2,12.5,169.5,44.05,34.02
2016,3,19,7,30,596.0,64.0,0.3,13.0,221.0,50.06,39.47
2016,3,19,7,45,647.0,70.0,0.4,13.5,274.0,53.83,42.75
2016,3,19,8,0,698.0,76.0,0.5,14.0,327.0,57.55,45.88
2016,3,19,8,15,732.0,80.5,0.55,14.5,379.0,73.04,50.66
2016,3,19,8,30,766.0,85.0,0.6,15.0,431.0,131.45,75.39
2016,3,19,8,45,791.5,88.0,0.7,16.0,479.5,191.65,117.69
2016,3,19,9,0,817.0,91.0,0.8,17.0,528.0,254.73,169.31
2016,3,19,9,15,834.5,94.0,0.9,17.5,572.0,318.11,224.07
2016,3,19,9,30,852.0,97.0,1.0,18.0,616.0,382.77,279.68
2016,3,19,9,45,865.5,99.0,1.1,18.5,654.0,447.24,333.92
2016,3,19,10,0,879.0,101.0,1.2,19.0,692.0,509.51,384.83
2016,3,19,10,15,888.0,102.5,1.25,19.0,723.0,568.78,432.36
2016,3,19,10,30,897.0,104.0,1.3,19.0,754.0,627.05,477.64
2016,3,19,10,45,904.5,104.5,1.4,19.0,778.0,682.22,519.8
2016,3,19,11,0,912.0,105.0,1.5,19.0,802.0,735.69,559.73
2016,3,19,11,15,915.5,106.0,1.55,19.0,818.0,784.76,594.59
2016,3,19,11,30,919.0,107.0,1.6,19.0,834.0,831.31,625.93
2016,3,19,11,45,732.0,201.0,1.7,19.5,783.5,822.21,617.89
2016,3,19,12,0,545.0,295.0,1.8,20.0,733.0,779.66,584.9
2016,3,19,12,15,731.5,202.0,1.85,20.0,790.0,886.19,662.64
2016,3,19,12,30,918.0,109.0,1.9,20.0,847.0,972.57,719.33
2016,3,19,12,45,909.0,112.0,2.0,20.0,836.0,993.49,733.48
2016,3,19,13,0,900.0,115.0,2.1,20.0,825.0,1010.38,745.87
2016,3,19,13,15,895.0,114.0,2.1,19.5,808.0,1022.93,755.84
2016,3,19,13,30,890.0,113.0,2.1,19.0,791.0,1031.49,763.43
2016,3,19,13,45,880.5,113.0,2.1,19.0,765.0,1032.6,764.95
2016,3,19,14,0,871.0,113.0,2.1,19.0,739.0,1029.74,764.14
2016,3,19,14,15,860.5,111.0,2.1,18.5,707.0,1032.47,768.67
2016,3,19,14,30,850.0,109.0,2.1,18.0,675.0,1018.46,762.31
2016,3,19,14,45,835.0,106.5,2.1,18.0,636.5,995.52,748.88
2016,3,19,15,0,820.0,104.0,2.1,18.0,598.0,969.06,733.22
2016,3,19,15,15,662.0,139.0,2.05,17.5,518.5,850.88,655.33
2016,3,19,15,30,504.0,174.0,2.0,17.0,439.0,718.22,564.27
2016,3,19,15,45,513.0,153.0,2.0,17.0,401.0,690.79,547.82
2016,3,19,16,0,522.0,132.0,2.0,17.0,363.0,660.15,527.19
2016,3,19,16,15,488.5,122.5,1.95,16.5,318.0,603.81,487.52
2016,3,19,16,30,455.0,113.0,1.9,16.0,273.0,547.91,446.75
2016,3,19,16,45,421.0,98.0,1.85,15.5,227.0,485.49,399.41
2016,3,19,17,0,387.0,83.0,1.8,15.0,181.0,424.41,351.13
2016,3,19,17,15,330.5,67.0,1.7,14.5,136.5,347.9,287.8
2016,3,19,17,30,274.0,51.0,1.6,14.0,92.0,275.97,225.67
2016,3,19,17,45,137.0,36.0,1.5,14.0,56.5,148.13,113.95
2016,3,19,18,0,0.0,21.0,1.4,14.0,21.0,21.31,0.0
2016,3,19,18,15,0.0,10.5,1.5,13.5,10.5,8.96,0.0
2016,3,19,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,20,6,15,73.0,11.0,0.85,12.5,15.5,9.39,0.0
2016,3,20,6,30,146.0,22.0,1.0,13.0,31.0,17.09,5.11
2016,3,20,6,45,231.5,37.5,1.15,13.5,68.5,28.85,19.27
2016,3,20,7,0,317.0,53.0,1.3,14.0,106.0,40.37,30.08
2016,3,20,7,15,364.0,68.5,1.4,14.0,150.0,51.38,40.26
2016,3,20,7,30,411.0,84.0,1.5,14.0,194.0,62.04,49.91
2016,3,20,7,45,445.5,96.5,1.6,14.5,239.0,70.15,57.0
2016,3,20,8,0,480.0,109.0,1.7,15.0,284.0,77.97,63.64
2016,3,20,8,15,363.0,149.5,1.75,15.5,293.0,107.24,81.56
2016,3,20,8,30,246.0,190.0,1.8,16.0,302.0,156.66,115.6
2016,3,20,8,45,305.5,202.0,1.85,16.5,356.5,196.54,143.14
2016,3,20,9,0,365.0,214.0,1.9,17.0,411.0,244.08,179.4
2016,3,20,9,15,613.5,152.5,1.95,17.0,515.5,299.73,218.5
2016,3,20,9,30,862.0,91.0,2.0,17.0,620.0,384.71,284.66
2016,3,20,9,45,871.0,94.5,2.1,17.5,657.0,446.79,338.1
2016,3,20,10,0,880.0,98.0,2.2,18.0,694.0,508.44,389.58
2016,3,20,10,15,889.0,100.0,2.25,18.0,725.5,568.1,438.46
2016,3,20,10,30,898.0,102.0,2.3,18.0,757.0,626.79,485.09
2016,3,20,10,45,901.5,104.5,2.4,18.5,780.0,681.18,526.49
2016,3,20,11,0,905.0,107.0,2.5,19.0,803.0,733.53,565.22
2016,3,20,11,15,909.5,108.0,2.55,19.0,819.0,782.97,601.15
2016,3,20,11,30,914.0,109.0,2.6,19.0,835.0,830.01,633.52
2016,3,20,11,45,914.5,110.0,2.7,19.0,842.5,871.14,661.96
2016,3,20,12,0,915.0,111.0,2.8,19.0,850.0,909.15,688.22
2016,3,20,12,15,915.0,111.0,2.85,19.0,849.5,942.44,710.87
2016,3,20,12,30,915.0,111.0,2.9,19.0,849.0,972.25,731.21
2016,3,20,12,45,914.5,109.5,3.0,19.0,841.0,996.42,748.26
2016,3,20,13,0,914.0,108.0,3.1,19.0,833.0,1016.81,762.94
2016,3,20,13,15,910.0,107.0,3.15,19.0,815.5,1030.39,772.83
2016,3,20,13,30,906.0,106.0,3.2,19.0,798.0,1039.94,780.25
2016,3,20,13,45,899.5,104.5,3.3,19.0,773.5,1042.37,783.56
2016,3,20,14,0,893.0,103.0,3.4,19.0,749.0,1040.74,784.37
2016,3,20,14,15,883.5,101.0,3.4,18.5,716.5,1031.47,780.91
2016,3,20,14,30,874.0,99.0,3.4,18.0,684.0,1018.29,774.99
2016,3,20,14,45,537.5,188.5,3.4,18.0,542.0,787.08,614.63
2016,3,20,15,0,201.0,278.0,3.4,18.0,400.0,508.53,402.59
2016,3,20,15,15,248.5,250.0,3.35,17.5,389.5,544.01,434.13
2016,3,20,15,30,296.0,222.0,3.3,17.0,379.0,554.2,445.38
2016,3,20,15,45,192.5,205.5,3.3,17.0,303.5,413.55,335.64
2016,3,20,16,0,89.0,189.0,3.3,17.0,228.0,280.23,228.14
2016,3,20,16,15,83.5,166.5,3.1,16.5,200.0,250.07,204.97
2016,3,20,16,30,78.0,144.0,2.9,16.0,172.0,219.81,180.94
2016,3,20,16,45,337.0,101.5,2.7,15.5,192.0,422.34,352.24
2016,3,20,17,0,596.0,59.0,2.5,15.0,212.0,556.86,459.54
2016,3,20,17,15,517.0,51.0,2.25,14.5,161.0,463.58,382.87
2016,3,20,17,30,438.0,43.0,2.0,14.0,110.0,376.28,307.82
2016,3,20,17,45,219.0,35.0,1.8,14.0,68.5,209.44,163.48
2016,3,20,18,0,0.0,27.0,1.6,14.0,27.0,32.3,0.53
2016,3,20,18,15,0.0,13.5,1.55,13.5,13.5,11.52,0.0
2016,3,20,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,12.0,11.5,1.25,12.0,12.5,9.82,0.0
2016,3,21,6,30,24.0,23.0,1.5,12.0,25.0,18.56,7.35
2016,3,21,6,45,64.0,44.0,1.75,12.5,54.0,34.36,24.24
2016,3,21,7,0,104.0,65.0,2.0,13.0,83.0,49.82,38.6
2016,3,21,7,15,126.0,87.5,2.05,13.0,117.0,65.79,53.25
2016,3,21,7,30,148.0,110.0,2.1,13.0,151.0,81.36,67.3
2016,3,21,7,45,166.0,130.5,2.2,13.0,185.0,95.33,79.64
2016,3,21,8,0,184.0,151.0,2.3,13.0,219.0,108.93,91.44
2016,3,21,8,15,173.5,175.0,2.3,13.0,247.0,126.99,100.44
2016,3,21,8,30,163.0,199.0,2.3,13.0,275.0,158.59,121.72
2016,3,21,8,45,193.0,220.0,2.35,13.0,318.5,193.84,147.97
2016,3,21,9,0,223.0,241.0,2.4,13.0,362.0,233.38,179.33
2016,3,21,9,15,305.5,246.0,2.45,13.0,426.0,280.01,215.71
2016,3,21,9,30,388.0,251.0,2.5,13.0,490.0,338.2,262.52
2016,3,21,9,45,397.0,266.0,2.6,13.5,524.0,383.48,300.19
2016,3,21,10,0,406.0,281.0,2.7,14.0,558.0,429.58,337.73
2016,3,21,10,15,275.0,319.0,2.75,14.0,510.5,420.91,332.53
2016,3,21,10,30,144.0,357.0,2.8,14.0,463.0,392.55,310.47
2016,3,21,10,45,194.5,366.0,2.9,14.0,514.0,446.42,353.07
2016,3,21,11,0,245.0,375.0,3.0,14.0,565.0,505.15,398.78
2016,3,21,11,15,259.0,380.5,3.1,14.0,585.0,548.0,431.45
2016,3,21,11,30,273.0,386.0,3.2,14.0,605.0,583.07,458.24
2016,3,21,11,45,216.5,396.5,3.3,14.5,571.5,552.31,433.6
2016,3,21,12,0,160.0,407.0,3.4,15.0,538.0,527.97,413.61
2016,3,21,12,15,162.0,405.5,3.5,15.0,537.5,539.78,423.07
2016,3,21,12,30,164.0,404.0,3.6,15.0,537.0,550.91,431.87
2016,3,21,12,45,83.0,282.0,3.75,15.0,349.5,358.58,284.45
2016,3,21,13,0,2.0,160.0,3.9,15.0,162.0,138.06,107.61
2016,3,21,13,15,1.5,157.5,3.95,15.0,158.5,135.6,105.96
2016,3,21,13,30,1.0,155.0,4.0,15.0,155.0,133.1,104.02
2016,3,21,13,45,13.5,219.0,4.1,15.5,228.5,205.08,162.6
2016,3,21,14,0,26.0,283.0,4.2,16.0,302.0,281.4,223.56
2016,3,21,14,15,98.0,302.0,4.2,15.5,368.5,400.39,320.46
2016,3,21,14,30,170.0,321.0,4.2,15.0,435.0,521.68,417.07
2016,3,21,14,45,88.5,258.5,4.2,15.0,317.5,347.77,280.26
2016,3,21,15,0,7.0,196.0,4.2,15.0,200.0,181.92,145.09
2016,3,21,15,15,206.0,198.5,4.05,14.5,308.5,439.3,360.11
2016,3,21,15,30,405.0,201.0,3.9,14.0,417.0,653.33,531.03
2016,3,21,15,45,202.5,126.0,3.75,14.0,234.0,343.19,285.04
2016,3,21,16,0,0.0,51.0,3.6,14.0,51.0,42.21,30.28
2016,3,21,16,15,0.0,44.5,3.3,13.5,44.5,36.79,25.95
2016,3,21,16,30,0.0,38.0,3.0,13.0,38.0,31.38,21.44
2016,3,21,16,45,0.0,31.5,2.75,13.0,31.5,25.98,16.83
2016,3,21,17,0,0.0,25.0,2.5,13.0,25.0,20.6,12.16
2016,3,21,17,15,0.0,19.0,2.25,12.5,19.0,15.63,7.83
2016,3,21,17,30,0.0,13.0,2.0,12.0,13.0,10.68,3.46
2016,3,21,17,45,0.0,8.0,1.75,11.5,8.0,6.56,0.0
2016,3,21,18,0,0.0,3.0,1.5,11.0,3.0,2.46,0.0
2016,3,21,18,15,0.0,1.5,1.5,11.0,1.5,1.28,0.0
2016,3,21,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,6,15,101.5,14.0,1.75,9.0,21.5,11.95,0.0
2016,3,22,6,30,203.0,28.0,2.0,9.0,43.0,21.77,10.8
2016,3,22,6,45,346.5,39.0,2.3,9.5,90.0,31.75,22.37
2016,3,22,7,0,490.0,50.0,2.6,10.0,137.0,40.33,30.64
2016,3,22,7,15,565.0,58.0,2.75,10.0,190.5,45.98,36.08
2016,3,22,7,30,640.0,66.0,2.9,10.0,244.0,51.58,41.28
2016,3,22,7,45,700.0,69.0,3.05,10.5,300.5,53.21,42.65
2016,3,22,8,0,760.0,72.0,3.2,11.0,357.0,59.87,48.44
2016,3,22,8,15,791.5,75.5,3.3,11.0,410.0,73.72,48.86
2016,3,22,8,30,823.0,79.0,3.4,11.0,463.0,135.13,76.89
2016,3,22,8,45,851.5,80.0,3.55,11.5,514.0,197.95,123.14
2016,3,22,9,0,880.0,81.0,3.7,12.0,565.0,268.32,183.34
2016,3,22,9,15,896.0,83.5,3.75,12.0,609.5,333.92,243.1
2016,3,22,9,30,912.0,86.0,3.8,12.0,654.0,400.38,303.7
2016,3,22,9,45,926.0,87.0,3.9,12.5,693.5,465.32,361.45
2016,3,22,10,0,940.0,88.0,4.0,13.0,733.0,530.25,417.42
2016,3,22,10,15,948.0,89.0,4.05,13.0,764.5,591.71,469.66
2016,3,22,10,30,956.0,90.0,4.1,13.0,796.0,651.9,519.33
2016,3,22,10,45,795.5,166.5,4.15,13.5,766.5,674.17,535.78
2016,3,22,11,0,635.0,243.0,4.2,14.0,737.0,678.13,536.96
2016,3,22,11,15,383.0,321.0,4.2,14.0,620.5,585.54,464.4
2016,3,22,11,30,131.0,399.0,4.2,14.0,504.0,472.29,373.25
2016,3,22,11,45,308.5,358.5,4.25,14.5,609.5,604.7,478.09
2016,3,22,12,0,486.0,318.0,4.3,15.0,715.0,750.56,588.81
2016,3,22,12,15,500.0,313.5,4.3,15.0,721.5,782.24,611.75
2016,3,22,12,30,514.0,309.0,4.3,15.0,728.0,812.42,634.17
2016,3,22,12,45,738.5,204.0,4.35,15.0,799.0,946.6,735.39
2016,3,22,13,0,963.0,99.0,4.4,15.0,870.0,1055.26,810.95
2016,3,22,13,15,958.5,98.5,4.45,15.0,852.0,1069.43,820.94
2016,3,22,13,30,954.0,98.0,4.5,15.0,834.0,1079.37,828.97
2016,3,22,13,45,753.5,173.0,4.55,15.0,743.0,991.17,769.06
2016,3,22,14,0,553.0,248.0,4.6,15.0,652.0,866.43,680.33
2016,3,22,14,15,738.0,170.0,4.6,14.5,684.0,982.06,768.45
2016,3,22,14,30,923.0,92.0,4.6,14.0,716.0,1059.2,824.92
2016,3,22,14,45,909.5,90.0,4.7,14.0,676.0,1037.53,811.83
2016,3,22,15,0,896.0,88.0,4.8,14.0,636.0,1012.16,796.85
2016,3,22,15,15,878.5,85.5,4.7,14.0,590.5,978.77,774.35
2016,3,22,15,30,861.0,83.0,4.6,14.0,545.0,952.99,757.37
2016,3,22,15,45,836.5,80.0,4.6,14.0,494.5,906.06,725.68
2016,3,22,16,0,812.0,77.0,4.6,14.0,444.0,856.93,692.0
2016,3,22,16,15,778.5,73.0,4.35,13.5,390.5,796.84,649.04
2016,3,22,16,30,745.0,69.0,4.1,13.0,337.0,735.93,604.66
2016,3,22,16,45,693.5,64.0,3.9,12.5,282.0,659.08,546.97
2016,3,22,17,0,642.0,59.0,3.7,12.0,227.0,589.73,492.96
2016,3,22,17,15,563.5,51.5,3.3,11.5,174.5,495.4,415.67
2016,3,22,17,30,485.0,44.0,2.9,11.0,122.0,406.85,338.32
2016,3,22,17,45,346.5,32.5,2.55,11.0,77.5,284.32,228.07
2016,3,22,18,0,208.0,21.0,2.2,11.0,33.0,164.51,63.2
2016,3,22,18,15,104.0,10.5,2.1,10.5,16.5,60.34,0.0
2016,3,22,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,138.0,13.5,1.85,8.5,24.0,11.52,0.0
2016,3,23,6,30,276.0,27.0,1.9,9.0,48.0,22.27,11.95
2016,3,23,6,45,394.5,38.0,1.95,9.5,95.0,30.92,21.74
2016,3,23,7,0,513.0,49.0,2.0,10.0,142.0,39.47,29.93
2016,3,23,7,15,584.0,56.5,2.15,10.5,196.0,44.77,34.95
2016,3,23,7,30,655.0,64.0,2.3,11.0,250.0,50.03,39.72
2016,3,23,7,45,703.0,69.0,2.5,11.5,305.0,53.13,42.4
2016,3,23,8,0,751.0,74.0,2.7,12.0,360.0,61.24,49.46
2016,3,23,8,15,782.5,78.5,2.75,12.5,413.0,76.9,50.5
2016,3,23,8,30,814.0,83.0,2.8,13.0,466.0,138.54,79.19
2016,3,23,8,45,836.0,86.5,2.9,13.5,515.5,201.79,125.89
2016,3,23,9,0,858.0,90.0,3.0,14.0,565.0,267.39,181.83
2016,3,23,9,15,874.5,92.5,3.0,14.5,610.0,332.65,240.02
2016,3,23,9,30,891.0,95.0,3.0,15.0,655.0,401.48,300.76
2016,3,23,9,45,901.0,98.5,3.0,15.5,693.0,465.71,356.57
2016,3,23,10,0,911.0,102.0,3.0,16.0,731.0,529.55,410.21
2016,3,23,10,15,920.0,103.5,3.0,16.0,763.0,590.5,460.61
2016,3,23,10,30,929.0,105.0,3.0,16.0,795.0,650.37,508.58
2016,3,23,10,45,934.5,106.5,3.05,16.5,819.0,706.65,551.65
2016,3,23,11,0,940.0,108.0,3.1,17.0,843.0,760.97,591.98
2016,3,23,11,15,944.0,109.0,3.1,17.0,859.0,811.52,628.57
2016,3,23,11,30,948.0,110.0,3.1,17.0,875.0,859.5,661.59
2016,3,23,11,45,951.5,109.0,3.1,17.5,883.5,902.36,689.45
2016,3,23,12,0,955.0,108.0,3.1,18.0,892.0,942.13,714.92
2016,3,23,12,15,955.0,108.0,3.1,18.0,891.0,976.48,737.9
2016,3,23,12,30,955.0,108.0,3.1,18.0,890.0,1007.2,758.43
2016,3,23,12,45,953.5,107.0,3.15,18.0,880.5,1031.69,775.25
2016,3,23,13,0,952.0,106.0,3.2,18.0,871.0,1052.2,789.57
2016,3,23,13,15,947.5,105.0,3.25,18.0,853.0,1065.68,799.39
