Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,30,943.0,104.0,3.3,18.0,835.0,1074.95,806.64
2016,3,23,13,45,935.0,103.0,3.35,18.0,808.5,1076.48,808.96
2016,3,23,14,0,927.0,102.0,3.4,18.0,782.0,1073.79,808.71
2016,3,23,14,15,917.0,100.5,3.4,18.0,749.0,1064.34,803.72
2016,3,23,14,30,907.0,99.0,3.4,18.0,716.0,1050.87,796.23
2016,3,23,14,45,891.0,98.0,3.4,18.0,675.0,1028.05,782.59
2016,3,23,15,0,875.0,97.0,3.4,18.0,634.0,1013.43,774.68
2016,3,23,15,15,856.5,94.0,3.3,17.5,588.5,978.46,753.45
2016,3,23,15,30,838.0,91.0,3.2,17.0,543.0,940.41,730.06
2016,3,23,15,45,809.0,88.5,3.1,17.0,492.0,890.37,696.61
2016,3,23,16,0,780.0,86.0,3.0,17.0,441.0,838.39,661.39
2016,3,23,16,15,745.0,81.5,2.65,16.5,388.0,777.24,618.45
2016,3,23,16,30,710.0,77.0,2.3,16.0,335.0,721.25,578.32
2016,3,23,16,45,655.0,71.5,1.95,15.5,280.0,642.72,520.0
2016,3,23,17,0,600.0,66.0,1.6,15.0,225.0,566.32,461.33
2016,3,23,17,15,520.0,57.5,1.45,14.0,172.5,471.36,386.94
2016,3,23,17,30,440.0,49.0,1.3,13.0,120.0,382.21,312.49
2016,3,23,17,45,305.5,35.5,1.2,12.5,76.0,262.12,208.24
2016,3,23,18,0,171.0,22.0,1.1,12.0,32.0,144.32,65.56
2016,3,23,18,15,85.5,11.0,1.1,11.5,16.0,51.5,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,24,6,15,112.5,14.5,1.1,9.5,24.0,12.38,0.0
2016,3,24,6,30,225.0,29.0,1.3,10.0,48.0,22.55,12.68
2016,3,24,6,45,341.5,42.0,1.5,11.0,94.0,34.03,24.43
2016,3,24,7,0,458.0,55.0,1.7,12.0,140.0,44.07,33.82
2016,3,24,7,15,529.0,63.5,1.8,12.5,192.5,49.9,39.27
2016,3,24,7,30,600.0,72.0,1.9,13.0,245.0,55.65,44.43
2016,3,24,7,45,647.0,78.0,2.05,13.5,298.5,59.16,47.42
2016,3,24,8,0,694.0,84.0,2.2,14.0,352.0,62.62,50.27
2016,3,24,8,15,726.5,89.0,2.25,14.5,403.5,78.68,51.46
2016,3,24,8,30,759.0,94.0,2.3,15.0,455.0,143.03,84.17
2016,3,24,8,45,779.0,99.0,2.4,15.5,502.5,203.63,128.77
2016,3,24,9,0,799.0,104.0,2.5,16.0,550.0,266.43,181.74
2016,3,24,9,15,816.0,107.0,2.65,16.5,593.5,328.64,236.54
2016,3,24,9,30,833.0,110.0,2.8,17.0,637.0,392.07,292.19
2016,3,24,9,45,841.0,115.0,2.95,17.5,673.5,454.38,345.92
2016,3,24,10,0,849.0,120.0,3.1,18.0,710.0,516.31,397.69
2016,3,24,10,15,858.0,122.0,3.2,18.0,741.0,575.48,446.47
2016,3,24,10,30,867.0,124.0,3.3,18.0,772.0,633.78,493.2
2016,3,24,10,45,866.0,129.5,3.4,18.5,793.5,687.71,534.39
2016,3,24,11,0,865.0,135.0,3.5,19.0,815.0,739.33,572.7
2016,3,24,11,15,869.5,136.0,3.55,19.0,830.5,788.28,609.19
2016,3,24,11,30,874.0,137.0,3.6,19.0,846.0,834.91,642.2
2016,3,24,11,45,873.5,138.5,3.65,19.0,853.0,875.36,670.21
2016,3,24,12,0,873.0,140.0,3.7,19.0,860.0,912.7,695.99
2016,3,24,12,15,873.5,140.0,3.75,19.0,859.5,946.15,719.05
2016,3,24,12,30,874.0,140.0,3.8,19.0,859.0,976.21,739.8
2016,3,24,12,45,893.0,127.5,3.9,19.0,855.5,995.2,753.42
2016,3,24,13,0,912.0,115.0,4.0,19.0,852.0,1022.78,773.09
2016,3,24,13,15,908.5,114.0,4.0,19.0,835.5,1036.63,782.83
2016,3,24,13,30,905.0,113.0,4.0,19.0,819.0,1046.48,790.12
2016,3,24,13,45,899.0,112.0,4.0,19.0,794.0,1049.77,793.18
2016,3,24,14,0,893.0,111.0,4.0,19.0,769.0,1049.02,793.75
2016,3,24,14,15,883.5,109.0,3.95,18.5,737.0,1039.58,789.79
2016,3,24,14,30,874.0,107.0,3.9,18.0,705.0,1026.23,783.37
2016,3,24,14,45,863.5,104.0,3.9,18.0,666.5,1019.16,780.29
2016,3,24,15,0,853.0,101.0,3.9,18.0,628.0,995.87,766.12
2016,3,24,15,15,835.0,98.0,3.85,17.5,583.0,961.71,745.62
2016,3,24,15,30,817.0,95.0,3.8,17.0,538.0,924.52,722.85
2016,3,24,15,45,792.5,91.5,3.75,17.0,488.5,877.9,691.73
2016,3,24,16,0,768.0,88.0,3.7,17.0,439.0,829.17,658.69
2016,3,24,16,15,734.0,83.0,3.45,16.5,386.5,774.08,620.55
2016,3,24,16,30,700.0,78.0,3.2,16.0,334.0,713.31,577.22
2016,3,24,16,45,639.0,73.5,3.0,15.5,279.0,631.69,516.81
2016,3,24,17,0,578.0,69.0,2.8,15.0,224.0,552.61,456.12
2016,3,24,17,15,501.0,59.5,2.5,14.5,172.5,459.54,380.58
2016,3,24,17,30,424.0,50.0,2.2,14.0,121.0,372.15,305.88
2016,3,24,17,45,301.0,36.5,1.9,13.5,77.5,259.86,207.35
2016,3,24,18,0,178.0,23.0,1.6,13.0,34.0,150.16,77.54
2016,3,24,18,15,89.0,11.5,1.65,12.5,17.0,53.52,0.0
2016,3,24,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,6,15,117.0,16.0,1.95,10.5,26.5,12.49,0.0
2016,3,25,6,30,234.0,32.0,2.0,11.0,53.0,24.83,14.89
2016,3,25,6,45,353.0,44.5,2.1,11.5,100.5,36.1,26.26
2016,3,25,7,0,472.0,57.0,2.2,12.0,148.0,45.68,35.29
2016,3,25,7,15,543.5,65.5,2.2,12.0,201.0,51.47,40.77
2016,3,25,7,30,615.0,74.0,2.2,12.0,254.0,57.19,45.99
2016,3,25,7,45,541.5,97.5,2.2,12.5,278.5,72.92,59.88
2016,3,25,8,0,468.0,121.0,2.2,13.0,303.0,85.2,70.45
2016,3,25,8,15,618.0,109.5,2.25,13.5,385.0,91.14,62.95
2016,3,25,8,30,768.0,98.0,2.3,14.0,467.0,142.61,83.5
2016,3,25,8,45,790.0,102.5,2.35,14.5,515.5,209.22,133.29
2016,3,25,9,0,812.0,107.0,2.4,15.0,564.0,272.82,187.01
2016,3,25,9,15,829.0,110.0,2.45,15.5,607.5,335.88,242.57
2016,3,25,9,30,846.0,113.0,2.5,16.0,651.0,400.15,298.83
2016,3,25,9,45,862.5,113.5,2.65,16.5,690.0,462.98,352.92
2016,3,25,10,0,879.0,114.0,2.8,17.0,729.0,526.27,405.79
2016,3,25,10,15,887.5,115.5,2.9,17.0,759.5,585.13,454.42
2016,3,25,10,30,896.0,117.0,3.0,17.0,790.0,642.98,500.91
2016,3,25,10,45,903.0,117.5,3.1,17.5,814.0,697.66,542.82
2016,3,25,11,0,910.0,118.0,3.2,18.0,838.0,750.58,582.27
2016,3,25,11,15,913.5,119.0,3.25,18.0,853.0,799.36,618.17
2016,3,25,11,30,917.0,120.0,3.3,18.0,868.0,845.61,650.35
2016,3,25,11,45,918.5,120.0,3.4,18.0,875.0,886.54,678.91
2016,3,25,12,0,920.0,120.0,3.5,18.0,882.0,924.37,705.28
2016,3,25,12,15,919.0,120.0,3.55,18.0,880.5,956.71,727.52
2016,3,25,12,30,918.0,120.0,3.6,18.0,879.0,985.48,747.39
2016,3,25,12,45,924.0,114.5,3.65,18.0,871.5,1011.62,765.54
2016,3,25,13,0,930.0,109.0,3.7,18.0,864.0,1034.05,781.29
2016,3,25,13,15,925.0,108.0,3.7,18.0,846.0,1046.53,790.1
2016,3,25,13,30,920.0,107.0,3.7,18.0,828.0,1054.9,796.38
2016,3,25,13,45,917.5,103.5,3.75,18.0,803.0,1058.89,800.31
2016,3,25,14,0,915.0,100.0,3.8,18.0,778.0,1058.72,801.65
2016,3,25,14,15,905.0,98.5,3.8,18.0,745.0,1049.07,796.41
2016,3,25,14,30,895.0,97.0,3.8,18.0,712.0,1035.45,788.7
2016,3,25,14,45,885.0,93.5,3.8,18.0,673.0,1015.61,776.9
2016,3,25,15,0,875.0,90.0,3.8,18.0,634.0,992.04,762.66
2016,3,25,15,15,858.0,87.5,3.75,17.5,589.0,959.32,743.16
2016,3,25,15,30,841.0,85.0,3.7,17.0,544.0,934.27,729.0
2016,3,25,15,45,818.0,81.5,3.65,17.0,494.5,888.45,698.5
2016,3,25,16,0,795.0,78.0,3.6,17.0,445.0,840.43,666.14
2016,3,25,16,15,763.0,74.0,3.4,16.5,392.5,782.12,626.03
2016,3,25,16,30,731.0,70.0,3.2,16.0,340.0,722.97,584.33
2016,3,25,16,45,681.5,65.0,3.0,15.5,285.5,648.29,529.42
2016,3,25,17,0,632.0,60.0,2.8,15.0,231.0,580.73,477.97
2016,3,25,17,15,558.5,52.5,2.6,14.0,179.0,490.49,406.73
2016,3,25,17,30,485.0,45.0,2.4,13.0,127.0,405.63,334.84
2016,3,25,17,45,348.0,34.0,2.2,12.5,82.0,284.83,229.17
2016,3,25,18,0,211.0,23.0,2.0,12.0,37.0,170.67,97.71
2016,3,25,18,15,105.5,11.5,2.0,11.5,18.5,61.48,0.0
2016,3,25,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,15,178.0,14.0,1.9,10.5,30.5,11.34,0.0
2016,3,26,6,30,356.0,28.0,1.9,11.0,61.0,23.0,13.68
2016,3,26,6,45,466.5,36.5,1.95,11.5,109.5,29.61,20.61
2016,3,26,7,0,577.0,45.0,2.0,12.0,158.0,39.44,29.77
2016,3,26,7,15,638.5,51.0,2.1,12.5,212.0,44.09,34.11
2016,3,26,7,30,700.0,57.0,2.2,13.0,266.0,48.73,38.24
2016,3,26,7,45,741.0,61.0,2.35,13.5,320.0,51.52,40.6
2016,3,26,8,0,782.0,65.0,2.5,14.0,374.0,54.3,42.86
2016,3,26,8,15,809.0,68.5,2.6,14.5,426.0,73.48,44.38
2016,3,26,8,30,836.0,72.0,2.7,15.0,478.0,135.56,74.43
2016,3,26,8,45,855.5,74.5,2.8,15.5,526.0,204.27,126.04
2016,3,26,9,0,875.0,77.0,2.9,16.0,574.0,268.78,181.1
2016,3,26,9,15,889.0,79.0,2.95,16.5,617.5,332.83,238.2
2016,3,26,9,30,903.0,81.0,3.0,17.0,661.0,397.47,295.48
2016,3,26,9,45,913.0,83.0,3.15,17.5,698.0,460.76,350.56
2016,3,26,10,0,923.0,85.0,3.3,18.0,735.0,523.62,403.57
2016,3,26,10,15,930.5,86.5,3.3,18.0,766.0,583.97,453.42
2016,3,26,10,30,938.0,88.0,3.3,18.0,797.0,643.06,500.72
2016,3,26,10,45,942.0,89.5,3.35,18.5,820.0,698.35,542.98
2016,3,26,11,0,946.0,91.0,3.4,19.0,843.0,751.51,582.41
2016,3,26,11,15,949.5,92.0,3.4,19.0,858.5,801.46,617.93
2016,3,26,11,30,953.0,93.0,3.4,19.0,874.0,848.77,650.49
2016,3,26,11,45,952.0,94.5,3.4,19.0,880.5,890.0,678.57
2016,3,26,12,0,951.0,96.0,3.4,19.0,887.0,927.88,704.2
2016,3,26,12,15,950.5,96.0,3.4,19.0,886.0,961.18,726.61
2016,3,26,12,30,950.0,96.0,3.4,19.0,885.0,990.82,746.55
2016,3,26,12,45,943.0,98.5,3.4,19.0,874.5,1013.15,761.6
2016,3,26,13,0,936.0,101.0,3.4,19.0,864.0,1031.4,774.07
2016,3,26,13,15,932.0,100.0,3.4,19.0,846.0,1044.73,783.4
2016,3,26,13,30,928.0,99.0,3.4,19.0,828.0,1053.96,790.18
2016,3,26,13,45,922.0,97.5,3.4,19.0,802.5,1056.47,792.69
2016,3,26,14,0,916.0,96.0,3.4,19.0,777.0,1054.83,792.67
2016,3,26,14,15,906.5,94.5,3.35,19.0,744.5,1045.53,787.32
2016,3,26,14,30,897.0,93.0,3.3,19.0,712.0,1032.26,779.53
2016,3,26,14,45,883.0,91.5,3.3,19.0,672.0,1010.63,766.66
2016,3,26,15,0,869.0,90.0,3.3,19.0,632.0,985.43,751.49
2016,3,26,15,15,851.5,87.5,3.15,18.5,587.0,952.26,731.12
2016,3,26,15,30,834.0,85.0,3.0,18.0,542.0,926.8,716.06
2016,3,26,15,45,806.5,83.0,2.95,18.0,492.0,878.82,684.42
2016,3,26,16,0,779.0,81.0,2.9,18.0,442.0,828.92,651.13
2016,3,26,16,15,746.0,76.5,2.6,17.5,389.5,769.58,609.96
2016,3,26,16,30,713.0,72.0,2.3,17.0,337.0,709.54,567.34
2016,3,26,16,45,658.0,68.0,2.05,16.5,283.0,637.65,514.86
2016,3,26,17,0,603.0,64.0,1.8,16.0,229.0,563.32,458.64
2016,3,26,17,15,529.0,56.0,1.6,15.0,177.5,473.36,388.27
2016,3,26,17,30,455.0,48.0,1.4,14.0,126.0,388.81,317.79
2016,3,26,17,45,322.5,36.0,1.25,13.5,81.5,271.1,216.59
2016,3,26,18,0,190.0,24.0,1.1,13.0,37.0,158.92,96.36
2016,3,26,18,15,95.0,12.0,1.1,13.0,18.5,56.62,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,6,15,110.5,17.5,1.65,12.0,28.0,13.62,0.0
2016,3,27,6,30,221.0,35.0,1.7,12.0,56.0,27.02,17.25
2016,3,27,6,45,329.0,47.5,1.8,12.5,102.5,36.49,26.63
2016,3,27,7,0,437.0,60.0,1.9,13.0,149.0,47.65,36.98
2016,3,27,7,15,504.5,69.5,1.85,13.0,200.5,54.09,42.98
2016,3,27,7,30,572.0,79.0,1.8,13.0,252.0,60.39,48.66
2016,3,27,7,45,631.0,82.5,1.75,13.5,307.0,61.9,49.83
2016,3,27,8,0,690.0,86.0,1.7,14.0,362.0,63.56,51.05
2016,3,27,8,15,722.5,90.5,1.65,14.5,413.5,82.63,52.69
2016,3,27,8,30,755.0,95.0,1.6,15.0,465.0,146.41,86.3
2016,3,27,8,45,790.0,94.5,1.55,15.5,515.5,204.86,128.89
2016,3,27,9,0,825.0,94.0,1.5,16.0,566.0,267.31,180.89
2016,3,27,9,15,842.0,96.5,1.55,16.5,610.0,330.56,236.18
2016,3,27,9,30,859.0,99.0,1.6,17.0,654.0,397.47,293.87
2016,3,27,9,45,873.5,100.5,1.7,17.5,692.5,459.83,346.86
2016,3,27,10,0,888.0,102.0,1.8,18.0,731.0,522.31,398.28
2016,3,27,10,15,897.0,103.5,2.0,18.0,762.0,581.69,447.0
2016,3,27,10,30,906.0,105.0,2.2,18.0,793.0,640.03,493.66
2016,3,27,10,45,911.5,106.5,2.45,18.5,816.5,694.8,535.84
2016,3,27,11,0,917.0,108.0,2.7,19.0,840.0,747.67,575.6
2016,3,27,11,15,921.0,109.0,2.9,19.0,856.0,796.82,611.87
2016,3,27,11,30,925.0,110.0,3.1,19.0,872.0,843.47,644.96
2016,3,27,11,45,924.5,111.5,3.3,19.0,878.5,884.16,673.8
2016,3,27,12,0,924.0,113.0,3.5,19.0,885.0,921.63,700.44
2016,3,27,12,15,924.5,113.0,3.6,19.0,884.5,955.15,723.75
2016,3,27,12,30,925.0,113.0,3.7,19.0,884.0,985.18,744.74
2016,3,27,12,45,926.0,110.5,3.8,19.0,875.5,1009.5,761.94
2016,3,27,13,0,927.0,108.0,3.9,19.0,867.0,1030.0,776.72
2016,3,27,13,15,923.5,107.5,3.95,18.5,850.0,1044.27,788.61
2016,3,27,13,30,920.0,107.0,4.0,18.0,833.0,1054.49,798.02
2016,3,27,13,45,914.5,105.5,4.05,18.0,808.0,1057.51,801.26
2016,3,27,14,0,909.0,104.0,4.1,18.0,783.0,1056.42,801.95
2016,3,27,14,15,901.0,102.5,4.1,17.5,751.0,1048.72,799.52
2016,3,27,14,30,893.0,101.0,4.1,17.0,719.0,1037.06,794.58
2016,3,27,14,45,880.0,99.0,4.2,17.0,680.5,1015.93,782.41
2016,3,27,15,0,867.0,97.0,4.3,17.0,642.0,1002.89,775.98
2016,3,27,15,15,851.5,94.5,4.25,16.5,597.5,971.37,757.12
2016,3,27,15,30,836.0,92.0,4.2,16.0,553.0,936.69,736.0
2016,3,27,15,45,809.5,90.0,4.2,16.0,503.0,889.47,704.53
2016,3,27,16,0,783.0,88.0,4.2,16.0,453.0,840.19,671.14
2016,3,27,16,15,751.0,83.0,4.05,15.5,400.5,780.88,630.18
2016,3,27,16,30,719.0,78.0,3.9,15.0,348.0,726.2,591.72
2016,3,27,16,45,668.5,73.0,3.8,14.5,293.5,651.55,536.69
2016,3,27,17,0,618.0,68.0,3.7,14.0,239.0,578.62,480.9
2016,3,27,17,15,543.5,59.5,3.4,13.0,186.0,486.89,407.16
2016,3,27,17,30,469.0,51.0,3.1,12.0,133.0,400.47,333.41
2016,3,27,17,45,331.5,39.0,2.8,11.5,86.5,278.92,226.81
2016,3,27,18,0,194.0,27.0,2.5,11.0,40.0,166.61,107.89
2016,3,27,18,15,97.0,13.5,2.45,10.5,20.0,58.74,0.0
2016,3,27,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,28,6,15,137.5,18.5,3.85,8.0,32.5,14.42,0.0
2016,3,28,6,30,275.0,37.0,4.1,8.0,65.0,28.68,19.19
2016,3,28,6,45,393.0,48.0,4.35,8.5,115.0,38.81,29.2
2016,3,28,7,0,511.0,59.0,4.6,9.0,165.0,47.08,37.08
2016,3,28,7,15,579.5,66.5,4.7,9.0,219.5,52.07,41.84
2016,3,28,7,30,648.0,74.0,4.8,9.0,274.0,57.02,46.36
2016,3,28,7,45,699.5,78.0,4.95,9.5,330.0,59.13,48.1
2016,3,28,8,0,751.0,82.0,5.1,10.0,386.0,66.89,54.84
2016,3,28,8,15,782.0,86.5,5.1,10.0,439.5,88.47,57.0
2016,3,28,8,30,813.0,91.0,5.1,10.0,493.0,150.17,88.86
2016,3,28,8,45,839.0,93.0,5.15,10.5,543.5,212.9,136.79
2016,3,28,9,0,865.0,95.0,5.2,11.0,594.0,278.45,193.96
2016,3,28,9,15,611.0,185.0,5.25,11.0,551.0,329.29,250.01
2016,3,28,9,30,357.0,275.0,5.3,11.0,508.0,347.25,274.55
2016,3,28,9,45,197.0,285.0,5.35,11.5,415.0,315.0,252.48
2016,3,28,10,0,37.0,295.0,5.4,12.0,322.0,260.23,209.23
2016,3,28,10,15,204.0,316.5,5.45,12.0,471.5,377.26,304.06
2016,3,28,10,30,371.0,338.0,5.5,12.0,621.0,515.71,414.84
2016,3,28,10,45,393.0,339.5,5.55,12.0,647.5,557.78,448.59
2016,3,28,11,0,415.0,341.0,5.6,12.0,674.0,607.8,488.29
2016,3,28,11,15,285.0,378.5,5.6,12.0,609.5,563.97,452.52
2016,3,28,11,30,155.0,416.0,5.6,12.0,545.0,504.85,404.07
2016,3,28,11,45,347.0,367.0,5.7,12.0,657.5,643.26,516.28
2016,3,28,12,0,539.0,318.0,5.8,12.0,770.0,795.92,636.25
2016,3,28,12,15,525.5,321.0,5.8,12.0,761.5,811.51,647.38
2016,3,28,12,30,512.0,324.0,5.8,12.0,753.0,824.0,656.78
2016,3,28,12,45,488.5,326.5,5.8,12.0,732.0,823.4,656.28
2016,3,28,13,0,465.0,329.0,5.8,12.0,711.0,819.35,653.29
2016,3,28,13,15,355.5,358.0,5.7,12.0,646.5,736.49,588.69
2016,3,28,13,30,246.0,387.0,5.6,12.0,582.0,646.66,518.05
2016,3,28,13,45,334.5,348.5,5.6,12.0,605.0,722.97,579.89
2016,3,28,14,0,423.0,310.0,5.6,12.0,628.0,796.52,638.41
2016,3,28,14,15,353.0,315.0,5.5,11.5,572.5,715.28,577.09
2016,3,28,14,30,283.0,320.0,5.4,11.0,517.0,652.61,529.18
2016,3,28,14,45,221.5,307.5,5.35,11.0,456.0,556.22,454.28
2016,3,28,15,0,160.0,295.0,5.3,11.0,395.0,482.27,395.37
2016,3,28,15,15,342.5,236.0,5.2,11.0,431.5,613.27,505.95
2016,3,28,15,30,525.0,177.0,5.1,11.0,468.0,735.6,606.43
2016,3,28,15,45,367.5,188.5,5.0,11.0,383.5,569.7,474.34
2016,3,28,16,0,210.0,200.0,4.9,11.0,299.0,415.95,348.44
2016,3,28,16,15,448.0,144.5,4.65,10.5,323.5,588.46,495.22
2016,3,28,16,30,686.0,89.0,4.4,10.0,348.0,711.8,594.99
2016,3,28,16,45,634.5,82.0,4.15,10.0,293.0,634.91,533.74
2016,3,28,17,0,583.0,75.0,3.9,10.0,238.0,559.89,473.59
2016,3,28,17,15,504.0,66.0,3.45,9.5,185.0,465.75,394.98
2016,3,28,17,30,425.0,57.0,3.0,9.0,132.0,377.14,317.7
2016,3,28,17,45,301.0,43.0,2.65,9.0,87.0,262.96,216.07
2016,3,28,18,0,177.0,29.0,2.3,9.0,42.0,161.08,109.18
2016,3,28,18,15,88.5,14.5,2.2,8.5,21.0,55.33,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,29,6,15,132.5,20.0,2.4,9.0,34.0,15.55,2.03
2016,3,29,6,30,265.0,40.0,2.4,9.0,68.0,30.88,21.21
2016,3,29,6,45,372.5,52.0,2.4,9.5,116.5,42.02,32.03
2016,3,29,7,0,480.0,64.0,2.4,10.0,165.0,50.92,40.45
2016,3,29,7,15,547.5,72.5,2.35,10.0,219.0,56.5,45.7
2016,3,29,7,30,615.0,81.0,2.3,10.0,273.0,61.99,50.67
2016,3,29,7,45,670.0,84.5,2.3,10.5,329.0,63.48,51.82
2016,3,29,8,0,725.0,88.0,2.3,11.0,385.0,65.11,53.01
2016,3,29,8,15,756.0,92.5,2.25,11.5,437.5,87.25,55.35
2016,3,29,8,30,787.0,97.0,2.2,12.0,490.0,153.22,91.31
2016,3,29,8,45,812.5,99.0,2.15,12.5,539.5,214.2,137.21
2016,3,29,9,0,838.0,101.0,2.1,13.0,589.0,277.97,191.59
2016,3,29,9,15,854.5,104.0,2.05,13.0,633.0,342.36,249.03
2016,3,29,9,30,871.0,107.0,2.0,13.0,677.0,407.82,306.95
2016,3,29,9,45,883.0,109.0,1.95,13.5,715.0,472.57,362.3
2016,3,29,10,0,895.0,111.0,1.9,14.0,753.0,534.87,413.78
2016,3,29,10,15,904.0,112.5,1.9,14.0,784.0,594.68,462.49
2016,3,29,10,30,913.0,114.0,1.9,14.0,815.0,653.42,508.79
2016,3,29,10,45,918.0,115.5,1.95,14.0,838.5,708.23,551.14
2016,3,29,11,0,923.0,117.0,2.0,14.0,862.0,761.05,590.95
2016,3,29,11,15,743.0,210.5,2.05,14.0,817.5,768.02,593.54
2016,3,29,11,30,563.0,304.0,2.1,14.0,773.0,745.86,575.12
2016,3,29,11,45,546.0,313.5,2.15,14.5,771.5,770.37,592.09
2016,3,29,12,0,529.0,323.0,2.2,15.0,770.0,791.73,606.14
2016,3,29,12,15,403.5,367.0,2.25,15.0,707.5,731.54,561.54
2016,3,29,12,30,278.0,411.0,2.3,15.0,645.0,676.92,520.23
2016,3,29,12,45,429.5,352.0,2.35,15.0,709.0,791.21,606.64
2016,3,29,13,0,581.0,293.0,2.4,15.0,773.0,896.43,683.71
2016,3,29,13,15,573.0,287.5,2.45,14.5,752.5,897.98,686.12
2016,3,29,13,30,565.0,282.0,2.5,14.0,732.0,896.31,687.43
2016,3,29,13,45,282.5,180.0,2.55,14.0,405.0,507.05,403.98
2016,3,29,14,0,0.0,78.0,2.6,14.0,78.0,65.01,48.19
2016,3,29,14,15,1.5,129.5,2.6,14.0,131.0,111.14,86.75
2016,3,29,14,30,3.0,181.0,2.6,14.0,184.0,160.13,126.92
2016,3,29,14,45,251.0,201.0,2.65,14.0,360.5,484.1,392.74
2016,3,29,15,0,499.0,221.0,2.7,14.0,537.0,775.98,614.59
2016,3,29,15,15,543.0,189.0,2.65,14.0,511.0,775.81,614.9
2016,3,29,15,30,587.0,157.0,2.6,14.0,485.0,779.71,619.58
2016,3,29,15,45,674.5,126.0,2.6,14.0,470.0,811.68,644.73
2016,3,29,16,0,762.0,95.0,2.6,14.0,455.0,833.33,662.23
2016,3,29,16,15,727.0,90.0,2.4,13.5,402.0,772.27,619.33
2016,3,29,16,30,692.0,85.0,2.2,13.0,349.0,710.76,575.8
2016,3,29,16,45,644.0,78.5,2.0,13.0,294.5,637.14,520.76
2016,3,29,17,0,596.0,72.0,1.8,13.0,240.0,565.14,465.25
2016,3,29,17,15,521.0,63.0,1.6,12.0,187.0,473.48,392.65
2016,3,29,17,30,446.0,54.0,1.4,11.0,134.0,387.22,320.48
2016,3,29,17,45,329.0,41.0,1.25,10.5,89.0,278.21,226.06
2016,3,29,18,0,212.0,28.0,1.1,10.0,44.0,178.57,124.35
2016,3,29,18,15,106.0,14.0,1.1,9.5,22.0,63.24,0.0
2016,3,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,178.5,17.5,0.85,8.5,37.5,14.06,2.91
2016,3,30,6,30,357.0,35.0,1.0,9.0,75.0,28.63,19.45
2016,3,30,6,45,456.5,44.5,1.2,9.5,125.0,35.83,26.59
2016,3,30,7,0,556.0,54.0,1.4,10.0,175.0,42.96,33.34
2016,3,30,7,15,617.5,61.0,1.4,10.5,229.5,47.76,37.76
2016,3,30,7,30,679.0,68.0,1.4,11.0,284.0,52.49,41.95
2016,3,30,7,45,719.5,73.0,1.4,11.5,338.5,60.44,48.9
2016,3,30,8,0,760.0,78.0,1.4,12.0,393.0,63.61,51.46
2016,3,30,8,15,788.5,82.0,1.4,12.5,445.5,87.4,53.99
2016,3,30,8,30,817.0,86.0,1.4,13.0,498.0,148.84,85.74
2016,3,30,8,45,837.0,89.5,1.4,13.5,546.5,211.9,133.41
2016,3,30,9,0,857.0,93.0,1.4,14.0,595.0,277.02,188.82
2016,3,30,9,15,872.0,95.5,1.5,14.0,639.0,345.22,249.06
2016,3,30,9,30,887.0,98.0,1.6,14.0,683.0,409.7,306.09
2016,3,30,9,45,897.5,100.5,1.7,14.5,720.5,472.71,360.19
2016,3,30,10,0,908.0,103.0,1.8,15.0,758.0,535.35,412.21
2016,3,30,10,15,916.0,104.5,1.95,15.0,789.0,595.15,461.45
2016,3,30,10,30,924.0,106.0,2.1,15.0,820.0,653.74,508.4
2016,3,30,10,45,928.5,107.5,2.25,15.5,842.5,708.6,550.4
2016,3,30,11,0,933.0,109.0,2.4,16.0,865.0,761.38,589.77
2016,3,30,11,15,936.0,110.0,2.45,16.0,880.5,810.31,624.95
2016,3,30,11,30,939.0,111.0,2.5,16.0,896.0,856.59,656.84
2016,3,30,11,45,939.0,112.0,2.65,16.0,902.0,897.53,685.65
2016,3,30,12,0,939.0,113.0,2.8,16.0,908.0,935.22,712.23
2016,3,30,12,15,938.0,113.0,2.9,16.0,906.5,967.63,734.81
2016,3,30,12,30,937.0,113.0,3.0,16.0,905.0,996.4,755.01
2016,3,30,12,45,702.0,222.0,3.1,16.5,811.5,928.86,708.32
2016,3,30,13,0,467.0,331.0,3.2,17.0,718.0,822.47,628.8
2016,3,30,13,15,360.0,360.0,3.25,16.5,654.5,742.0,572.02
2016,3,30,13,30,253.0,389.0,3.3,16.0,591.0,675.21,522.94
2016,3,30,13,45,255.0,374.0,3.35,16.0,572.5,668.71,519.79
2016,3,30,14,0,257.0,359.0,3.4,16.0,554.0,660.48,515.06
2016,3,30,14,15,304.5,332.5,3.4,16.0,553.5,684.06,535.01
2016,3,30,14,30,352.0,306.0,3.4,16.0,553.0,705.2,553.05
2016,3,30,14,45,433.5,260.5,3.4,16.0,548.5,757.02,594.29
2016,3,30,15,0,515.0,215.0,3.4,16.0,544.0,784.36,617.93
2016,3,30,15,15,496.5,207.0,3.4,15.5,505.5,750.24,595.32
2016,3,30,15,30,478.0,199.0,3.4,15.0,467.0,714.44,571.59
2016,3,30,15,45,625.0,143.5,3.4,15.0,461.5,784.57,627.62
2016,3,30,16,0,772.0,88.0,3.4,15.0,456.0,827.48,660.67
2016,3,30,16,15,739.0,83.5,3.25,14.5,403.0,768.23,619.12
2016,3,30,16,30,706.0,79.0,3.1,14.0,350.0,713.56,580.76
2016,3,30,16,45,658.5,73.0,3.0,14.0,296.0,640.54,526.27
2016,3,30,17,0,611.0,67.0,2.9,14.0,242.0,569.15,471.26
2016,3,30,17,15,539.0,59.0,2.65,13.0,189.5,480.38,400.54
2016,3,30,17,30,467.0,51.0,2.4,12.0,137.0,396.8,329.92
2016,3,30,17,45,349.5,39.0,2.15,11.5,91.5,287.78,234.77
2016,3,30,18,0,232.0,27.0,1.9,11.0,46.0,190.17,135.98
2016,3,30,18,15,116.0,13.5,1.85,10.5,23.0,67.49,0.0
2016,3,30,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,178.5,18.0,1.2,9.0,39.0,14.41,4.21
2016,3,31,6,30,357.0,36.0,1.2,9.0,78.0,29.37,20.21
2016,3,31,6,45,454.0,46.0,1.2,9.5,128.0,36.95,27.65
2016,3,31,7,0,551.0,56.0,1.2,10.0,178.0,44.43,34.69
2016,3,31,7,15,610.5,62.5,1.15,10.5,232.0,48.76,38.67
2016,3,31,7,30,670.0,69.0,1.1,11.0,286.0,53.04,42.45
2016,3,31,7,45,712.5,73.5,1.1,11.5,340.5,60.64,49.06
2016,3,31,8,0,755.0,78.0,1.1,12.0,395.0,63.43,51.28
2016,3,31,8,15,783.5,82.0,1.15,12.5,447.0,88.26,54.14
2016,3,31,8,30,812.0,86.0,1.2,13.0,499.0,149.37,86.13
2016,3,31,8,45,835.0,88.5,1.25,14.0,548.0,211.81,133.07
2016,3,31,9,0,858.0,91.0,1.3,15.0,597.0,276.65,187.74
2016,3,31,9,15,873.0,93.0,1.4,15.0,641.0,344.57,247.49
2016,3,31,9,30,888.0,95.0,1.5,15.0,685.0,408.6,303.91
2016,3,31,9,45,900.0,96.5,1.6,15.5,722.5,471.37,357.54
2016,3,31,10,0,912.0,98.0,1.7,16.0,760.0,533.91,409.23
2016,3,31,10,15,920.5,99.5,1.85,16.0,791.0,594.05,458.48
2016,3,31,10,30,929.0,101.0,2.0,16.0,822.0,653.02,505.49
2016,3,31,10,45,935.0,102.0,2.2,16.5,845.5,708.5,548.05
2016,3,31,11,0,941.0,103.0,2.4,17.0,869.0,762.04,588.12
2016,3,31,11,15,944.5,103.5,2.55,17.0,884.0,811.06,623.69
2016,3,31,11,30,948.0,104.0,2.7,17.0,899.0,857.43,656.31
2016,3,31,11,45,950.0,104.0,2.85,17.5,906.0,899.23,684.36
2016,3,31,12,0,952.0,104.0,3.0,18.0,913.0,937.86,710.1
2016,3,31,12,15,951.5,104.0,3.1,18.0,911.5,970.89,732.95
2016,3,31,12,30,951.0,104.0,3.2,18.0,910.0,1000.27,753.42
2016,3,31,12,45,949.0,103.5,3.35,18.0,900.5,1023.93,770.55
2016,3,31,13,0,947.0,103.0,3.5,18.0,891.0,1043.62,785.19
2016,3,31,13,15,942.5,102.0,3.6,18.0,872.5,1056.26,794.87
2016,3,31,13,30,938.0,101.0,3.7,18.0,854.0,1064.74,801.98
2016,3,31,13,45,932.0,99.5,3.85,18.0,828.0,1066.96,805.48
2016,3,31,14,0,926.0,98.0,4.0,18.0,802.0,1065.0,806.35
2016,3,31,14,15,917.5,96.5,4.05,17.5,769.0,1056.37,803.69
2016,3,31,14,30,909.0,95.0,4.1,17.0,736.0,1043.72,798.45
2016,3,31,14,45,897.0,93.0,4.15,17.0,696.5,1023.07,786.34
2016,3,31,15,0,885.0,91.0,4.2,17.0,657.0,998.76,771.78
2016,3,31,15,15,869.0,88.5,4.15,16.5,612.0,966.49,752.47
2016,3,31,15,30,853.0,86.0,4.1,16.0,567.0,941.73,738.44
2016,3,31,15,45,831.0,83.0,4.1,16.0,517.0,896.92,708.75
2016,3,31,16,0,809.0,80.0,4.1,16.0,467.0,849.84,677.13
2016,3,31,16,15,778.5,76.0,3.95,15.5,414.0,792.25,637.67
2016,3,31,16,30,748.0,72.0,3.8,15.0,361.0,733.7,596.55
2016,3,31,16,45,702.0,67.0,3.65,14.5,306.0,661.2,543.41
2016,3,31,17,0,656.0,62.0,3.5,14.0,251.0,595.01,493.27
2016,3,31,17,15,588.0,55.0,3.2,13.5,198.0,508.41,423.9
2016,3,31,17,30,520.0,48.0,2.9,13.0,145.0,426.59,354.02
2016,3,31,17,45,403.5,37.5,2.6,12.5,98.0,317.37,258.76
2016,3,31,18,0,287.0,27.0,2.3,12.0,51.0,220.6,160.98
2016,3,31,18,15,143.5,13.5,2.15,11.5,25.5,80.54,0.0
2016,3,31,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,6,15,174.5,19.5,1.75,9.5,41.0,15.61,5.84
2016,4,1,6,30,349.0,39.0,1.8,10.0,82.0,31.83,22.36
2016,4,1,6,45,445.0,49.0,1.85,10.5,132.0,39.3,29.65
2016,4,1,7,0,541.0,59.0,1.9,11.0,182.0,46.67,36.56
2016,4,1,7,15,599.5,66.5,1.85,11.5,235.5,51.66,41.11
2016,4,1,7,30,658.0,74.0,1.8,12.0,289.0,56.56,45.4
2016,4,1,7,45,701.5,78.0,1.8,12.5,343.5,58.63,47.05
2016,4,1,8,0,745.0,82.0,1.8,13.0,398.0,66.26,53.56
2016,4,1,8,15,773.0,86.5,1.75,13.5,450.0,92.28,56.9
2016,4,1,8,30,801.0,91.0,1.7,14.0,502.0,153.06,89.2
2016,4,1,8,45,823.0,93.5,1.7,14.5,550.5,214.65,135.87
2016,4,1,9,0,845.0,96.0,1.7,15.0,599.0,278.53,190.19
2016,4,1,9,15,860.0,98.5,1.7,15.5,642.0,342.3,246.23
2016,4,1,9,30,875.0,101.0,1.7,16.0,685.0,409.56,304.3
2016,4,1,9,45,887.0,102.5,1.7,16.5,722.5,471.58,356.82
2016,4,1,10,0,899.0,104.0,1.7,17.0,760.0,533.39,407.3
2016,4,1,10,15,906.5,105.5,1.7,17.0,790.5,592.26,454.58
2016,4,1,10,30,914.0,107.0,1.7,17.0,821.0,649.89,499.35
2016,4,1,10,45,920.0,108.0,1.7,17.5,843.5,704.6,539.61
2016,4,1,11,0,926.0,109.0,1.7,18.0,866.0,757.4,577.18
2016,4,1,11,15,929.0,109.5,1.7,18.0,881.0,805.35,610.43
2016,4,1,11,30,932.0,110.0,1.7,18.0,896.0,850.67,640.43
2016,4,1,11,45,933.5,110.5,1.75,18.5,902.5,891.9,666.73
2016,4,1,12,0,935.0,111.0,1.8,19.0,909.0,930.0,690.75
2016,4,1,12,15,934.5,111.0,1.85,19.0,907.5,962.51,712.31
2016,4,1,12,30,934.0,111.0,1.9,19.0,906.0,991.43,731.59
2016,4,1,12,45,934.5,108.5,1.95,19.0,896.5,1015.05,747.52
2016,4,1,13,0,935.0,106.0,2.0,19.0,887.0,1034.79,761.09
2016,4,1,13,15,931.0,105.0,2.0,19.0,869.0,1047.7,769.76
2016,4,1,13,30,927.0,104.0,2.0,19.0,851.0,1056.51,776.01
2016,4,1,13,45,920.5,103.0,2.05,19.5,825.0,1058.66,777.39
2016,4,1,14,0,914.0,102.0,2.1,20.0,799.0,1056.69,776.34
2016,4,1,14,15,905.0,100.0,2.15,19.5,766.0,1046.98,773.45
2016,4,1,14,30,896.0,98.0,2.2,19.0,733.0,1033.29,768.14
2016,4,1,14,45,883.5,96.0,2.25,19.0,693.5,1012.25,756.63
2016,4,1,15,0,871.0,94.0,2.3,19.0,654.0,987.6,742.81
2016,4,1,15,15,854.5,91.5,2.3,18.5,608.5,966.17,732.01
2016,4,1,15,30,838.0,89.0,2.3,18.0,563.0,930.23,711.24
2016,4,1,15,45,816.0,85.5,2.3,18.0,513.5,885.13,682.66
2016,4,1,16,0,794.0,82.0,2.3,18.0,464.0,837.83,652.15
2016,4,1,16,15,763.5,78.0,2.15,17.5,411.5,780.71,613.99
2016,4,1,16,30,733.0,74.0,2.0,17.0,359.0,722.67,574.3
2016,4,1,16,45,689.5,68.5,1.85,17.0,305.0,656.74,526.52
2016,4,1,17,0,646.0,63.0,1.7,17.0,251.0,587.8,474.93
2016,4,1,17,15,580.0,55.5,1.55,16.0,198.0,502.44,409.82
2016,4,1,17,30,514.0,48.0,1.4,15.0,145.0,421.75,343.83
2016,4,1,17,45,405.0,37.5,1.3,14.0,98.5,317.41,255.63
2016,4,1,18,0,296.0,27.0,1.2,13.0,52.0,224.74,165.23
2016,4,1,18,15,148.0,13.5,1.15,12.5,26.0,82.49,0.0
2016,4,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,5,45,28.0,5.0,0.9,10.5,6.0,0.0,0.0
2016,4,2,6,0,56.0,10.0,1.1,11.0,12.0,8.54,0.0
2016,4,2,6,15,192.0,26.0,1.2,11.5,48.0,20.21,9.91
2016,4,2,6,30,328.0,42.0,1.3,12.0,84.0,34.23,24.37
2016,4,2,6,45,411.0,54.5,1.4,12.5,132.5,43.64,33.31
2016,4,2,7,0,494.0,67.0,1.5,13.0,181.0,52.78,41.74
2016,4,2,7,15,554.0,75.5,1.5,13.5,234.5,58.24,46.65
2016,4,2,7,30,614.0,84.0,1.5,14.0,288.0,63.59,51.27
2016,4,2,7,45,645.5,93.5,1.5,14.5,340.0,69.22,56.01
2016,4,2,8,0,677.0,103.0,1.5,15.0,392.0,74.58,60.4
2016,4,2,8,15,707.5,108.5,1.6,15.5,444.0,100.45,63.99
2016,4,2,8,30,738.0,114.0,1.7,16.0,496.0,158.82,95.6
2016,4,2,8,45,752.0,121.5,1.8,17.0,542.5,219.6,141.59
2016,4,2,9,0,766.0,129.0,1.9,18.0,589.0,281.88,193.71
2016,4,2,9,15,783.5,133.0,1.95,18.5,632.0,343.75,246.97
2016,4,2,9,30,801.0,137.0,2.0,19.0,675.0,410.17,303.21
2016,4,2,9,45,811.0,141.0,2.1,19.5,711.5,470.38,353.62
2016,4,2,10,0,821.0,145.0,2.2,20.0,748.0,530.44,402.34
2016,4,2,10,15,830.0,147.5,2.2,20.0,778.0,588.28,448.31
2016,4,2,10,30,839.0,150.0,2.2,20.0,808.0,645.29,492.23
2016,4,2,10,45,845.5,151.5,2.2,20.0,830.5,698.72,532.33
2016,4,2,11,0,852.0,153.0,2.2,20.0,853.0,750.52,570.21
2016,4,2,11,15,855.5,154.0,2.15,20.0,868.0,797.75,603.62
2016,4,2,11,30,859.0,155.0,2.1,20.0,883.0,842.61,633.93
2016,4,2,11,45,862.5,154.5,2.05,20.5,889.5,883.45,659.12
2016,4,2,12,0,866.0,154.0,2.0,21.0,896.0,921.45,682.07
2016,4,2,12,15,865.0,153.5,1.95,21.0,894.0,952.35,701.42
2016,4,2,12,30,864.0,153.0,1.9,21.0,892.0,979.77,718.46
2016,4,2,12,45,881.0,140.5,1.85,21.0,886.5,995.55,727.98
2016,4,2,13,0,898.0,128.0,1.8,21.0,881.0,1020.93,743.83
2016,4,2,13,15,893.0,126.5,1.8,21.0,862.5,1032.05,751.19
2016,4,2,13,30,888.0,125.0,1.8,21.0,844.0,1039.16,756.3
2016,4,2,13,45,878.0,125.0,1.85,21.0,817.0,1038.79,757.56
2016,4,2,14,0,868.0,125.0,1.9,21.0,790.0,1047.91,765.14
2016,4,2,14,15,857.5,123.0,1.9,20.5,757.0,1036.9,760.65
2016,4,2,14,30,847.0,121.0,1.9,20.0,724.0,1022.0,753.99
2016,4,2,14,45,826.0,121.5,1.95,20.0,683.0,995.68,739.21
