Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,0,805.0,122.0,2.0,20.0,642.0,965.99,722.25
2016,4,2,15,15,786.5,118.5,2.0,19.5,597.0,931.13,702.5
2016,4,2,15,30,768.0,115.0,2.0,19.0,552.0,899.79,684.94
2016,4,2,15,45,735.5,113.0,2.0,19.0,502.0,848.68,652.18
2016,4,2,16,0,703.0,111.0,2.0,19.0,452.0,796.13,618.0
2016,4,2,16,15,668.0,105.0,1.9,18.5,400.0,735.62,577.65
2016,4,2,16,30,633.0,99.0,1.8,18.0,348.0,674.79,536.04
2016,4,2,16,45,579.5,92.5,1.7,17.5,294.5,598.95,481.83
2016,4,2,17,0,526.0,86.0,1.6,17.0,241.0,525.11,426.5
2016,4,2,17,15,455.5,75.0,1.45,16.0,189.5,433.24,354.69
2016,4,2,17,30,385.0,64.0,1.3,15.0,138.0,353.25,288.97
2016,4,2,17,45,280.5,48.5,1.2,14.5,93.5,253.77,204.34
2016,4,2,18,0,176.0,33.0,1.1,14.0,49.0,165.83,122.33
2016,4,2,18,15,88.0,16.5,1.0,13.5,24.5,56.15,0.0
2016,4,2,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.5,0.9,10.5,6.5,0.0,0.0
2016,4,3,6,0,0.0,13.0,1.0,11.0,13.0,11.1,0.0
2016,4,3,6,15,141.0,31.0,1.0,11.5,49.5,23.86,13.38
2016,4,3,6,30,282.0,49.0,1.0,12.0,86.0,37.52,27.34
2016,4,3,6,45,369.5,63.0,1.05,12.5,135.0,47.79,37.06
2016,4,3,7,0,457.0,77.0,1.1,13.0,184.0,57.88,46.31
2016,4,3,7,15,517.5,86.5,1.05,13.5,237.5,66.64,54.12
2016,4,3,7,30,578.0,96.0,1.0,14.0,291.0,72.39,59.04
2016,4,3,7,45,619.0,104.0,1.0,14.5,344.5,76.62,62.48
2016,4,3,8,0,660.0,112.0,1.0,15.0,398.0,80.69,65.7
2016,4,3,8,15,691.0,117.5,1.05,15.5,449.5,107.03,69.21
2016,4,3,8,30,722.0,123.0,1.1,16.0,501.0,164.47,100.51
2016,4,3,8,45,745.5,127.5,1.15,16.5,549.0,223.74,145.0
2016,4,3,9,0,769.0,132.0,1.2,17.0,597.0,285.66,196.51
2016,4,3,9,15,786.0,135.5,1.25,17.0,640.0,347.19,249.72
2016,4,3,9,30,803.0,139.0,1.3,17.0,683.0,413.2,305.95
2016,4,3,9,45,815.5,142.0,1.4,17.5,719.5,473.74,356.42
2016,4,3,10,0,828.0,145.0,1.5,18.0,756.0,534.4,405.4
2016,4,3,10,15,837.5,147.0,1.55,18.0,786.5,592.42,451.44
2016,4,3,10,30,847.0,149.0,1.6,18.0,817.0,649.63,495.51
2016,4,3,10,45,855.0,149.5,1.65,18.5,840.0,703.48,534.99
2016,4,3,11,0,863.0,150.0,1.7,19.0,863.0,755.79,572.25
2016,4,3,11,15,866.5,151.0,1.7,19.0,877.5,803.4,605.93
2016,4,3,11,30,870.0,152.0,1.7,19.0,892.0,848.6,636.39
2016,4,3,11,45,872.0,152.5,1.7,19.5,898.5,889.45,661.78
2016,4,3,12,0,874.0,153.0,1.7,20.0,905.0,927.34,684.94
2016,4,3,12,15,873.5,152.5,1.7,20.0,903.0,958.85,705.1
2016,4,3,12,30,873.0,152.0,1.7,20.0,901.0,986.88,723.02
2016,4,3,12,45,646.0,255.0,1.7,20.0,806.0,905.78,668.76
2016,4,3,13,0,419.0,358.0,1.7,20.0,711.0,799.8,593.35
2016,4,3,13,15,462.0,332.5,1.75,20.0,714.5,830.4,617.49
2016,4,3,13,30,505.0,307.0,1.8,20.0,718.0,858.83,638.81
2016,4,3,13,45,540.5,283.5,1.85,20.0,710.5,879.06,654.58
2016,4,3,14,0,576.0,260.0,1.9,20.0,703.0,896.17,668.48
2016,4,3,14,15,706.0,195.5,2.0,19.5,715.5,970.34,722.96
2016,4,3,14,30,836.0,131.0,2.1,19.0,728.0,1021.36,759.68
2016,4,3,14,45,829.0,125.0,2.25,19.0,690.0,1001.78,749.55
2016,4,3,15,0,822.0,119.0,2.4,19.0,652.0,978.47,737.59
2016,4,3,15,15,804.0,115.5,2.5,18.5,606.5,943.78,718.63
2016,4,3,15,30,786.0,112.0,2.6,18.0,561.0,906.15,697.36
2016,4,3,15,45,767.0,106.0,2.75,18.0,512.5,862.13,670.21
2016,4,3,16,0,748.0,100.0,2.9,18.0,464.0,821.7,645.01
2016,4,3,16,15,715.5,94.5,2.85,17.5,411.5,762.57,605.47
2016,4,3,16,30,683.0,89.0,2.8,17.0,359.0,702.89,564.55
2016,4,3,16,45,633.0,83.0,2.8,16.5,304.5,628.76,511.47
2016,4,3,17,0,583.0,77.0,2.8,16.0,250.0,556.41,457.65
2016,4,3,17,15,514.0,68.0,2.55,15.0,198.0,469.79,388.76
2016,4,3,17,30,445.0,59.0,2.3,14.0,146.0,387.96,320.59
2016,4,3,17,45,327.0,46.5,2.1,13.5,99.5,277.24,225.64
2016,4,3,18,0,209.0,34.0,1.9,13.0,53.0,183.95,138.59
2016,4,3,18,15,104.5,17.0,1.85,12.5,26.5,85.29,0.0
2016,4,3,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,5,45,46.0,7.0,1.6,10.5,8.5,0.0,0.0
2016,4,4,6,0,92.0,14.0,1.7,11.0,17.0,11.95,0.0
2016,4,4,6,15,234.5,28.0,1.85,11.5,55.5,22.85,13.01
2016,4,4,6,30,377.0,42.0,2.0,12.0,94.0,34.11,24.41
2016,4,4,6,45,466.0,51.5,2.2,12.5,144.5,41.09,31.11
2016,4,4,7,0,555.0,61.0,2.4,13.0,195.0,47.98,37.48
2016,4,4,7,15,612.0,68.0,2.45,13.5,249.0,52.54,41.56
2016,4,4,7,30,669.0,75.0,2.5,14.0,303.0,57.03,45.42
2016,4,4,7,45,709.0,80.0,2.6,14.5,357.5,59.78,47.64
2016,4,4,8,0,749.0,85.0,2.7,15.0,412.0,68.21,54.79
2016,4,4,8,15,777.0,89.0,2.7,15.5,464.5,97.34,58.85
2016,4,4,8,30,805.0,93.0,2.7,16.0,517.0,157.98,91.96
2016,4,4,8,45,827.5,95.5,2.75,16.5,566.0,219.86,139.22
2016,4,4,9,0,850.0,98.0,2.8,17.0,615.0,284.07,193.94
2016,4,4,9,15,866.0,100.5,2.85,17.0,659.0,348.35,250.97
2016,4,4,9,30,882.0,103.0,2.9,17.0,703.0,416.25,310.47
2016,4,4,9,45,893.0,105.5,2.95,17.5,741.0,478.91,364.07
2016,4,4,10,0,904.0,108.0,3.0,18.0,779.0,541.23,415.66
2016,4,4,10,15,913.0,110.0,3.05,18.0,810.5,601.46,464.79
2016,4,4,10,30,922.0,112.0,3.1,18.0,842.0,660.59,511.63
2016,4,4,10,45,925.0,115.5,3.2,18.5,865.0,715.74,553.39
2016,4,4,11,0,928.0,119.0,3.3,19.0,888.0,768.72,592.42
2016,4,4,11,15,932.0,119.5,3.35,19.0,904.0,817.42,627.64
2016,4,4,11,30,936.0,120.0,3.4,19.0,920.0,863.55,659.49
2016,4,4,11,45,936.0,122.0,3.45,19.0,926.5,904.98,687.88
2016,4,4,12,0,936.0,124.0,3.5,19.0,933.0,943.19,713.98
2016,4,4,12,15,936.0,124.0,3.55,19.0,932.0,976.15,736.45
2016,4,4,12,30,936.0,124.0,3.6,19.0,931.0,1005.55,756.56
2016,4,4,12,45,934.5,124.0,3.7,19.5,921.5,1029.83,772.19
2016,4,4,13,0,933.0,124.0,3.8,20.0,912.0,1050.25,785.32
2016,4,4,13,15,929.5,123.0,3.85,19.5,894.0,1063.71,796.61
2016,4,4,13,30,926.0,122.0,3.9,19.0,876.0,1073.09,805.42
2016,4,4,13,45,920.0,120.5,4.0,19.0,850.0,1075.29,808.48
2016,4,4,14,0,914.0,119.0,4.1,19.0,824.0,1073.36,808.99
2016,4,4,14,15,905.0,117.0,4.1,19.0,791.0,1063.75,803.8
2016,4,4,14,30,896.0,115.0,4.1,19.0,758.0,1050.15,796.13
2016,4,4,14,45,888.0,111.0,4.1,19.0,718.5,1043.8,793.58
2016,4,4,15,0,880.0,107.0,4.1,19.0,679.0,1020.85,779.76
2016,4,4,15,15,863.0,104.0,4.05,18.5,633.0,986.64,759.47
2016,4,4,15,30,846.0,101.0,4.0,18.0,587.0,949.3,736.88
2016,4,4,15,45,826.0,96.5,4.0,18.0,537.0,904.53,707.69
2016,4,4,16,0,806.0,92.0,4.0,18.0,487.0,857.37,676.41
2016,4,4,16,15,774.0,87.5,3.8,17.5,432.5,797.8,635.78
2016,4,4,16,30,742.0,83.0,3.6,17.0,378.0,742.69,597.58
2016,4,4,16,45,694.0,77.5,3.45,16.5,322.0,668.53,543.97
2016,4,4,17,0,646.0,72.0,3.3,16.0,266.0,595.89,489.68
2016,4,4,17,15,575.0,64.5,2.9,15.0,211.0,506.99,419.44
2016,4,4,17,30,504.0,57.0,2.5,14.0,156.0,422.91,349.3
2016,4,4,17,45,384.0,45.5,2.1,13.5,107.5,311.36,253.45
2016,4,4,18,0,264.0,34.0,1.7,13.0,59.0,212.12,161.58
2016,4,4,18,15,132.0,17.0,1.6,12.5,29.5,98.55,0.0
2016,4,4,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,72.5,7.5,1.2,9.5,10.5,6.4,0.0
2016,4,5,6,0,145.0,15.0,1.2,10.0,21.0,12.22,0.0
2016,4,5,6,15,297.0,27.5,1.35,10.5,62.5,22.46,13.11
2016,4,5,6,30,449.0,40.0,1.5,11.0,104.0,32.56,23.23
2016,4,5,6,45,538.5,47.5,1.65,12.0,157.0,38.09,28.55
2016,4,5,7,0,628.0,55.0,1.8,13.0,210.0,43.63,33.62
2016,4,5,7,15,682.0,61.0,1.8,13.5,265.5,51.93,41.03
2016,4,5,7,30,736.0,67.0,1.8,14.0,321.0,56.29,44.76
2016,4,5,7,45,773.5,71.0,1.85,15.0,377.0,58.82,46.69
2016,4,5,8,0,811.0,75.0,1.9,16.0,433.0,61.34,48.53
2016,4,5,8,15,836.5,78.5,2.0,16.5,486.0,93.28,53.31
2016,4,5,8,30,862.0,82.0,2.1,17.0,539.0,157.04,88.21
2016,4,5,8,45,881.5,84.0,2.25,18.0,588.5,227.24,141.85
2016,4,5,9,0,901.0,86.0,2.4,19.0,638.0,292.84,197.27
2016,4,5,9,15,914.0,88.0,2.45,19.5,681.5,357.9,254.26
2016,4,5,9,30,927.0,90.0,2.5,20.0,725.0,423.34,310.91
2016,4,5,9,45,937.0,92.0,2.55,20.5,762.5,487.6,365.16
2016,4,5,10,0,947.0,94.0,2.6,21.0,800.0,551.32,417.11
2016,4,5,10,15,954.0,95.0,2.55,21.0,830.5,611.74,465.32
2016,4,5,10,30,961.0,96.0,2.5,21.0,861.0,670.71,510.81
2016,4,5,10,45,965.0,97.0,2.45,21.5,883.0,726.03,551.13
2016,4,5,11,0,969.0,98.0,2.4,22.0,905.0,779.11,588.47
2016,4,5,11,15,971.5,99.0,2.4,22.5,919.5,828.6,620.94
2016,4,5,11,30,974.0,100.0,2.4,23.0,934.0,875.27,650.45
2016,4,5,11,45,974.5,100.0,2.45,23.5,940.0,916.32,676.27
2016,4,5,12,0,975.0,100.0,2.5,24.0,946.0,954.0,699.68
2016,4,5,12,15,974.0,100.0,2.6,24.0,943.5,986.79,721.67
2016,4,5,12,30,973.0,100.0,2.7,24.0,941.0,1015.82,741.28
2016,4,5,12,45,968.0,101.0,2.8,24.0,929.5,1038.19,756.69
2016,4,5,13,0,963.0,102.0,2.9,24.0,918.0,1056.44,769.63
2016,4,5,13,15,958.5,101.0,2.9,24.0,899.5,1068.9,778.05
2016,4,5,13,30,954.0,100.0,2.9,24.0,881.0,1077.13,783.96
2016,4,5,13,45,947.5,99.0,2.95,24.0,854.0,1079.11,786.54
2016,4,5,14,0,941.0,98.0,3.0,24.0,827.0,1076.87,786.63
2016,4,5,14,15,932.5,96.0,2.95,24.0,793.5,1067.29,781.23
2016,4,5,14,30,924.0,94.0,2.9,24.0,760.0,1053.63,773.39
2016,4,5,14,45,911.5,92.5,2.85,24.0,719.5,1032.59,760.93
2016,4,5,15,0,899.0,91.0,2.8,24.0,679.0,1007.88,746.2
2016,4,5,15,15,883.5,88.5,2.65,23.5,633.0,975.59,727.01
2016,4,5,15,30,868.0,86.0,2.5,23.0,587.0,940.18,705.69
2016,4,5,15,45,846.0,83.0,2.35,23.0,536.5,905.26,683.23
2016,4,5,16,0,824.0,80.0,2.2,23.0,486.0,857.63,651.9
2016,4,5,16,15,794.5,76.0,2.0,22.5,432.5,800.37,614.32
2016,4,5,16,30,765.0,72.0,1.8,22.0,379.0,742.09,575.24
2016,4,5,16,45,722.0,67.5,1.6,21.5,323.5,672.03,526.55
2016,4,5,17,0,679.0,63.0,1.4,21.0,268.0,607.51,480.3
2016,4,5,17,15,614.0,56.0,1.3,20.0,214.0,522.2,417.51
2016,4,5,17,30,549.0,49.0,1.2,19.0,160.0,441.39,353.58
2016,4,5,17,45,440.0,39.5,1.2,18.0,111.0,336.89,267.94
2016,4,5,18,0,331.0,30.0,1.2,17.0,62.0,243.59,183.85
2016,4,5,18,15,165.5,15.0,1.2,16.5,31.0,114.57,0.0
2016,4,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,5,45,60.0,8.5,1.15,14.5,11.0,7.26,0.0
2016,4,6,6,0,120.0,17.0,1.1,15.0,22.0,13.25,0.0
2016,4,6,6,15,263.0,31.0,1.1,16.0,63.5,25.32,15.36
2016,4,6,6,30,406.0,45.0,1.1,17.0,105.0,36.54,26.13
2016,4,6,6,45,489.5,55.0,1.15,18.0,156.5,43.87,32.9
2016,4,6,7,0,573.0,65.0,1.2,19.0,208.0,51.06,39.28
2016,4,6,7,15,628.5,72.0,1.3,19.5,263.0,55.52,43.14
2016,4,6,7,30,684.0,79.0,1.4,20.0,318.0,59.9,46.78
2016,4,6,7,45,570.5,112.5,1.55,20.5,334.0,81.8,65.42
2016,4,6,8,0,457.0,146.0,1.7,21.0,350.0,99.54,80.16
2016,4,6,8,15,554.0,136.5,1.75,21.5,413.0,116.55,77.02
2016,4,6,8,30,651.0,127.0,1.8,22.0,476.0,161.62,98.53
2016,4,6,8,45,740.5,120.5,1.85,23.0,551.0,219.96,139.08
2016,4,6,9,0,830.0,114.0,1.9,24.0,626.0,293.53,196.1
2016,4,6,9,15,734.5,154.0,1.95,24.5,630.0,347.63,245.57
2016,4,6,9,30,639.0,194.0,2.0,25.0,634.0,394.19,287.13
2016,4,6,9,45,584.5,228.5,2.05,25.5,647.5,440.5,325.41
2016,4,6,10,0,530.0,263.0,2.1,26.0,661.0,481.53,357.82
2016,4,6,10,15,538.0,274.5,2.05,26.0,692.0,532.11,396.08
2016,4,6,10,30,546.0,286.0,2.0,26.0,723.0,582.71,433.24
2016,4,6,10,45,561.0,292.0,1.95,26.5,751.5,633.16,468.5
2016,4,6,11,0,576.0,298.0,1.9,27.0,780.0,683.72,502.84
2016,4,6,11,15,561.5,311.5,1.85,27.0,788.0,718.53,526.22
2016,4,6,11,30,547.0,325.0,1.8,27.0,796.0,750.58,547.31
2016,4,6,11,45,725.5,232.5,1.8,27.0,861.5,847.28,615.57
2016,4,6,12,0,904.0,140.0,1.8,27.0,927.0,929.83,669.47
2016,4,6,12,15,903.0,139.5,1.7,27.0,924.5,960.48,686.87
2016,4,6,12,30,902.0,139.0,1.6,27.0,922.0,987.63,702.39
2016,4,6,12,45,893.5,141.5,1.55,27.0,909.5,1006.87,713.6
2016,4,6,13,0,885.0,144.0,1.5,27.0,897.0,1022.17,722.49
2016,4,6,13,15,879.5,143.0,1.4,27.0,878.0,1047.1,736.55
2016,4,6,13,30,874.0,142.0,1.3,27.0,859.0,1054.26,739.55
2016,4,6,13,45,731.5,200.5,1.25,27.0,788.0,990.93,700.57
2016,4,6,14,0,589.0,259.0,1.2,27.0,717.0,905.97,646.78
2016,4,6,14,15,600.0,240.0,1.05,27.0,690.0,905.38,646.71
2016,4,6,14,30,611.0,221.0,0.9,27.0,663.0,896.71,640.59
2016,4,6,14,45,610.0,205.5,0.8,27.0,626.5,875.86,627.45
2016,4,6,15,0,609.0,190.0,0.7,27.0,590.0,851.69,612.08
2016,4,6,15,15,588.5,180.5,0.6,26.5,545.0,811.69,587.76
2016,4,6,15,30,568.0,171.0,0.5,26.0,500.0,761.17,556.49
2016,4,6,15,45,311.5,187.0,0.4,26.0,365.5,508.69,381.93
2016,4,6,16,0,55.0,203.0,0.3,26.0,231.0,256.02,194.41
2016,4,6,16,15,107.0,185.0,0.3,25.0,231.0,299.37,231.9
2016,4,6,16,30,159.0,167.0,0.3,24.0,231.0,320.52,250.62
2016,4,6,16,45,138.5,146.0,0.3,23.5,196.0,276.67,217.67
2016,4,6,17,0,118.0,125.0,0.3,23.0,161.0,234.03,185.14
2016,4,6,17,15,99.5,101.5,0.4,22.0,128.0,190.6,151.44
2016,4,6,17,30,81.0,78.0,0.5,21.0,95.0,148.13,117.07
2016,4,6,17,45,51.5,56.0,0.6,20.0,65.5,102.35,78.64
2016,4,6,18,0,22.0,34.0,0.7,19.0,36.0,49.03,33.19
2016,4,6,18,15,11.0,17.0,0.7,18.5,18.0,21.8,0.0
2016,4,6,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,1.5,13.5,6.5,5.55,0.0
2016,4,7,6,0,0.0,13.0,1.6,14.0,13.0,10.71,0.0
2016,4,7,6,15,15.5,33.5,1.8,14.0,35.5,26.96,17.1
2016,4,7,6,30,31.0,54.0,2.0,14.0,58.0,42.42,31.67
2016,4,7,6,45,47.5,76.5,2.25,14.5,87.0,58.91,46.7
2016,4,7,7,0,64.0,99.0,2.5,15.0,116.0,75.11,61.22
2016,4,7,7,15,79.0,121.0,2.65,15.0,146.5,90.73,75.04
2016,4,7,7,30,94.0,143.0,2.8,15.0,177.0,102.88,85.56
2016,4,7,7,45,60.5,156.5,2.95,15.5,180.0,115.64,96.25
2016,4,7,8,0,27.0,170.0,3.1,16.0,183.0,124.84,103.69
2016,4,7,8,15,81.0,205.0,3.1,16.0,248.0,152.62,119.59
2016,4,7,8,30,135.0,240.0,3.1,16.0,313.0,186.25,142.73
2016,4,7,8,45,161.0,263.0,3.15,16.5,357.5,220.98,168.62
2016,4,7,9,0,187.0,286.0,3.2,17.0,402.0,259.54,198.48
2016,4,7,9,15,159.0,307.0,3.15,17.0,410.5,283.72,219.33
2016,4,7,9,30,131.0,328.0,3.1,17.0,419.0,304.67,237.06
2016,4,7,9,45,137.0,347.0,3.1,17.5,446.5,335.77,261.22
2016,4,7,10,0,143.0,366.0,3.1,18.0,474.0,367.82,285.72
2016,4,7,10,15,113.5,373.5,3.0,18.0,461.5,372.31,289.2
2016,4,7,10,30,84.0,381.0,2.9,18.0,449.0,369.34,286.67
2016,4,7,10,45,117.0,401.0,2.8,18.5,498.0,422.27,326.38
2016,4,7,11,0,150.0,421.0,2.7,19.0,547.0,474.95,365.11
2016,4,7,11,15,149.0,428.5,2.6,19.0,556.0,494.55,379.13
2016,4,7,11,30,148.0,436.0,2.5,19.0,565.0,513.71,392.84
2016,4,7,11,45,153.0,435.0,2.45,19.0,569.0,529.6,404.44
2016,4,7,12,0,158.0,434.0,2.4,19.0,573.0,545.07,415.72
2016,4,7,12,15,215.5,431.0,2.35,19.0,619.5,605.5,460.71
2016,4,7,12,30,273.0,428.0,2.3,19.0,666.0,684.09,517.31
2016,4,7,12,45,227.5,429.5,2.3,19.0,626.0,638.87,484.2
2016,4,7,13,0,182.0,431.0,2.3,19.0,586.0,606.39,460.47
2016,4,7,13,15,268.5,403.5,2.3,19.0,627.0,691.44,524.01
2016,4,7,13,30,355.0,376.0,2.3,19.0,668.0,758.39,573.34
2016,4,7,13,45,304.5,375.5,2.35,19.0,621.0,714.66,542.03
2016,4,7,14,0,254.0,375.0,2.4,19.0,574.0,668.85,509.71
2016,4,7,14,15,186.0,360.5,2.45,19.0,503.0,567.02,436.41
2016,4,7,14,30,118.0,346.0,2.5,19.0,432.0,485.69,376.14
2016,4,7,14,45,175.5,325.0,2.55,19.0,445.0,522.67,407.1
2016,4,7,15,0,233.0,304.0,2.6,19.0,458.0,557.18,435.51
2016,4,7,15,15,216.5,283.5,2.6,18.5,419.0,517.51,407.48
2016,4,7,15,30,200.0,263.0,2.6,18.0,380.0,477.35,379.05
2016,4,7,15,45,222.0,236.5,2.65,18.0,356.0,465.11,372.14
2016,4,7,16,0,244.0,210.0,2.7,18.0,332.0,469.28,377.25
2016,4,7,16,15,358.5,167.5,2.65,17.5,324.5,510.4,413.99
2016,4,7,16,30,473.0,125.0,2.6,17.0,317.0,560.66,456.52
2016,4,7,16,45,419.0,117.5,2.55,17.0,269.5,491.42,402.42
2016,4,7,17,0,365.0,110.0,2.5,17.0,222.0,425.35,349.96
2016,4,7,17,15,315.0,93.0,2.3,16.5,176.5,354.38,292.48
2016,4,7,17,30,265.0,76.0,2.1,16.0,131.0,287.39,236.26
2016,4,7,17,45,193.5,57.0,1.95,15.5,91.0,197.25,159.51
2016,4,7,18,0,122.0,38.0,1.8,15.0,51.0,127.58,97.11
2016,4,7,18,15,61.0,19.0,1.8,14.5,25.5,60.1,6.52
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,8.5,1.2,13.0,8.5,7.26,0.0
2016,4,8,6,0,0.0,17.0,1.4,13.0,17.0,14.04,0.0
2016,4,8,6,15,49.0,39.5,1.5,13.0,47.0,30.86,20.69
2016,4,8,6,30,98.0,62.0,1.6,13.0,77.0,47.35,36.21
2016,4,8,6,45,131.0,85.5,1.7,13.5,114.5,64.04,51.48
2016,4,8,7,0,164.0,109.0,1.8,14.0,152.0,80.37,66.11
2016,4,8,7,15,217.5,122.5,1.75,14.0,193.0,88.01,72.89
2016,4,8,7,30,271.0,136.0,1.7,14.0,234.0,97.04,80.68
2016,4,8,7,45,260.0,168.5,1.7,14.0,274.0,116.48,97.4
2016,4,8,8,0,249.0,201.0,1.7,14.0,314.0,134.85,112.94
2016,4,8,8,15,124.5,171.5,1.65,14.0,228.0,129.83,100.27
2016,4,8,8,30,0.0,142.0,1.6,14.0,142.0,114.64,90.54
2016,4,8,8,45,0.0,106.5,1.55,14.5,106.5,88.03,68.14
2016,4,8,9,0,0.0,71.0,1.5,15.0,71.0,59.0,43.8
2016,4,8,9,15,0.5,116.0,1.5,15.0,116.5,96.22,74.42
2016,4,8,9,30,1.0,161.0,1.5,15.0,162.0,132.8,103.96
2016,4,8,9,45,32.5,252.0,1.55,15.0,277.0,218.56,172.02
2016,4,8,10,0,64.0,343.0,1.6,15.0,392.0,310.1,243.0
2016,4,8,10,15,69.5,361.0,1.65,15.0,416.0,335.64,262.29
2016,4,8,10,30,75.0,379.0,1.7,15.0,440.0,362.09,282.47
2016,4,8,10,45,90.5,397.0,1.75,15.0,472.0,395.99,308.32
2016,4,8,11,0,106.0,415.0,1.8,15.0,504.0,431.75,335.37
2016,4,8,11,15,60.5,347.5,1.8,15.0,399.0,347.76,271.21
2016,4,8,11,30,15.0,280.0,1.8,15.0,294.0,249.24,194.66
2016,4,8,11,45,21.0,313.5,1.85,15.5,333.0,285.22,222.7
2016,4,8,12,0,27.0,347.0,1.9,16.0,372.0,335.52,260.8
2016,4,8,12,15,20.0,302.5,1.95,16.0,321.0,278.56,216.95
2016,4,8,12,30,13.0,258.0,2.0,16.0,270.0,233.81,182.38
2016,4,8,12,45,6.5,143.0,2.05,16.0,149.0,127.09,98.05
2016,4,8,13,0,0.0,28.0,2.1,16.0,28.0,23.34,13.62
2016,4,8,13,15,0.0,70.5,2.1,16.0,70.5,58.87,42.89
2016,4,8,13,30,0.0,113.0,2.1,16.0,113.0,95.03,72.39
2016,4,8,13,45,0.0,91.5,2.1,16.0,91.5,76.46,57.31
2016,4,8,14,0,0.0,70.0,2.1,16.0,70.0,58.35,42.59
2016,4,8,14,15,0.0,63.5,2.1,16.0,63.5,52.88,38.18
2016,4,8,14,30,0.0,57.0,2.1,16.0,57.0,47.42,33.75
2016,4,8,14,45,0.0,35.5,2.1,16.0,35.5,29.47,18.94
2016,4,8,15,0,0.0,14.0,2.1,16.0,14.0,11.6,4.06
2016,4,8,15,15,0.0,29.5,2.05,15.5,29.5,24.44,14.91
2016,4,8,15,30,0.0,45.0,2.0,15.0,45.0,37.3,25.82
2016,4,8,15,45,6.5,110.0,1.95,15.0,113.5,99.01,77.8
2016,4,8,16,0,13.0,175.0,1.9,15.0,182.0,169.84,136.59
2016,4,8,16,15,6.5,154.0,1.75,15.0,157.5,144.59,115.82
2016,4,8,16,30,0.0,133.0,1.6,15.0,133.0,119.69,95.34
2016,4,8,16,45,0.0,113.5,1.5,15.0,113.5,101.86,80.77
2016,4,8,17,0,0.0,94.0,1.4,15.0,94.0,83.92,65.86
2016,4,8,17,15,0.0,75.0,1.25,14.5,75.0,66.38,51.13
2016,4,8,17,30,0.0,56.0,1.1,14.0,56.0,48.62,35.91
2016,4,8,17,45,0.0,39.0,1.0,14.0,39.0,32.78,22.06
2016,4,8,18,0,0.0,22.0,0.9,14.0,22.0,18.15,9.14
2016,4,8,18,15,0.0,11.0,0.9,13.5,11.0,9.05,0.0
2016,4,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,9.5,0.75,12.0,9.5,8.11,0.0
2016,4,9,6,0,0.0,19.0,0.8,12.0,19.0,15.62,2.45
2016,4,9,6,15,41.0,39.5,0.95,12.0,46.0,30.96,21.07
2016,4,9,6,30,82.0,60.0,1.1,12.0,73.0,46.15,35.39
2016,4,9,6,45,108.0,82.5,1.25,12.5,106.5,62.22,50.12
2016,4,9,7,0,134.0,105.0,1.4,13.0,140.0,77.92,64.21
2016,4,9,7,15,156.0,126.0,1.45,13.0,176.0,92.32,76.96
2016,4,9,7,30,178.0,147.0,1.5,13.0,212.0,106.35,89.15
2016,4,9,7,45,115.5,166.5,1.55,13.5,211.5,118.13,98.96
2016,4,9,8,0,53.0,186.0,1.6,14.0,211.0,134.71,112.76
2016,4,9,8,15,130.0,214.0,1.6,14.0,283.5,155.46,121.07
2016,4,9,8,30,207.0,242.0,1.6,14.0,356.0,196.52,148.45
2016,4,9,8,45,183.0,266.5,1.6,14.5,374.0,227.68,173.43
2016,4,9,9,0,159.0,291.0,1.6,15.0,392.0,256.22,197.16
2016,4,9,9,15,262.0,295.0,1.55,15.0,473.5,305.32,233.64
2016,4,9,9,30,365.0,299.0,1.5,15.0,555.0,369.96,283.26
2016,4,9,9,45,363.5,317.0,1.5,15.5,583.0,411.58,316.39
2016,4,9,10,0,362.0,335.0,1.5,16.0,611.0,452.91,348.46
2016,4,9,10,15,192.0,319.0,1.4,16.0,466.5,372.17,288.62
2016,4,9,10,30,22.0,303.0,1.3,16.0,322.0,264.53,205.46
2016,4,9,10,45,41.0,346.0,1.25,16.0,381.0,320.34,248.73
2016,4,9,11,0,60.0,389.0,1.2,16.0,440.0,376.58,290.82
2016,4,9,11,15,52.5,386.0,1.1,16.0,431.5,375.48,289.12
2016,4,9,11,30,45.0,383.0,1.0,16.0,423.0,373.27,286.93
2016,4,9,11,45,99.0,415.0,0.95,16.5,503.0,453.63,346.64
2016,4,9,12,0,153.0,447.0,0.9,17.0,583.0,551.99,416.6
2016,4,9,12,15,122.0,438.0,0.8,17.0,546.0,526.88,396.51
2016,4,9,12,30,91.0,429.0,0.7,17.0,509.0,482.78,364.1
2016,4,9,12,45,75.5,412.5,0.6,17.0,478.5,458.18,346.06
2016,4,9,13,0,60.0,396.0,0.5,17.0,448.0,432.03,326.62
2016,4,9,13,15,74.0,397.5,0.55,17.0,460.0,452.38,342.65
2016,4,9,13,30,88.0,399.0,0.6,17.0,472.0,472.99,358.44
2016,4,9,13,45,107.5,391.5,0.65,17.0,478.0,489.63,371.73
2016,4,9,14,0,127.0,384.0,0.7,17.0,484.0,527.14,399.78
2016,4,9,14,15,200.5,362.0,0.85,17.0,512.5,581.88,442.75
2016,4,9,14,30,274.0,340.0,1.0,17.0,541.0,656.26,498.72
2016,4,9,14,45,249.0,324.0,1.15,17.0,499.0,614.78,470.64
2016,4,9,15,0,224.0,308.0,1.3,17.0,457.0,551.27,427.4
2016,4,9,15,15,138.0,277.5,1.4,16.5,367.5,432.96,340.47
2016,4,9,15,30,52.0,247.0,1.5,16.0,278.0,297.3,236.21
2016,4,9,15,45,127.0,232.0,1.6,16.0,298.5,370.78,297.73
2016,4,9,16,0,202.0,217.0,1.7,16.0,319.0,419.92,338.85
2016,4,9,16,15,101.0,171.0,1.7,15.5,222.0,274.93,223.63
2016,4,9,16,30,0.0,125.0,1.7,15.0,125.0,111.06,87.93
2016,4,9,16,45,0.0,107.0,1.7,15.0,107.0,94.74,74.83
2016,4,9,17,0,0.0,89.0,1.7,15.0,89.0,78.34,61.18
2016,4,9,17,15,0.0,71.0,1.55,14.5,71.0,61.84,47.29
2016,4,9,17,30,0.0,53.0,1.4,14.0,53.0,45.17,32.99
2016,4,9,17,45,0.0,37.5,1.25,14.0,37.5,31.01,20.6
2016,4,9,18,0,0.0,22.0,1.1,14.0,22.0,18.15,9.19
2016,4,9,18,15,0.0,11.0,1.1,13.5,11.0,9.05,0.0
2016,4,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.5,1.05,11.5,2.5,2.13,0.0
2016,4,10,6,0,0.0,5.0,1.2,12.0,5.0,4.1,0.0
2016,4,10,6,15,0.0,13.0,1.3,12.0,13.0,10.68,3.63
2016,4,10,6,30,0.0,21.0,1.4,12.0,21.0,17.29,9.8
2016,4,10,6,45,0.0,30.0,1.5,12.5,30.0,24.74,16.66
2016,4,10,7,0,0.0,39.0,1.6,13.0,39.0,32.21,23.42
2016,4,10,7,15,0.0,49.0,1.6,13.0,49.0,40.52,30.89
2016,4,10,7,30,0.0,59.0,1.6,13.0,59.0,48.86,38.27
2016,4,10,7,45,7.5,112.5,1.65,13.0,116.0,90.4,74.93
2016,4,10,8,0,15.0,166.0,1.7,13.0,173.0,128.34,107.71
2016,4,10,8,15,11.5,174.5,1.75,13.0,180.0,136.77,109.21
2016,4,10,8,30,8.0,183.0,1.8,13.0,187.0,145.47,115.96
2016,4,10,8,45,4.0,153.0,1.85,13.5,155.0,124.77,98.55
2016,4,10,9,0,0.0,123.0,1.9,14.0,123.0,101.4,79.08
2016,4,10,9,15,6.5,179.0,1.95,14.0,184.0,147.92,116.79
2016,4,10,9,30,13.0,235.0,2.0,14.0,245.0,195.38,154.64
2016,4,10,9,45,10.0,218.0,2.15,14.5,225.5,182.88,144.11
2016,4,10,10,0,7.0,201.0,2.3,15.0,206.0,169.3,132.87
2016,4,10,10,15,7.5,205.5,2.4,15.0,211.5,174.37,136.83
2016,4,10,10,30,8.0,210.0,2.5,15.0,217.0,179.49,140.8
2016,4,10,10,45,8.0,210.0,2.65,15.0,217.5,180.57,141.58
2016,4,10,11,0,8.0,210.0,2.8,15.0,218.0,181.59,142.33
2016,4,10,11,15,10.5,233.0,2.85,15.0,243.0,203.95,160.11
2016,4,10,11,30,13.0,256.0,2.9,15.0,268.0,226.85,178.19
2016,4,10,11,45,8.5,211.0,3.0,15.0,219.5,185.58,145.34
2016,4,10,12,0,4.0,166.0,3.1,15.0,171.0,143.64,111.74
2016,4,10,12,15,5.5,176.0,3.15,15.0,181.5,154.02,120.22
2016,4,10,12,30,7.0,186.0,3.2,15.0,192.0,164.57,128.77
2016,4,10,12,45,3.5,156.5,3.25,15.0,159.5,135.93,105.66
2016,4,10,13,0,0.0,127.0,3.3,15.0,127.0,107.11,82.29
2016,4,10,13,15,2.5,152.5,3.35,15.0,154.5,131.86,102.57
2016,4,10,13,30,5.0,178.0,3.4,15.0,182.0,157.12,123.14
2016,4,10,13,45,4.0,172.0,3.45,15.0,175.5,151.04,118.3
2016,4,10,14,0,3.0,166.0,3.5,15.0,169.0,144.9,113.48
2016,4,10,14,15,1.5,133.5,3.5,14.5,135.0,114.53,89.1
2016,4,10,14,30,0.0,101.0,3.5,14.0,101.0,84.48,64.69
2016,4,10,14,45,0.0,97.0,3.55,14.0,97.0,80.95,61.94
2016,4,10,15,0,0.0,93.0,3.6,14.0,93.0,77.45,59.2
2016,4,10,15,15,0.0,93.5,3.5,14.0,93.5,77.84,59.69
2016,4,10,15,30,0.0,94.0,3.4,14.0,94.0,78.31,60.27
2016,4,10,15,45,0.0,59.0,3.35,14.0,59.0,48.93,35.79
2016,4,10,16,0,0.0,24.0,3.3,14.0,24.0,19.83,11.25
2016,4,10,16,15,0.0,19.0,3.15,13.5,19.0,15.68,7.79
2016,4,10,16,30,0.0,14.0,3.0,13.0,14.0,11.54,4.29
2016,4,10,16,45,0.0,12.0,2.9,13.0,12.0,9.88,2.89
2016,4,10,17,0,0.0,10.0,2.8,13.0,10.0,8.22,1.47
2016,4,10,17,15,0.0,8.0,2.55,12.5,8.0,6.57,0.04
2016,4,10,17,30,0.0,6.0,2.3,12.0,6.0,4.92,0.0
2016,4,10,17,45,0.0,4.0,2.05,12.0,4.0,3.28,0.0
2016,4,10,18,0,0.0,2.0,1.8,12.0,2.0,1.64,0.0
2016,4,10,18,15,0.0,1.0,1.65,12.0,1.0,0.82,0.0
2016,4,10,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.0,0.8,11.0,4.0,3.41,0.0
2016,4,11,6,0,0.0,8.0,0.9,11.0,8.0,6.57,0.0
2016,4,11,6,15,0.0,19.0,0.85,11.0,19.0,15.65,8.06
2016,4,11,6,30,0.0,30.0,0.8,11.0,30.0,24.75,16.6
2016,4,11,6,45,0.0,43.0,0.8,11.5,43.0,35.55,26.52
2016,4,11,7,0,0.0,56.0,0.8,12.0,56.0,46.37,36.32
2016,4,11,7,15,0.0,70.0,0.85,12.0,70.0,57.71,46.46
2016,4,11,7,30,0.0,84.0,0.9,12.0,84.0,68.81,56.24
2016,4,11,7,45,0.0,85.0,1.0,12.5,85.0,70.09,57.06
2016,4,11,8,0,0.0,86.0,1.1,13.0,86.0,71.24,57.75
2016,4,11,8,15,1.5,129.0,1.2,13.5,130.0,104.18,82.28
2016,4,11,8,30,3.0,172.0,1.3,14.0,174.0,137.12,108.81
2016,4,11,8,45,12.0,203.5,1.45,14.5,211.0,163.68,129.41
2016,4,11,9,0,21.0,235.0,1.6,15.0,248.0,191.88,151.19
2016,4,11,9,15,79.5,286.0,1.65,15.0,341.5,247.09,193.18
2016,4,11,9,30,138.0,337.0,1.7,15.0,435.0,313.59,244.19
2016,4,11,9,45,118.0,351.5,1.75,15.5,438.0,330.49,257.36
2016,4,11,10,0,98.0,366.0,1.8,16.0,441.0,344.36,267.9
2016,4,11,10,15,63.0,343.5,1.8,16.0,392.5,317.71,247.54
2016,4,11,10,30,28.0,321.0,1.8,16.0,344.0,285.56,222.57
2016,4,11,10,45,88.5,374.5,1.85,16.5,450.0,375.14,291.46
2016,4,11,11,0,149.0,428.0,1.9,17.0,556.0,478.85,368.64
2016,4,11,11,15,169.5,436.0,1.95,17.0,583.0,514.99,395.15
2016,4,11,11,30,190.0,444.0,2.0,17.0,610.0,552.56,422.97
2016,4,11,11,45,108.5,396.0,2.05,17.0,491.0,455.04,350.19
2016,4,11,12,0,27.0,348.0,2.1,17.0,372.0,335.69,259.35
2016,4,11,12,15,28.5,352.0,2.1,17.0,377.5,344.88,266.94
2016,4,11,12,30,30.0,356.0,2.1,17.0,383.0,354.1,274.01
2016,4,11,12,45,21.0,306.0,2.15,17.0,325.5,285.75,221.92
2016,4,11,13,0,12.0,256.0,2.2,17.0,268.0,232.93,181.2
2016,4,11,13,15,12.0,251.0,2.25,17.0,262.0,229.33,178.74
2016,4,11,13,30,12.0,246.0,2.3,17.0,256.0,225.64,176.08
2016,4,11,13,45,10.0,228.5,2.35,17.0,236.5,208.32,162.67
2016,4,11,14,0,8.0,211.0,2.4,17.0,217.0,190.83,149.08
2016,4,11,14,15,6.5,202.5,2.4,17.0,207.5,182.05,142.34
2016,4,11,14,30,5.0,194.0,2.4,17.0,198.0,173.23,135.53
2016,4,11,14,45,2.5,155.0,2.45,17.0,157.0,135.2,105.21
2016,4,11,15,0,0.0,116.0,2.5,17.0,116.0,97.7,74.97
2016,4,11,15,15,0.0,94.0,2.45,17.0,94.0,78.28,59.29
2016,4,11,15,30,0.0,72.0,2.4,17.0,72.0,59.81,44.23
2016,4,11,15,45,0.0,87.0,2.4,17.0,87.0,72.32,54.78
2016,4,11,16,0,0.0,102.0,2.4,17.0,102.0,85.99,66.31
2016,4,11,16,15,0.0,74.0,2.3,16.5,74.0,61.4,46.13
2016,4,11,16,30,0.0,46.0,2.2,16.0,46.0,38.04,26.7
2016,4,11,16,45,0.0,39.5,2.15,16.0,39.5,32.63,22.21
2016,4,11,17,0,0.0,33.0,2.1,16.0,33.0,27.23,17.65
2016,4,11,17,15,248.5,44.5,1.9,15.5,98.5,240.05,202.0
2016,4,11,17,30,497.0,56.0,1.7,15.0,164.0,410.78,338.86
2016,4,11,17,45,403.5,45.5,1.5,14.5,117.0,317.43,258.12
2016,4,11,18,0,310.0,35.0,1.3,14.0,70.0,233.43,183.35
2016,4,11,18,15,155.0,17.5,1.25,13.5,35.0,115.23,56.82
2016,4,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,5,45,73.5,13.0,1.85,10.5,18.0,11.1,0.0
2016,4,12,6,0,147.0,26.0,2.0,11.0,36.0,20.12,9.09
2016,4,12,6,15,254.0,41.5,2.1,11.0,78.0,31.88,22.29
2016,4,12,6,30,361.0,57.0,2.2,11.0,120.0,43.46,33.29
2016,4,12,6,45,440.5,66.5,2.3,11.5,170.5,52.2,41.44
2016,4,12,7,0,520.0,76.0,2.4,12.0,221.0,58.56,47.21
2016,4,12,7,15,286.5,112.0,2.35,12.0,194.5,82.05,68.17
2016,4,12,7,30,53.0,148.0,2.3,12.0,168.0,109.49,92.28
2016,4,12,7,45,28.0,150.5,2.25,12.5,161.0,112.39,94.31
2016,4,12,8,0,3.0,153.0,2.2,13.0,154.0,119.76,100.21
2016,4,12,8,15,77.0,202.0,2.1,13.5,245.0,152.13,119.86
2016,4,12,8,30,151.0,251.0,2.0,14.0,336.0,196.03,150.43
2016,4,12,8,45,228.0,264.5,1.9,14.5,405.0,235.57,177.91
2016,4,12,9,0,305.0,278.0,1.8,15.0,474.0,281.07,211.63
2016,4,12,9,15,221.5,308.5,1.8,15.0,455.5,304.81,234.42
2016,4,12,9,30,138.0,339.0,1.8,15.0,437.0,314.97,245.09
2016,4,12,9,45,488.5,235.0,1.85,15.5,608.0,404.75,311.77
2016,4,12,10,0,839.0,131.0,1.9,16.0,779.0,531.81,408.68
2016,4,12,10,15,847.0,133.0,1.95,16.0,808.0,588.67,454.04
2016,4,12,10,30,855.0,135.0,2.0,16.0,837.0,644.52,497.77
2016,4,12,10,45,863.0,135.0,2.15,16.5,859.0,693.07,534.84
2016,4,12,11,0,871.0,135.0,2.3,17.0,881.0,743.05,571.95
2016,4,12,11,15,874.5,136.0,2.4,17.0,895.0,788.67,605.74
2016,4,12,11,30,878.0,137.0,2.5,17.0,909.0,831.88,635.91
2016,4,12,11,45,882.5,135.5,2.7,17.0,916.0,871.13,663.96
2016,4,12,12,0,887.0,134.0,2.9,17.0,923.0,907.6,690.1
2016,4,12,12,15,886.5,134.0,2.95,17.0,921.0,937.98,710.97
2016,4,12,12,30,886.0,134.0,3.0,17.0,919.0,964.99,729.6
2016,4,12,12,45,531.0,286.0,3.15,17.0,755.0,816.72,624.66
2016,4,12,13,0,176.0,438.0,3.3,17.0,591.0,604.49,464.54
2016,4,12,13,15,151.5,426.5,3.35,16.5,556.0,576.76,446.24
2016,4,12,13,30,127.0,415.0,3.4,16.0,521.0,547.21,425.28
2016,4,12,13,45,193.0,397.5,3.45,16.0,553.5,601.08,468.33
2016,4,12,14,0,259.0,380.0,3.5,16.0,586.0,675.15,525.05
2016,4,12,14,15,511.5,271.0,3.55,16.0,656.0,837.48,650.54
2016,4,12,14,30,764.0,162.0,3.6,16.0,726.0,981.92,755.61
2016,4,12,14,45,751.0,157.5,3.65,16.0,687.5,958.51,739.98
2016,4,12,15,0,738.0,153.0,3.7,16.0,649.0,931.86,723.5
2016,4,12,15,15,718.0,148.5,3.75,15.5,604.5,895.44,701.36
2016,4,12,15,30,698.0,144.0,3.8,15.0,560.0,856.52,677.16
2016,4,12,15,45,674.5,137.5,3.85,15.0,512.0,809.93,645.74
2016,4,12,16,0,651.0,131.0,3.9,15.0,464.0,761.66,612.6
2016,4,12,16,15,616.5,124.5,3.85,14.5,413.0,702.7,571.44
2016,4,12,16,30,582.0,118.0,3.8,14.0,362.0,643.49,529.1
2016,4,12,16,45,531.0,110.0,3.8,14.0,309.0,563.75,467.94
2016,4,12,17,0,480.0,102.0,3.8,14.0,256.0,494.6,412.94
2016,4,12,17,15,415.0,90.5,3.65,13.5,206.0,414.87,347.83
2016,4,12,17,30,350.0,79.0,3.5,13.0,156.0,340.43,284.78
2016,4,12,17,45,254.5,62.5,3.35,13.0,110.5,248.18,204.49
2016,4,12,18,0,159.0,46.0,3.2,13.0,65.0,155.37,122.6
2016,4,12,18,15,79.5,23.0,3.05,12.5,32.5,75.11,39.2
2016,4,12,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
