Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,5,45,49.0,15.0,2.15,10.0,19.0,12.8,0.0
2016,4,13,6,0,98.0,30.0,2.3,10.0,38.0,23.38,12.37
2016,4,13,6,15,201.5,48.5,2.3,10.0,80.0,36.87,26.86
2016,4,13,6,30,305.0,67.0,2.3,10.0,122.0,50.42,39.7
2016,4,13,6,45,381.0,80.5,2.35,10.5,172.0,59.92,48.56
2016,4,13,7,0,457.0,94.0,2.4,11.0,222.0,69.19,56.94
2016,4,13,7,15,511.0,103.5,2.35,11.5,275.0,75.3,62.25
2016,4,13,7,30,565.0,113.0,2.3,12.0,328.0,83.2,68.99
2016,4,13,7,45,614.0,117.5,2.3,12.5,382.5,84.39,69.67
2016,4,13,8,0,663.0,122.0,2.3,13.0,437.0,85.65,70.4
2016,4,13,8,15,691.5,127.0,2.3,13.5,487.5,121.31,77.34
2016,4,13,8,30,720.0,132.0,2.3,14.0,538.0,178.0,111.41
2016,4,13,8,45,751.5,132.0,2.3,14.5,587.0,235.11,155.63
2016,4,13,9,0,783.0,132.0,2.3,15.0,636.0,300.59,210.84
2016,4,13,9,15,798.5,135.5,2.35,15.0,678.5,361.12,264.26
2016,4,13,9,30,814.0,139.0,2.4,15.0,721.0,422.62,318.03
2016,4,13,9,45,844.5,131.5,2.5,15.5,761.5,482.46,368.75
2016,4,13,10,0,875.0,124.0,2.6,16.0,802.0,544.07,419.49
2016,4,13,10,15,882.5,126.0,2.65,16.0,831.5,601.24,466.09
2016,4,13,10,30,890.0,128.0,2.7,16.0,861.0,657.19,510.43
2016,4,13,10,45,894.5,129.5,2.75,16.5,882.5,709.29,549.74
2016,4,13,11,0,899.0,131.0,2.8,17.0,904.0,759.4,586.49
2016,4,13,11,15,902.0,132.0,2.85,17.0,918.0,805.76,620.42
2016,4,13,11,30,905.0,133.0,2.9,17.0,932.0,849.58,650.75
2016,4,13,11,45,903.5,134.5,3.0,17.5,937.0,887.38,675.8
2016,4,13,12,0,902.0,136.0,3.1,18.0,942.0,921.99,698.55
2016,4,13,12,15,901.5,136.0,3.15,18.0,939.0,952.8,719.64
2016,4,13,12,30,901.0,136.0,3.2,18.0,936.0,980.18,738.45
2016,4,13,12,45,906.0,130.5,3.3,18.0,927.0,1003.97,755.32
2016,4,13,13,0,911.0,125.0,3.4,18.0,918.0,1024.08,769.84
2016,4,13,13,15,906.5,124.0,3.5,18.0,899.5,1035.52,778.7
2016,4,13,13,30,902.0,123.0,3.6,18.0,881.0,1042.96,785.11
2016,4,13,13,45,892.5,123.0,3.7,18.0,854.0,1042.41,786.32
2016,4,13,14,0,883.0,123.0,3.8,18.0,827.0,1037.88,785.06
2016,4,13,14,15,873.5,121.5,3.9,18.0,793.5,1027.86,780.22
2016,4,13,14,30,864.0,120.0,4.0,18.0,760.0,1026.84,781.7
2016,4,13,14,45,845.5,120.0,4.1,18.0,719.0,1001.83,766.77
2016,4,13,15,0,827.0,120.0,4.2,18.0,678.0,973.43,749.61
2016,4,13,15,15,810.0,117.0,4.15,17.5,633.0,939.93,729.35
2016,4,13,15,30,793.0,114.0,4.1,17.0,588.0,903.5,706.86
2016,4,13,15,45,766.0,111.0,4.1,17.0,538.0,860.92,678.65
2016,4,13,16,0,739.0,108.0,4.1,17.0,488.0,811.23,644.93
2016,4,13,16,15,708.5,103.0,3.95,16.5,435.5,754.81,606.2
2016,4,13,16,30,678.0,98.0,3.8,16.0,383.0,697.73,566.14
2016,4,13,16,45,634.5,91.0,3.65,15.5,329.5,628.02,515.24
2016,4,13,17,0,591.0,84.0,3.5,15.0,276.0,559.63,463.27
2016,4,13,17,15,529.0,75.0,3.1,14.5,223.0,478.24,397.51
2016,4,13,17,30,467.0,66.0,2.7,14.0,170.0,400.99,332.76
2016,4,13,17,45,373.0,53.5,2.3,13.5,122.5,306.6,251.74
2016,4,13,18,0,279.0,41.0,1.9,13.0,75.0,220.75,175.4
2016,4,13,18,15,139.5,20.5,1.75,12.5,37.5,108.77,63.25
2016,4,13,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,5,45,82.5,15.0,1.9,10.5,21.5,12.8,0.0
2016,4,14,6,0,165.0,30.0,2.0,11.0,43.0,23.17,12.75
2016,4,14,6,15,280.5,44.0,2.2,11.0,87.0,33.8,24.14
2016,4,14,6,30,396.0,58.0,2.4,11.0,131.0,46.44,36.03
2016,4,14,6,45,486.5,66.0,2.6,11.5,185.0,51.77,41.09
2016,4,14,7,0,577.0,74.0,2.8,12.0,239.0,57.12,45.92
2016,4,14,7,15,629.0,80.5,2.9,12.0,294.5,60.93,49.29
2016,4,14,7,30,681.0,87.0,3.0,12.0,350.0,64.68,52.51
2016,4,14,7,45,719.0,92.5,3.2,12.5,405.5,67.45,54.68
2016,4,14,8,0,757.0,98.0,3.4,13.0,461.0,70.13,56.74
2016,4,14,8,15,783.5,102.0,3.5,13.5,514.0,116.28,70.3
2016,4,14,8,30,810.0,106.0,3.6,14.0,567.0,176.97,106.81
2016,4,14,8,45,824.0,112.5,3.7,14.5,614.5,240.32,157.26
2016,4,14,9,0,838.0,119.0,3.8,15.0,662.0,304.96,213.38
2016,4,14,9,15,853.0,122.0,3.85,15.0,705.5,368.2,269.94
2016,4,14,9,30,868.0,125.0,3.9,15.0,749.0,432.25,326.72
2016,4,14,9,45,887.5,123.0,4.0,15.0,788.0,495.83,381.99
2016,4,14,10,0,907.0,121.0,4.1,15.0,827.0,557.91,434.79
2016,4,14,10,15,914.5,122.5,4.15,15.0,857.0,616.34,483.29
2016,4,14,10,30,922.0,124.0,4.2,15.0,887.0,673.45,529.43
2016,4,14,10,45,925.5,126.0,4.3,15.5,908.5,726.79,570.75
2016,4,14,11,0,929.0,128.0,4.4,16.0,930.0,777.97,609.4
2016,4,14,11,15,931.0,129.0,4.5,16.0,943.5,824.79,644.65
2016,4,14,11,30,933.0,130.0,4.6,16.0,957.0,868.9,676.35
2016,4,14,11,45,924.0,136.5,4.75,16.5,959.0,905.83,701.85
2016,4,14,12,0,915.0,143.0,4.9,17.0,961.0,939.04,724.68
2016,4,14,12,15,913.0,142.5,5.0,17.0,957.5,968.49,745.93
2016,4,14,12,30,911.0,142.0,5.1,17.0,954.0,994.37,764.78
2016,4,14,12,45,912.0,138.5,5.2,17.0,943.5,1016.58,781.19
2016,4,14,13,0,913.0,135.0,5.3,17.0,933.0,1035.01,795.12
2016,4,14,13,15,908.0,133.5,5.4,16.5,913.0,1045.61,805.33
2016,4,14,13,30,903.0,132.0,5.5,16.0,893.0,1052.17,812.96
2016,4,14,13,45,895.5,130.5,5.6,16.0,865.5,1052.17,814.62
2016,4,14,14,0,888.0,129.0,5.7,16.0,838.0,1048.15,813.64
2016,4,14,14,15,878.0,127.0,5.7,16.0,804.5,1050.46,816.56
2016,4,14,14,30,868.0,125.0,5.7,16.0,771.0,1035.34,807.3
2016,4,14,14,45,843.5,128.0,5.7,16.0,728.0,1007.66,789.28
2016,4,14,15,0,819.0,131.0,5.7,16.0,685.0,976.63,768.94
2016,4,14,15,15,801.0,127.5,5.65,15.5,639.5,941.71,746.85
2016,4,14,15,30,783.0,124.0,5.6,15.0,594.0,910.4,727.27
2016,4,14,15,45,758.0,119.5,5.6,15.0,544.0,862.64,694.19
2016,4,14,16,0,733.0,115.0,5.6,15.0,494.0,813.07,659.41
2016,4,14,16,15,701.0,109.5,5.45,14.5,440.5,754.93,618.05
2016,4,14,16,30,669.0,104.0,5.3,14.0,387.0,696.24,575.44
2016,4,14,16,45,631.0,95.5,5.2,13.5,333.5,629.35,525.44
2016,4,14,17,0,593.0,87.0,5.1,13.0,280.0,563.34,473.98
2016,4,14,17,15,529.0,78.0,4.75,12.5,226.5,480.49,405.57
2016,4,14,17,30,465.0,69.0,4.4,12.0,173.0,401.88,338.43
2016,4,14,17,45,368.0,56.5,4.1,12.0,125.0,303.77,252.53
2016,4,14,18,0,271.0,44.0,3.8,12.0,77.0,219.88,176.59
2016,4,14,18,15,135.5,26.5,3.6,11.5,43.0,117.11,72.67
2016,4,14,18,30,0.0,9.0,3.4,11.0,9.0,7.68,0.0
2016,4,14,18,45,0.0,4.5,3.25,10.5,4.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,15,5,45,103.0,16.0,3.3,8.0,24.5,13.66,0.0
2016,4,15,6,0,206.0,32.0,3.4,8.0,49.0,24.77,14.7
2016,4,15,6,15,321.0,45.5,3.6,8.5,95.0,35.05,25.57
2016,4,15,6,30,436.0,59.0,3.8,9.0,141.0,47.36,37.18
2016,4,15,6,45,521.0,66.5,4.0,9.5,195.5,52.27,41.88
2016,4,15,7,0,606.0,74.0,4.2,10.0,250.0,57.23,46.38
2016,4,15,7,15,655.0,81.0,4.35,10.5,306.0,61.44,50.03
2016,4,15,7,30,704.0,88.0,4.5,11.0,362.0,65.53,53.47
2016,4,15,7,45,741.5,92.0,4.65,11.5,417.5,67.25,54.71
2016,4,15,8,0,779.0,96.0,4.8,12.0,473.0,75.42,61.64
2016,4,15,8,15,803.5,100.0,4.85,12.5,525.5,116.76,70.06
2016,4,15,8,30,828.0,104.0,4.9,13.0,578.0,178.43,107.72
2016,4,15,8,45,844.0,108.5,4.95,13.5,626.0,241.71,158.56
2016,4,15,9,0,860.0,113.0,5.0,14.0,674.0,306.47,215.4
2016,4,15,9,15,874.0,116.0,5.0,14.0,717.0,370.63,273.5
2016,4,15,9,30,888.0,119.0,5.0,14.0,760.0,435.43,331.71
2016,4,15,9,45,901.5,119.5,5.0,14.5,797.5,499.67,387.54
2016,4,15,10,0,915.0,120.0,5.0,15.0,835.0,561.38,439.73
2016,4,15,10,15,922.0,121.5,5.0,15.5,864.5,619.86,487.77
2016,4,15,10,30,929.0,123.0,5.0,16.0,894.0,676.96,533.17
2016,4,15,10,45,930.5,126.0,5.0,16.5,915.0,730.05,574.13
2016,4,15,11,0,932.0,129.0,5.0,17.0,936.0,780.79,612.14
2016,4,15,11,15,934.5,129.5,5.05,17.0,949.5,827.61,647.28
2016,4,15,11,30,937.0,130.0,5.1,17.0,963.0,871.73,678.8
2016,4,15,11,45,940.5,128.5,5.15,17.0,969.0,912.03,707.46
2016,4,15,12,0,944.0,127.0,5.2,17.0,975.0,949.28,733.88
2016,4,15,12,15,943.0,127.0,5.25,17.0,972.0,980.63,756.13
2016,4,15,12,30,942.0,127.0,5.3,17.0,969.0,1008.38,775.92
2016,4,15,12,45,943.5,123.5,5.4,17.5,959.0,1031.38,791.33
2016,4,15,13,0,945.0,120.0,5.5,18.0,949.0,1050.49,804.13
2016,4,15,13,15,940.5,119.0,5.55,18.0,929.0,1062.23,813.14
2016,4,15,13,30,936.0,118.0,5.6,18.0,909.0,1069.84,819.49
2016,4,15,13,45,931.5,115.5,5.65,18.0,882.5,1071.73,822.08
2016,4,15,14,0,927.0,113.0,5.7,18.0,856.0,1069.45,821.97
2016,4,15,14,15,917.5,111.0,5.7,17.5,821.5,1058.56,817.25
2016,4,15,14,30,908.0,109.0,5.7,17.0,787.0,1043.68,809.89
2016,4,15,14,45,899.0,105.5,5.7,17.0,746.5,1023.77,797.51
2016,4,15,15,0,890.0,102.0,5.7,17.0,706.0,1000.11,782.57
2016,4,15,15,15,874.0,99.0,5.6,17.0,659.5,966.75,760.05
2016,4,15,15,30,858.0,96.0,5.5,17.0,613.0,940.81,742.94
2016,4,15,15,45,837.0,92.5,5.4,17.0,562.0,895.9,711.94
2016,4,15,16,0,816.0,89.0,5.3,17.0,511.0,848.73,679.11
2016,4,15,16,15,787.0,84.5,5.0,16.5,457.5,791.64,638.66
2016,4,15,16,30,758.0,80.0,4.7,16.0,404.0,733.56,596.81
2016,4,15,16,45,717.0,75.0,4.45,16.0,348.5,665.06,545.22
2016,4,15,17,0,676.0,70.0,4.2,16.0,293.0,601.97,496.68
2016,4,15,17,15,617.5,63.0,3.7,15.0,238.5,521.91,433.49
2016,4,15,17,30,559.0,56.0,3.2,14.0,184.0,445.67,370.23
2016,4,15,17,45,467.0,46.5,2.75,13.5,134.0,351.65,289.36
2016,4,15,18,0,375.0,37.0,2.3,13.0,84.0,266.54,213.15
2016,4,15,18,15,226.5,23.0,2.15,12.5,47.5,157.09,102.45
2016,4,15,18,30,78.0,9.0,2.0,12.0,11.0,39.16,0.0
2016,4,15,18,45,39.0,4.5,1.85,11.5,5.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,137.5,15.0,0.75,10.5,27.0,12.23,0.0
2016,4,16,6,0,275.0,30.0,0.7,11.0,54.0,24.65,14.82
2016,4,16,6,15,385.0,42.0,0.75,11.5,101.5,34.06,24.51
2016,4,16,6,30,495.0,54.0,0.8,12.0,149.0,43.28,33.2
2016,4,16,6,45,567.0,61.5,0.9,13.0,203.0,48.4,37.9
2016,4,16,7,0,639.0,69.0,1.0,14.0,257.0,53.49,42.35
2016,4,16,7,15,684.5,75.0,1.05,14.5,313.0,57.12,45.42
2016,4,16,7,30,730.0,81.0,1.1,15.0,369.0,60.66,48.32
2016,4,16,7,45,763.0,85.5,1.2,15.5,424.0,68.67,55.07
2016,4,16,8,0,796.0,90.0,1.3,16.0,479.0,71.07,56.82
2016,4,16,8,15,819.5,93.5,1.4,16.5,530.5,113.69,65.44
2016,4,16,8,30,843.0,97.0,1.5,17.0,582.0,175.8,102.62
2016,4,16,8,45,860.0,100.0,1.6,18.0,630.0,238.95,151.71
2016,4,16,9,0,877.0,103.0,1.7,19.0,678.0,303.63,206.3
2016,4,16,9,15,890.0,105.5,1.7,19.5,720.5,371.86,264.74
2016,4,16,9,30,903.0,108.0,1.7,20.0,763.0,435.6,318.78
2016,4,16,9,45,917.0,107.5,1.75,20.5,800.5,497.51,370.05
2016,4,16,10,0,931.0,107.0,1.8,21.0,838.0,559.26,419.44
2016,4,16,10,15,937.5,108.5,1.85,21.0,867.5,618.06,465.83
2016,4,16,10,30,944.0,110.0,1.9,21.0,897.0,675.38,509.73
2016,4,16,10,45,947.0,112.0,2.0,21.5,918.5,729.11,549.13
2016,4,16,11,0,950.0,114.0,2.1,22.0,940.0,780.57,585.83
2016,4,16,11,15,952.5,114.5,2.15,22.0,953.5,827.86,618.54
2016,4,16,11,30,955.0,115.0,2.2,22.0,967.0,872.39,648.19
2016,4,16,11,45,954.0,116.5,2.3,22.5,972.0,911.99,673.54
2016,4,16,12,0,953.0,118.0,2.4,23.0,977.0,948.25,696.57
2016,4,16,12,15,952.5,117.5,2.45,23.0,973.5,979.62,717.22
2016,4,16,12,30,952.0,117.0,2.5,23.0,970.0,1007.35,735.57
2016,4,16,12,45,953.0,114.0,2.55,23.0,959.5,1030.29,750.91
2016,4,16,13,0,954.0,111.0,2.6,23.0,949.0,1049.32,763.87
2016,4,16,13,15,949.5,110.5,2.6,23.0,930.0,1061.46,772.04
2016,4,16,13,30,945.0,110.0,2.6,23.0,911.0,1069.47,777.77
2016,4,16,13,45,940.0,107.5,2.65,23.0,884.0,1070.7,779.89
2016,4,16,14,0,935.0,105.0,2.7,23.0,857.0,1067.73,779.54
2016,4,16,14,15,926.0,103.5,2.7,23.0,823.0,1057.68,774.29
2016,4,16,14,30,917.0,102.0,2.7,23.0,789.0,1043.64,766.66
2016,4,16,14,45,904.5,100.5,2.7,23.0,748.0,1022.28,754.4
2016,4,16,15,0,892.0,99.0,2.7,23.0,707.0,997.3,739.88
2016,4,16,15,15,876.5,96.5,2.6,22.5,661.0,964.9,720.93
2016,4,16,15,30,861.0,94.0,2.5,22.0,615.0,939.81,706.86
2016,4,16,15,45,839.0,91.0,2.45,22.0,564.0,894.53,678.04
2016,4,16,16,0,817.0,88.0,2.4,22.0,513.0,847.04,647.54
2016,4,16,16,15,789.5,84.0,2.2,21.5,459.5,791.82,611.18
2016,4,16,16,30,762.0,80.0,2.0,21.0,406.0,735.49,573.33
2016,4,16,16,45,723.5,74.5,1.8,20.5,351.0,668.24,526.59
2016,4,16,17,0,685.0,69.0,1.6,20.0,296.0,605.92,482.12
2016,4,16,17,15,629.0,62.5,1.45,19.0,241.5,527.87,424.08
2016,4,16,17,30,573.0,56.0,1.3,18.0,187.0,453.34,365.41
2016,4,16,17,45,485.0,46.5,1.2,17.0,137.0,361.02,289.98
2016,4,16,18,0,397.0,37.0,1.1,16.0,87.0,277.16,217.85
2016,4,16,18,15,251.5,23.5,1.1,15.5,50.0,169.62,112.7
2016,4,16,18,30,106.0,10.0,1.1,15.0,13.0,51.15,0.0
2016,4,16,18,45,53.0,5.0,1.15,15.0,6.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,148.5,15.0,0.9,13.5,28.5,12.17,0.0
2016,4,17,6,0,297.0,30.0,0.9,14.0,57.0,24.59,14.81
2016,4,17,6,15,403.0,41.0,1.1,14.5,104.5,33.16,23.43
2016,4,17,6,30,509.0,52.0,1.3,15.0,152.0,41.57,31.28
2016,4,17,6,45,574.5,60.0,1.5,16.0,205.5,47.15,36.31
2016,4,17,7,0,640.0,68.0,1.7,17.0,259.0,52.62,41.04
2016,4,17,7,15,684.5,74.0,1.8,17.5,314.5,56.27,44.1
2016,4,17,7,30,729.0,80.0,1.9,18.0,370.0,59.84,46.99
2016,4,17,7,45,759.0,85.0,2.0,19.0,424.0,68.12,53.8
2016,4,17,8,0,789.0,90.0,2.1,20.0,478.0,70.85,55.71
2016,4,17,8,15,812.0,93.5,2.25,20.5,529.5,113.99,64.56
2016,4,17,8,30,835.0,97.0,2.4,21.0,581.0,175.49,101.23
2016,4,17,8,45,851.0,100.5,2.55,21.5,628.0,238.23,149.99
2016,4,17,9,0,867.0,104.0,2.7,22.0,675.0,302.41,204.27
2016,4,17,9,15,880.0,106.5,2.75,22.5,717.5,369.94,262.07
2016,4,17,9,30,893.0,109.0,2.8,23.0,760.0,432.97,315.67
2016,4,17,9,45,905.5,109.5,2.9,23.5,797.0,494.34,366.71
2016,4,17,10,0,918.0,110.0,3.0,24.0,834.0,555.42,415.9
2016,4,17,10,15,925.0,111.5,3.0,24.0,863.5,613.7,462.04
2016,4,17,10,30,932.0,113.0,3.0,24.0,893.0,670.6,505.73
2016,4,17,10,45,936.5,114.5,3.0,24.5,914.5,724.22,544.78
2016,4,17,11,0,941.0,116.0,3.0,25.0,936.0,775.72,581.14
2016,4,17,11,15,944.0,116.5,2.95,25.0,950.0,822.91,613.47
2016,4,17,11,30,947.0,117.0,2.9,25.0,964.0,867.42,642.59
2016,4,17,11,45,948.5,117.5,2.9,25.5,970.0,907.81,667.72
2016,4,17,12,0,950.0,118.0,2.9,26.0,976.0,945.05,690.52
2016,4,17,12,15,949.5,118.0,2.85,26.0,973.5,976.71,710.5
2016,4,17,12,30,949.0,118.0,2.8,26.0,971.0,1004.76,728.09
2016,4,17,12,45,949.0,116.0,2.8,26.0,961.0,1027.61,742.8
2016,4,17,13,0,949.0,114.0,2.8,26.0,951.0,1046.56,755.13
2016,4,17,13,15,945.5,113.0,2.8,25.5,932.0,1059.09,765.0
2016,4,17,13,30,942.0,112.0,2.8,25.0,913.0,1067.51,772.48
2016,4,17,13,45,938.5,109.5,2.8,25.0,887.0,1070.2,774.99
2016,4,17,14,0,935.0,107.0,2.8,25.0,861.0,1068.72,775.04
2016,4,17,14,15,927.0,105.5,2.75,24.5,827.5,1059.67,771.46
2016,4,17,14,30,919.0,104.0,2.7,24.0,794.0,1046.62,765.48
2016,4,17,14,45,910.0,101.0,2.7,24.0,754.0,1026.99,754.4
2016,4,17,15,0,901.0,98.0,2.7,24.0,714.0,1003.61,740.99
2016,4,17,15,15,886.5,95.5,2.6,23.5,668.5,971.96,722.65
2016,4,17,15,30,872.0,93.0,2.5,23.0,623.0,937.19,702.19
2016,4,17,15,45,854.0,89.5,2.4,23.0,573.0,904.93,681.96
2016,4,17,16,0,836.0,86.0,2.3,23.0,523.0,859.91,652.87
2016,4,17,16,15,809.5,82.0,2.1,22.5,469.0,804.94,616.97
2016,4,17,16,30,783.0,78.0,1.9,22.0,415.0,748.74,579.56
2016,4,17,16,45,746.0,73.0,1.7,21.5,360.0,682.46,533.95
2016,4,17,17,0,709.0,68.0,1.5,21.0,305.0,616.63,487.33
2016,4,17,17,15,654.0,61.5,1.4,20.0,250.0,542.24,433.04
2016,4,17,17,30,599.0,55.0,1.3,19.0,195.0,467.23,374.71
2016,4,17,17,45,510.5,46.0,1.25,18.5,143.5,374.02,298.72
2016,4,17,18,0,422.0,37.0,1.2,18.0,92.0,289.26,226.06
2016,4,17,18,15,272.5,24.0,1.15,17.5,53.5,180.25,122.12
2016,4,17,18,30,123.0,11.0,1.1,17.0,15.0,58.67,0.0
2016,4,17,18,45,61.5,5.5,1.1,17.0,7.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,45,154.5,15.5,0.4,16.5,30.5,12.54,0.0
2016,4,18,6,0,309.0,31.0,0.4,17.0,61.0,25.4,15.5
2016,4,18,6,15,412.5,42.0,0.45,17.5,109.0,33.94,23.88
2016,4,18,6,30,516.0,53.0,0.5,18.0,157.0,42.33,31.6
2016,4,18,6,45,584.0,60.5,0.55,18.5,211.0,47.51,36.29
2016,4,18,7,0,652.0,68.0,0.6,19.0,265.0,52.63,40.72
2016,4,18,7,15,695.5,73.5,0.75,19.5,320.5,55.92,43.43
2016,4,18,7,30,739.0,79.0,0.9,20.0,376.0,64.51,50.63
2016,4,18,7,45,769.0,84.0,1.05,20.5,430.5,67.38,52.8
2016,4,18,8,0,799.0,89.0,1.2,21.0,485.0,70.14,54.85
2016,4,18,8,15,821.5,92.5,1.3,21.5,536.5,114.59,64.1
2016,4,18,8,30,844.0,96.0,1.4,22.0,588.0,176.57,100.97
2016,4,18,8,45,860.0,99.5,1.5,22.5,635.5,239.81,149.69
2016,4,18,9,0,876.0,103.0,1.6,23.0,683.0,309.41,207.47
2016,4,18,9,15,888.5,105.0,1.65,23.5,725.0,372.01,260.74
2016,4,18,9,30,901.0,107.0,1.7,24.0,767.0,434.87,313.41
2016,4,18,9,45,914.5,107.0,1.8,24.5,804.0,496.63,363.91
2016,4,18,10,0,928.0,107.0,1.9,25.0,841.0,558.19,412.6
2016,4,18,10,15,934.5,108.0,1.9,25.0,870.0,616.2,457.54
2016,4,18,10,30,941.0,109.0,1.9,25.0,899.0,672.72,499.96
2016,4,18,10,45,946.0,110.0,1.95,25.5,920.5,726.54,538.49
2016,4,18,11,0,951.0,111.0,2.0,26.0,942.0,778.26,574.42
2016,4,18,11,15,953.5,111.5,1.95,26.0,956.0,825.34,605.5
2016,4,18,11,30,956.0,112.0,1.9,26.0,970.0,869.66,633.49
2016,4,18,11,45,956.5,112.5,1.9,26.5,975.0,909.39,657.39
2016,4,18,12,0,957.0,113.0,1.9,27.0,980.0,945.86,678.97
2016,4,18,12,15,956.0,113.0,1.85,27.0,977.0,977.11,697.84
2016,4,18,12,30,955.0,113.0,1.8,27.0,974.0,1004.7,714.35
2016,4,18,12,45,948.5,115.0,1.75,27.0,961.5,1025.27,726.45
2016,4,18,13,0,942.0,117.0,1.7,27.0,949.0,1041.81,736.15
2016,4,18,13,15,937.5,116.0,1.65,27.0,930.0,1053.24,742.8
2016,4,18,13,30,933.0,115.0,1.6,27.0,911.0,1060.56,747.07
2016,4,18,13,45,922.0,116.0,1.55,27.0,882.5,1059.35,746.28
2016,4,18,14,0,911.0,117.0,1.5,27.0,854.0,1054.08,743.25
2016,4,18,14,15,902.0,115.5,1.5,26.5,820.5,1044.19,739.83
2016,4,18,14,30,893.0,114.0,1.5,26.0,787.0,1030.4,734.16
2016,4,18,14,45,874.5,114.5,1.5,26.0,745.0,1005.66,720.34
2016,4,18,15,0,856.0,115.0,1.5,26.0,703.0,989.52,712.09
2016,4,18,15,15,839.5,112.0,1.45,25.5,657.5,955.9,693.32
2016,4,18,15,30,823.0,109.0,1.4,25.0,612.0,919.29,672.65
2016,4,18,15,45,794.5,107.5,1.4,25.0,560.5,870.77,643.34
2016,4,18,16,0,766.0,106.0,1.4,25.0,509.0,825.74,615.98
2016,4,18,16,15,736.5,101.0,1.3,24.5,456.0,769.42,580.39
2016,4,18,16,30,707.0,96.0,1.2,24.0,403.0,712.34,543.55
2016,4,18,16,45,661.5,90.5,1.2,23.5,348.0,642.06,497.2
2016,4,18,17,0,616.0,85.0,1.2,23.0,293.0,573.19,449.53
2016,4,18,17,15,556.5,76.5,1.15,22.0,239.5,493.4,391.1
2016,4,18,17,30,497.0,68.0,1.1,21.0,186.0,417.47,332.7
2016,4,18,17,45,405.5,56.5,1.1,20.0,136.5,324.69,258.31
2016,4,18,18,0,314.0,45.0,1.1,19.0,87.0,239.56,186.9
2016,4,18,18,15,188.5,28.5,1.1,18.5,50.5,145.31,99.62
2016,4,18,18,30,63.0,12.0,1.1,18.0,14.0,35.39,0.0
2016,4,18,18,45,31.5,6.0,1.1,17.5,7.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,45,134.0,17.0,0.65,16.5,30.5,13.26,0.0
2016,4,19,6,0,268.0,34.0,0.7,17.0,61.0,27.81,17.67
2016,4,19,6,15,368.5,46.0,0.8,17.5,107.5,37.05,26.6
2016,4,19,6,30,469.0,58.0,0.9,18.0,154.0,46.08,34.88
2016,4,19,6,45,546.0,65.0,1.05,18.5,208.5,50.7,39.06
2016,4,19,7,0,623.0,72.0,1.2,19.0,263.0,55.32,43.06
2016,4,19,7,15,667.5,78.0,1.35,19.5,317.5,58.83,45.94
2016,4,19,7,30,712.0,84.0,1.5,20.0,372.0,62.26,48.67
2016,4,19,7,45,746.0,88.0,1.65,20.5,426.5,70.0,55.04
2016,4,19,8,0,780.0,92.0,1.8,21.0,481.0,71.95,56.38
2016,4,19,8,15,803.0,95.5,1.9,21.5,532.5,116.31,65.76
2016,4,19,8,30,826.0,99.0,2.0,22.0,584.0,177.12,102.24
2016,4,19,8,45,838.5,104.5,2.15,22.5,630.0,240.0,151.1
2016,4,19,9,0,851.0,110.0,2.3,23.0,676.0,303.9,204.88
2016,4,19,9,15,864.0,112.5,2.35,23.0,718.5,366.4,258.83
2016,4,19,9,30,877.0,115.0,2.4,23.0,761.0,432.12,314.57
2016,4,19,9,45,878.5,122.0,2.5,23.5,794.5,492.56,364.6
2016,4,19,10,0,880.0,129.0,2.6,24.0,828.0,551.61,411.91
2016,4,19,10,15,887.5,131.0,2.7,24.0,857.5,608.53,456.97
2016,4,19,10,30,895.0,133.0,2.8,24.0,887.0,664.2,499.88
2016,4,19,10,45,894.0,138.0,2.9,24.0,907.0,715.21,538.33
2016,4,19,11,0,893.0,143.0,3.0,24.0,927.0,763.76,574.16
2016,4,19,11,15,692.0,254.5,3.05,24.0,868.0,763.89,571.35
2016,4,19,11,30,491.0,366.0,3.1,24.0,809.0,735.51,548.25
2016,4,19,11,45,692.0,259.0,3.15,24.0,886.5,836.59,623.47
2016,4,19,12,0,893.0,152.0,3.2,24.0,964.0,924.64,684.96
2016,4,19,12,15,733.5,245.0,3.2,24.0,910.5,919.7,680.33
2016,4,19,12,30,574.0,338.0,3.2,24.0,857.0,882.54,651.61
2016,4,19,12,45,581.5,328.5,3.25,24.0,849.0,900.54,665.14
2016,4,19,13,0,589.0,319.0,3.3,24.0,841.0,915.75,676.42
2016,4,19,13,15,406.5,371.5,3.25,23.5,728.5,801.17,595.81
2016,4,19,13,30,224.0,424.0,3.2,23.0,616.0,648.43,486.97
2016,4,19,13,45,285.5,395.5,3.2,23.0,632.5,706.48,531.17
2016,4,19,14,0,347.0,367.0,3.2,23.0,649.0,743.66,559.55
2016,4,19,14,15,334.0,354.0,3.15,22.5,616.5,720.34,544.62
2016,4,19,14,30,321.0,341.0,3.1,22.0,584.0,695.21,528.72
2016,4,19,14,45,242.0,333.0,3.05,22.0,511.0,588.03,451.29
2016,4,19,15,0,163.0,325.0,3.0,22.0,438.0,502.72,388.02
2016,4,19,15,15,375.5,250.0,2.9,21.5,486.5,641.72,498.47
2016,4,19,15,30,588.0,175.0,2.8,21.0,535.0,778.79,602.71
2016,4,19,15,45,474.5,189.5,2.7,21.0,465.0,669.32,522.14
2016,4,19,16,0,361.0,204.0,2.6,21.0,395.0,554.01,436.94
2016,4,19,16,15,243.0,193.5,2.4,20.5,316.5,432.84,345.02
2016,4,19,16,30,125.0,183.0,2.2,20.0,238.0,302.95,243.07
2016,4,19,16,45,112.5,162.0,2.0,19.5,206.5,267.16,215.79
2016,4,19,17,0,100.0,141.0,1.8,19.0,175.0,232.01,188.02
2016,4,19,17,15,301.5,105.5,1.7,18.5,182.5,335.29,274.81
2016,4,19,17,30,503.0,70.0,1.6,18.0,190.0,422.38,343.3
2016,4,19,17,45,425.5,57.5,1.5,17.5,141.0,336.33,271.08
2016,4,19,18,0,348.0,45.0,1.4,17.0,92.0,257.6,203.18
2016,4,19,18,15,214.0,29.0,1.3,16.5,54.0,157.23,110.89
2016,4,19,18,30,80.0,13.0,1.2,16.0,16.0,42.93,0.0
2016,4,19,18,45,40.0,6.5,1.2,16.0,8.0,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,45,140.5,17.5,0.8,12.5,32.5,13.65,0.31
2016,4,20,6,0,281.0,35.0,0.8,13.0,65.0,28.61,18.85
2016,4,20,6,15,381.0,47.0,0.9,13.5,112.5,37.84,27.82
2016,4,20,6,30,481.0,59.0,1.0,14.0,160.0,46.86,36.2
2016,4,20,6,45,554.0,66.5,1.1,15.0,214.0,51.84,40.67
2016,4,20,7,0,627.0,74.0,1.2,16.0,268.0,56.78,44.89
2016,4,20,7,15,671.0,80.0,1.2,16.5,323.0,60.24,47.75
2016,4,20,7,30,715.0,86.0,1.2,17.0,378.0,63.61,50.44
2016,4,20,7,45,750.0,89.5,1.25,18.0,433.0,71.08,56.52
2016,4,20,8,0,785.0,93.0,1.3,19.0,488.0,72.63,57.41
2016,4,20,8,15,807.5,97.0,1.45,19.5,539.5,118.37,67.5
2016,4,20,8,30,830.0,101.0,1.6,20.0,591.0,179.73,104.78
2016,4,20,8,45,844.5,105.5,1.8,20.5,637.5,242.44,153.75
2016,4,20,9,0,859.0,110.0,2.0,21.0,684.0,306.4,207.86
2016,4,20,9,15,872.0,112.5,2.05,21.0,726.5,369.32,262.4
2016,4,20,9,30,885.0,115.0,2.1,21.0,769.0,435.47,318.71
2016,4,20,9,45,895.5,116.5,2.2,21.5,805.0,496.06,369.03
2016,4,20,10,0,906.0,118.0,2.3,22.0,841.0,556.17,417.37
2016,4,20,10,15,913.0,120.0,2.4,22.0,870.0,613.99,463.33
2016,4,20,10,30,920.0,122.0,2.5,22.0,899.0,670.46,507.01
2016,4,20,10,45,919.5,126.0,2.6,22.5,919.0,722.04,544.99
2016,4,20,11,0,919.0,130.0,2.7,23.0,939.0,771.12,580.17
2016,4,20,11,15,921.5,131.0,2.75,23.0,952.5,817.28,612.97
2016,4,20,11,30,924.0,132.0,2.8,23.0,966.0,860.81,642.25
2016,4,20,11,45,925.5,132.0,2.85,23.0,971.0,899.83,668.34
2016,4,20,12,0,927.0,132.0,2.9,23.0,976.0,935.78,692.31
2016,4,20,12,15,925.5,131.5,2.95,23.0,972.5,965.36,712.03
2016,4,20,12,30,924.0,131.0,3.0,23.0,969.0,991.36,729.46
2016,4,20,12,45,924.0,129.0,3.05,23.0,958.5,1013.68,744.57
2016,4,20,13,0,924.0,127.0,3.1,23.0,948.0,1032.21,757.32
2016,4,20,13,15,919.0,126.0,3.1,23.0,928.0,1042.93,764.7
2016,4,20,13,30,914.0,125.0,3.1,23.0,908.0,1049.61,769.67
2016,4,20,13,45,905.5,124.0,3.15,23.0,880.5,1048.76,770.35
2016,4,20,14,0,897.0,123.0,3.2,23.0,853.0,1043.88,768.61
2016,4,20,14,15,887.5,121.5,3.2,22.5,819.0,1033.52,764.52
2016,4,20,14,30,878.0,120.0,3.2,22.0,785.0,1019.34,758.05
2016,4,20,14,45,862.5,118.5,3.25,22.0,744.0,1007.86,752.46
2016,4,20,15,0,847.0,117.0,3.3,22.0,703.0,980.31,736.14
2016,4,20,15,15,830.0,114.0,3.25,21.5,657.0,946.38,716.22
2016,4,20,15,30,813.0,111.0,3.2,21.0,611.0,909.52,694.16
2016,4,20,15,45,787.0,108.5,3.2,21.0,560.5,862.42,663.73
2016,4,20,16,0,761.0,106.0,3.2,21.0,510.0,818.59,635.25
2016,4,20,16,15,731.5,101.0,3.05,20.5,457.0,762.51,597.83
2016,4,20,16,30,702.0,96.0,2.9,20.0,404.0,705.71,559.15
2016,4,20,16,45,659.0,90.5,2.75,20.0,349.5,637.69,510.11
2016,4,20,17,0,616.0,85.0,2.6,20.0,295.0,570.9,460.09
2016,4,20,17,15,558.0,76.5,2.3,19.0,241.5,492.35,399.67
2016,4,20,17,30,500.0,68.0,2.0,18.0,188.0,417.56,339.75
2016,4,20,17,45,414.0,56.5,1.7,17.0,139.0,328.1,265.63
2016,4,20,18,0,328.0,45.0,1.4,16.0,90.0,246.83,195.71
2016,4,20,18,15,202.5,29.5,1.35,15.5,53.0,151.75,108.91
2016,4,20,18,30,77.0,14.0,1.3,15.0,16.0,42.49,0.0
2016,4,20,18,45,38.5,7.0,1.3,15.0,8.0,5.97,0.0
2016,4,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,113.0,20.0,0.15,12.5,32.5,15.51,2.82
2016,4,21,6,0,226.0,40.0,0.1,13.0,65.0,30.74,20.89
2016,4,21,6,15,320.0,54.5,0.1,13.5,111.0,41.53,31.21
2016,4,21,6,30,414.0,69.0,0.1,14.0,157.0,52.13,40.97
2016,4,21,6,45,482.5,78.0,0.1,14.5,209.0,60.49,48.47
2016,4,21,7,0,551.0,87.0,0.1,15.0,261.0,66.1,53.31
2016,4,21,7,15,526.5,103.5,0.3,15.5,294.5,76.38,62.08
2016,4,21,7,30,502.0,120.0,0.5,16.0,328.0,84.37,68.69
2016,4,21,7,45,459.5,150.0,0.7,16.5,360.0,101.63,83.2
2016,4,21,8,0,417.0,180.0,0.9,17.0,392.0,117.79,96.54
2016,4,21,8,15,528.0,165.0,1.1,17.5,460.5,140.98,94.47
2016,4,21,8,30,639.0,150.0,1.3,18.0,529.0,184.35,117.22
2016,4,21,8,45,715.0,141.5,1.55,18.5,597.0,238.66,157.12
2016,4,21,9,0,791.0,133.0,1.8,19.0,665.0,306.82,211.87
2016,4,21,9,15,618.0,210.5,1.95,19.0,642.0,358.06,261.73
2016,4,21,9,30,445.0,288.0,2.1,19.0,619.0,391.19,294.34
2016,4,21,9,45,460.5,297.0,2.3,19.5,653.0,438.34,332.22
2016,4,21,10,0,476.0,306.0,2.5,20.0,687.0,486.72,370.21
2016,4,21,10,15,668.5,225.5,2.6,20.0,781.0,564.71,430.84
2016,4,21,10,30,861.0,145.0,2.7,20.0,875.0,656.09,501.21
2016,4,21,10,45,867.0,146.0,2.8,20.0,896.0,708.07,540.67
2016,4,21,11,0,873.0,147.0,2.9,20.0,917.0,752.09,574.05
2016,4,21,11,15,876.0,148.0,2.95,20.0,930.5,796.71,606.82
2016,4,21,11,30,879.0,149.0,3.0,20.0,944.0,838.9,636.01
2016,4,21,11,45,883.0,147.5,3.15,20.0,950.0,877.2,662.79
2016,4,21,12,0,887.0,146.0,3.3,20.0,956.0,912.72,687.66
2016,4,21,12,15,886.5,145.5,3.35,20.0,953.0,942.12,707.72
2016,4,21,12,30,886.0,145.0,3.4,20.0,950.0,968.17,725.59
2016,4,21,12,45,900.0,134.0,3.45,20.0,943.5,994.67,743.83
2016,4,21,13,0,914.0,123.0,3.5,20.0,937.0,1017.57,759.73
2016,4,21,13,15,909.5,122.0,3.55,20.0,917.5,1028.5,767.77
2016,4,21,13,30,905.0,121.0,3.6,20.0,898.0,1035.45,773.4
2016,4,21,13,45,904.5,116.0,3.65,20.0,873.0,1038.27,776.46
2016,4,21,14,0,904.0,111.0,3.7,20.0,848.0,1036.98,776.97
2016,4,21,14,15,895.5,109.0,3.75,20.0,814.5,1026.83,771.71
2016,4,21,14,30,887.0,107.0,3.8,20.0,781.0,1012.82,764.04
2016,4,21,14,45,882.0,102.0,3.85,20.0,742.5,995.16,754.0
2016,4,21,15,0,877.0,97.0,3.9,20.0,704.0,973.69,741.43
2016,4,21,15,15,862.0,94.5,3.9,19.5,659.5,941.94,722.88
2016,4,21,15,30,847.0,92.0,3.9,19.0,615.0,907.21,702.12
2016,4,21,15,45,826.0,89.5,3.95,19.0,565.0,873.97,681.16
2016,4,21,16,0,805.0,87.0,4.0,19.0,515.0,828.45,651.11
2016,4,21,16,15,778.5,83.0,3.9,18.5,463.0,774.66,615.11
2016,4,21,16,30,752.0,79.0,3.8,18.0,411.0,719.78,577.54
2016,4,21,16,45,708.5,76.0,3.75,18.0,356.0,652.41,528.65
2016,4,21,17,0,665.0,73.0,3.7,18.0,301.0,590.37,482.54
2016,4,21,17,15,609.5,66.5,3.35,17.5,247.5,513.97,422.12
2016,4,21,17,30,554.0,60.0,3.0,17.0,194.0,441.06,362.21
2016,4,21,17,45,465.0,51.0,2.65,16.5,144.5,350.32,285.65
2016,4,21,18,0,376.0,42.0,2.3,16.0,95.0,267.94,213.67
2016,4,21,18,15,238.0,28.5,2.1,15.5,57.0,168.35,122.87
2016,4,21,18,30,100.0,15.0,1.9,15.0,19.0,68.13,0.0
2016,4,21,18,45,50.0,7.5,1.7,14.5,9.5,6.4,0.0
2016,4,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,17.0,1.9,12.5,17.0,14.03,3.07
2016,4,22,6,0,0.0,34.0,2.2,13.0,34.0,27.68,18.24
2016,4,22,6,15,7.5,55.0,2.35,13.0,56.5,43.89,33.27
2016,4,22,6,30,15.0,76.0,2.5,13.0,79.0,59.93,48.0
2016,4,22,6,45,23.5,97.5,2.65,13.5,104.5,74.37,60.96
2016,4,22,7,0,32.0,119.0,2.8,14.0,130.0,89.59,74.32
2016,4,22,7,15,38.5,141.0,2.9,14.5,155.5,104.81,87.37
2016,4,22,7,30,45.0,163.0,3.0,15.0,181.0,119.7,99.9
2016,4,22,7,45,69.0,191.0,3.2,15.5,224.0,137.89,115.05
2016,4,22,8,0,93.0,219.0,3.4,16.0,267.0,155.59,129.56
2016,4,22,8,15,46.5,186.0,3.55,16.0,210.0,142.27,111.14
2016,4,22,8,30,0.0,153.0,3.7,16.0,153.0,123.45,96.88
2016,4,22,8,45,19.0,214.0,3.85,16.0,227.0,173.42,136.44
2016,4,22,9,0,38.0,275.0,4.0,16.0,301.0,219.66,172.59
2016,4,22,9,15,37.5,290.5,4.15,16.0,317.5,237.07,186.36
2016,4,22,9,30,37.0,306.0,4.3,16.0,334.0,254.57,200.23
2016,4,22,9,45,31.0,306.5,4.45,16.0,330.5,258.55,203.41
2016,4,22,10,0,25.0,307.0,4.6,16.0,327.0,262.59,206.57
2016,4,22,10,15,36.0,340.0,4.7,16.0,370.0,298.43,234.69
2016,4,22,10,30,47.0,373.0,4.8,16.0,413.0,337.56,265.19
2016,4,22,10,45,59.0,396.0,4.95,16.0,448.0,371.17,291.37
2016,4,22,11,0,71.0,419.0,5.1,16.0,483.0,406.51,318.85
2016,4,22,11,15,42.0,342.0,5.25,16.0,380.5,326.08,256.29
2016,4,22,11,30,13.0,265.0,5.4,16.0,278.0,233.95,183.49
2016,4,22,11,45,10.0,226.5,5.55,16.0,237.0,199.77,156.47
2016,4,22,12,0,7.0,188.0,5.7,16.0,196.0,164.97,128.66
2016,4,22,12,15,43.0,314.0,5.75,16.0,354.5,319.74,252.48
2016,4,22,12,30,79.0,440.0,5.8,16.0,513.0,476.48,374.11
2016,4,22,12,45,50.0,382.5,5.85,16.0,428.5,399.16,313.9
2016,4,22,13,0,21.0,325.0,5.9,16.0,344.0,303.22,238.69
2016,4,22,13,15,17.0,291.0,5.95,15.5,306.0,269.63,212.94
2016,4,22,13,30,13.0,257.0,6.0,15.0,268.0,235.65,186.47
2016,4,22,13,45,52.0,323.5,6.05,15.0,366.5,356.76,284.21
2016,4,22,14,0,91.0,390.0,6.1,15.0,465.0,468.13,372.37
2016,4,22,14,15,99.5,376.5,6.0,15.0,455.5,465.98,371.31
2016,4,22,14,30,108.0,363.0,5.9,15.0,446.0,463.23,370.13
2016,4,22,14,45,54.0,247.5,5.8,15.0,289.0,288.49,231.78
2016,4,22,15,0,0.0,132.0,5.7,15.0,132.0,111.82,87.08
2016,4,22,15,15,188.0,190.0,5.55,14.5,306.5,392.93,322.76
2016,4,22,15,30,376.0,248.0,5.4,14.0,481.0,631.09,514.12
2016,4,22,15,45,337.5,233.5,5.3,14.0,430.0,572.45,468.04
2016,4,22,16,0,299.0,219.0,5.2,14.0,379.0,514.56,423.1
2016,4,22,16,15,310.0,193.5,5.1,14.0,344.5,486.35,402.52
2016,4,22,16,30,321.0,168.0,5.0,14.0,310.0,455.83,379.63
2016,4,22,16,45,297.5,151.0,4.9,14.0,269.5,407.19,340.67
2016,4,22,17,0,274.0,134.0,4.8,14.0,229.0,359.57,301.78
2016,4,22,17,15,405.5,99.5,4.45,13.5,213.5,409.46,344.54
2016,4,22,17,30,537.0,65.0,4.1,13.0,198.0,435.33,364.97
