Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,45,447.0,56.0,3.75,12.5,148.0,344.77,286.59
2016,4,22,18,0,357.0,47.0,3.4,12.0,98.0,262.35,213.3
2016,4,22,18,15,222.5,32.0,3.05,11.5,59.5,162.75,121.95
2016,4,22,18,30,88.0,17.0,2.7,11.0,21.0,66.56,0.0
2016,4,22,18,45,44.0,8.5,2.4,11.0,10.5,22.15,0.0
2016,4,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.0,19.5,2.1,9.5,38.0,15.65,5.1
2016,4,23,6,0,316.0,39.0,2.3,10.0,76.0,31.9,22.27
2016,4,23,6,15,412.5,49.5,2.5,10.5,124.0,39.76,29.98
2016,4,23,6,30,509.0,60.0,2.7,11.0,172.0,47.49,37.25
2016,4,23,6,45,575.0,66.5,2.95,11.5,226.0,51.66,41.09
2016,4,23,7,0,641.0,73.0,3.2,12.0,280.0,55.82,44.74
2016,4,23,7,15,682.5,79.0,3.25,12.5,334.5,59.31,47.66
2016,4,23,7,30,724.0,85.0,3.3,13.0,389.0,62.69,50.41
2016,4,23,7,45,751.0,90.0,3.35,13.5,441.5,71.12,57.56
2016,4,23,8,0,778.0,95.0,3.4,14.0,494.0,73.63,59.43
2016,4,23,8,15,799.5,98.5,3.4,14.0,544.5,120.74,70.51
2016,4,23,8,30,821.0,102.0,3.4,14.0,595.0,180.89,108.75
2016,4,23,8,45,836.5,105.5,3.4,14.5,641.0,242.23,158.23
2016,4,23,9,0,852.0,109.0,3.4,15.0,687.0,304.93,212.88
2016,4,23,9,15,864.5,111.5,3.45,15.5,728.0,370.91,271.06
2016,4,23,9,30,877.0,114.0,3.5,16.0,769.0,432.32,324.89
2016,4,23,9,45,895.5,111.0,3.55,16.5,806.5,492.2,376.16
2016,4,23,10,0,914.0,108.0,3.6,17.0,844.0,552.36,426.09
2016,4,23,10,15,920.5,109.5,3.7,17.0,872.5,609.49,473.15
2016,4,23,10,30,927.0,111.0,3.8,17.0,901.0,665.18,517.84
2016,4,23,10,45,929.5,112.5,3.9,17.5,921.5,716.55,557.17
2016,4,23,11,0,932.0,114.0,4.0,18.0,942.0,765.65,593.78
2016,4,23,11,15,934.5,114.5,4.05,18.0,955.0,811.42,627.17
2016,4,23,11,30,937.0,115.0,4.1,18.0,968.0,854.5,657.35
2016,4,23,11,45,937.5,116.0,4.15,18.0,973.0,893.52,684.51
2016,4,23,12,0,938.0,117.0,4.2,18.0,978.0,929.4,709.4
2016,4,23,12,15,937.0,116.5,4.2,18.0,974.5,959.24,729.82
2016,4,23,12,30,936.0,116.0,4.2,18.0,971.0,985.51,747.82
2016,4,23,12,45,934.0,115.0,4.2,18.0,960.0,1006.66,762.37
2016,4,23,13,0,932.0,114.0,4.2,18.0,949.0,1023.95,774.42
2016,4,23,13,15,927.5,113.5,4.2,18.0,929.5,1035.37,782.61
2016,4,23,13,30,923.0,113.0,4.2,18.0,910.0,1042.76,788.26
2016,4,23,13,45,912.0,114.0,4.2,18.0,882.0,1041.21,788.02
2016,4,23,14,0,901.0,115.0,4.2,18.0,854.0,1035.67,785.29
2016,4,23,14,15,892.0,113.5,4.25,18.0,820.5,1025.58,779.96
2016,4,23,14,30,883.0,112.0,4.3,18.0,787.0,1011.65,772.15
2016,4,23,14,45,862.0,114.0,4.35,18.0,745.0,986.1,756.35
2016,4,23,15,0,841.0,116.0,4.4,18.0,703.0,969.18,746.91
2016,4,23,15,15,824.5,113.0,4.4,17.5,657.5,935.84,726.9
2016,4,23,15,30,808.0,110.0,4.4,17.0,612.0,899.6,704.72
2016,4,23,15,45,779.5,108.5,4.45,17.0,561.5,851.62,672.8
2016,4,23,16,0,751.0,107.0,4.5,17.0,511.0,806.95,642.88
2016,4,23,16,15,721.5,102.5,4.4,16.5,458.5,751.95,605.02
2016,4,23,16,30,692.0,98.0,4.3,16.0,406.0,696.25,565.89
2016,4,23,16,45,643.5,93.5,4.25,16.0,351.5,625.84,513.64
2016,4,23,17,0,595.0,89.0,4.2,16.0,297.0,557.1,460.27
2016,4,23,17,15,537.5,81.0,3.95,15.5,244.5,480.63,399.11
2016,4,23,17,30,480.0,73.0,3.7,15.0,192.0,407.81,338.75
2016,4,23,17,45,394.5,61.5,3.45,14.5,143.5,316.66,261.3
2016,4,23,18,0,309.0,50.0,3.2,14.0,95.0,239.15,193.03
2016,4,23,18,15,191.5,33.5,3.05,13.5,57.5,150.04,112.25
2016,4,23,18,30,74.0,17.0,2.9,13.0,20.0,54.58,0.0
2016,4,23,18,45,37.0,8.5,2.75,12.5,10.0,19.73,0.0
2016,4,23,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,2.55,10.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.7,10.0,7.0,5.97,0.0
2016,4,24,5,45,73.5,28.5,2.9,10.5,37.5,22.19,10.47
2016,4,24,6,0,147.0,50.0,3.1,11.0,68.0,38.12,27.67
2016,4,24,6,15,229.0,68.5,3.2,11.0,112.5,51.79,40.66
2016,4,24,6,30,311.0,87.0,3.3,11.0,157.0,64.2,52.26
2016,4,24,6,45,362.5,103.5,3.4,11.0,206.0,75.19,62.31
2016,4,24,7,0,414.0,120.0,3.5,11.0,255.0,85.78,71.77
2016,4,24,7,15,320.5,145.5,3.45,11.0,261.0,103.42,87.31
2016,4,24,7,30,227.0,171.0,3.4,11.0,267.0,117.46,99.43
2016,4,24,7,45,197.5,198.0,3.4,11.5,289.5,138.14,116.99
2016,4,24,8,0,168.0,225.0,3.4,12.0,312.0,153.22,129.42
2016,4,24,8,15,348.5,207.5,3.4,12.0,410.5,162.83,120.11
2016,4,24,8,30,529.0,190.0,3.4,12.0,509.0,197.87,136.23
2016,4,24,8,45,631.0,178.5,3.4,12.5,587.5,249.61,173.95
2016,4,24,9,0,733.0,167.0,3.4,13.0,666.0,312.46,224.46
2016,4,24,9,15,750.5,170.5,3.4,13.0,708.0,371.04,276.32
2016,4,24,9,30,768.0,174.0,3.4,13.0,750.0,430.89,328.78
2016,4,24,9,45,813.5,158.5,3.45,13.5,794.0,491.82,380.26
2016,4,24,10,0,859.0,143.0,3.5,14.0,838.0,552.45,430.48
2016,4,24,10,15,868.0,145.0,3.5,14.5,867.5,610.03,476.82
2016,4,24,10,30,877.0,147.0,3.5,15.0,897.0,666.62,520.9
2016,4,24,10,45,895.5,140.5,3.55,15.5,922.5,716.57,559.28
2016,4,24,11,0,914.0,134.0,3.6,16.0,948.0,769.14,598.5
2016,4,24,11,15,917.0,135.0,3.7,16.0,961.5,815.1,632.9
2016,4,24,11,30,920.0,136.0,3.8,16.0,975.0,858.51,663.62
2016,4,24,11,45,923.5,134.5,3.9,16.5,980.5,897.44,689.76
2016,4,24,12,0,927.0,133.0,4.0,17.0,986.0,933.43,713.71
2016,4,24,12,15,926.0,133.0,4.25,17.0,982.5,963.6,735.78
2016,4,24,12,30,925.0,133.0,4.5,17.0,979.0,990.27,756.08
2016,4,24,12,45,914.5,137.0,4.75,17.5,965.5,1008.09,769.18
2016,4,24,13,0,904.0,141.0,5.0,18.0,952.0,1021.91,779.64
2016,4,24,13,15,899.0,140.0,5.15,17.5,932.5,1032.37,790.13
2016,4,24,13,30,894.0,139.0,5.3,17.0,913.0,1038.89,798.07
2016,4,24,13,45,881.5,141.0,5.45,17.0,885.0,1036.95,798.75
2016,4,24,14,0,869.0,143.0,5.6,17.0,857.0,1045.33,806.82
2016,4,24,14,15,859.5,141.0,5.65,16.5,823.5,1034.44,802.27
2016,4,24,14,30,850.0,139.0,5.7,16.0,790.0,1019.71,795.2
2016,4,24,14,45,606.5,217.5,5.8,16.0,670.0,865.15,685.04
2016,4,24,15,0,363.0,296.0,5.9,16.0,550.0,680.26,543.33
2016,4,24,15,15,462.5,241.5,5.95,15.5,544.0,730.29,587.46
2016,4,24,15,30,562.0,187.0,6.0,15.0,538.0,753.51,610.93
2016,4,24,15,45,628.5,162.0,6.05,14.5,525.0,780.14,634.89
2016,4,24,16,0,695.0,137.0,6.1,14.0,512.0,791.8,647.15
2016,4,24,16,15,535.5,148.5,6.0,13.5,420.5,639.41,530.4
2016,4,24,16,30,376.0,160.0,5.9,13.0,329.0,505.85,423.17
2016,4,24,16,45,439.0,139.5,5.85,13.0,312.0,515.28,433.23
2016,4,24,17,0,502.0,119.0,5.8,13.0,295.0,517.63,436.4
2016,4,24,17,15,441.5,106.5,5.65,12.5,242.5,439.74,372.05
2016,4,24,17,30,381.0,94.0,5.5,12.0,190.0,366.49,309.81
2016,4,24,17,45,294.5,78.0,5.4,11.5,141.5,279.88,234.48
2016,4,24,18,0,208.0,62.0,5.3,11.0,93.0,193.13,157.85
2016,4,24,18,15,118.5,40.0,5.15,10.5,56.0,116.18,87.81
2016,4,24,18,30,29.0,18.0,5.0,10.0,19.0,33.31,0.0
2016,4,24,18,45,14.5,9.0,4.9,10.0,9.5,12.55,0.0
2016,4,24,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,5,15,13.5,5.5,3.25,8.0,6.0,0.0,0.0
2016,4,25,5,30,27.0,11.0,3.3,8.0,12.0,9.39,0.0
2016,4,25,5,45,172.5,27.0,3.35,8.5,47.5,20.93,10.35
2016,4,25,6,0,318.0,43.0,3.4,9.0,83.0,35.2,25.43
2016,4,25,6,15,413.5,53.5,3.6,9.0,131.5,42.93,33.08
2016,4,25,6,30,509.0,64.0,3.8,9.0,180.0,50.55,40.35
2016,4,25,6,45,588.5,68.5,4.0,9.5,236.5,53.13,42.75
2016,4,25,7,0,668.0,73.0,4.2,10.0,293.0,55.89,45.14
2016,4,25,7,15,709.0,78.0,4.3,10.5,348.0,58.69,47.46
2016,4,25,7,30,750.0,83.0,4.4,11.0,403.0,67.04,54.68
2016,4,25,7,45,786.5,85.0,4.55,11.5,459.0,67.67,54.92
2016,4,25,8,0,823.0,87.0,4.7,12.0,515.0,68.37,55.23
2016,4,25,8,15,844.0,90.0,4.75,12.0,566.0,118.76,67.56
2016,4,25,8,30,865.0,93.0,4.8,12.0,617.0,181.11,107.9
2016,4,25,8,45,882.5,95.0,4.9,12.5,665.0,250.52,164.74
2016,4,25,9,0,900.0,97.0,5.0,13.0,713.0,314.33,221.34
2016,4,25,9,15,911.5,99.0,5.05,13.0,755.0,377.31,279.03
2016,4,25,9,30,923.0,101.0,5.1,13.0,797.0,440.41,336.34
2016,4,25,9,45,931.5,103.0,5.2,13.5,832.5,502.02,390.67
2016,4,25,10,0,940.0,105.0,5.3,14.0,868.0,562.86,442.75
2016,4,25,10,15,946.5,106.5,5.4,14.0,897.0,621.17,492.21
2016,4,25,10,30,953.0,108.0,5.5,14.0,926.0,677.98,539.23
2016,4,25,10,45,955.5,110.0,5.65,14.5,947.0,730.84,581.21
2016,4,25,11,0,958.0,112.0,5.8,15.0,968.0,781.35,620.41
2016,4,25,11,15,961.0,113.0,5.85,15.0,981.5,828.85,656.26
2016,4,25,11,30,964.0,114.0,5.9,15.0,995.0,873.65,688.89
2016,4,25,11,45,963.0,115.0,6.0,15.0,999.5,912.25,717.13
2016,4,25,12,0,962.0,116.0,6.1,15.0,1004.0,947.52,742.96
2016,4,25,12,15,961.5,116.0,6.1,15.0,1001.0,978.84,765.39
2016,4,25,12,30,961.0,116.0,6.1,15.0,998.0,1006.55,785.25
2016,4,25,12,45,945.0,124.0,6.2,15.0,982.5,1023.55,798.17
2016,4,25,13,0,929.0,132.0,6.3,15.0,967.0,1036.3,808.26
2016,4,25,13,15,924.0,131.0,6.2,15.0,947.5,1046.92,815.7
2016,4,25,13,30,919.0,130.0,6.1,15.0,928.0,1053.49,820.38
2016,4,25,13,45,912.5,128.5,6.1,15.0,900.5,1054.03,821.63
2016,4,25,14,0,906.0,127.0,6.1,15.0,873.0,1050.53,820.21
2016,4,25,14,15,896.5,125.0,6.0,15.0,838.5,1039.55,812.95
2016,4,25,14,30,887.0,123.0,5.9,15.0,804.0,1024.7,803.12
2016,4,25,14,45,875.5,120.0,5.8,15.0,763.5,1015.32,797.36
2016,4,25,15,0,864.0,117.0,5.7,15.0,723.0,989.72,780.07
2016,4,25,15,15,848.0,113.5,5.6,15.0,677.0,955.87,756.94
2016,4,25,15,30,832.0,110.0,5.5,15.0,631.0,919.02,731.63
2016,4,25,15,45,812.5,106.0,5.4,15.0,581.0,875.71,701.46
2016,4,25,16,0,793.0,102.0,5.3,15.0,531.0,830.14,669.4
2016,4,25,16,15,764.5,97.5,5.2,14.5,477.5,774.56,630.62
2016,4,25,16,30,736.0,93.0,5.1,14.0,424.0,722.65,593.95
2016,4,25,16,45,699.0,87.0,5.0,14.0,369.5,657.6,545.06
2016,4,25,17,0,662.0,81.0,4.9,14.0,315.0,593.25,495.13
2016,4,25,17,15,606.5,74.0,4.55,13.5,260.5,516.59,432.83
2016,4,25,17,30,551.0,67.0,4.2,13.0,206.0,443.33,371.28
2016,4,25,17,45,467.0,57.0,3.9,12.5,155.5,354.74,295.17
2016,4,25,18,0,383.0,47.0,3.6,12.0,105.0,273.89,223.43
2016,4,25,18,15,252.0,33.0,3.4,11.5,65.0,174.74,134.02
2016,4,25,18,30,121.0,19.0,3.2,11.0,25.0,82.92,8.48
2016,4,25,18,45,60.5,9.5,3.0,10.5,12.5,28.35,0.0
2016,4,25,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,2.05,9.0,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,2.1,9.0,11.0,9.39,0.0
2016,4,26,5,45,96.0,29.0,2.2,9.5,41.5,22.7,12.21
2016,4,26,6,0,192.0,47.0,2.3,10.0,72.0,35.7,25.86
2016,4,26,6,15,252.0,64.5,2.25,10.5,113.0,48.3,37.73
2016,4,26,6,30,312.0,82.0,2.2,11.0,154.0,60.5,49.0
2016,4,26,6,45,372.0,91.0,2.2,11.5,199.0,66.39,54.32
2016,4,26,7,0,432.0,100.0,2.2,12.0,244.0,72.14,59.32
2016,4,26,7,15,464.5,113.5,2.2,12.5,292.5,80.44,66.42
2016,4,26,7,30,497.0,127.0,2.2,13.0,341.0,88.38,73.06
2016,4,26,7,45,427.5,164.0,2.25,13.5,364.5,109.36,90.98
2016,4,26,8,0,358.0,201.0,2.3,14.0,388.0,135.45,112.99
2016,4,26,8,15,565.0,162.5,2.35,14.5,491.0,143.63,95.93
2016,4,26,8,30,772.0,124.0,2.4,15.0,594.0,185.44,113.75
2016,4,26,8,45,788.5,128.0,2.5,15.5,639.5,250.58,165.9
2016,4,26,9,0,805.0,132.0,2.6,16.0,685.0,310.86,217.73
2016,4,26,9,15,818.0,135.0,2.6,16.0,726.0,370.54,270.39
2016,4,26,9,30,831.0,138.0,2.6,16.0,767.0,430.78,322.9
2016,4,26,9,45,831.0,146.5,2.65,16.5,799.0,489.91,372.82
2016,4,26,10,0,831.0,155.0,2.7,17.0,831.0,547.7,419.99
2016,4,26,10,15,838.5,156.5,2.7,17.0,858.5,602.46,464.06
2016,4,26,10,30,846.0,158.0,2.7,17.0,886.0,656.14,506.04
2016,4,26,10,45,852.0,158.5,2.7,17.5,906.5,706.67,543.58
2016,4,26,11,0,858.0,159.0,2.7,18.0,927.0,755.47,578.79
2016,4,26,11,15,861.0,160.0,2.8,18.0,939.5,800.51,612.15
2016,4,26,11,30,864.0,161.0,2.9,18.0,952.0,843.14,642.77
2016,4,26,11,45,857.0,166.0,3.0,18.0,955.0,878.5,667.36
2016,4,26,12,0,850.0,171.0,3.1,18.0,958.0,910.5,689.65
2016,4,26,12,15,849.0,171.0,3.25,18.0,954.5,939.77,710.47
2016,4,26,12,30,848.0,171.0,3.4,18.0,951.0,965.68,729.08
2016,4,26,12,45,672.0,267.5,3.55,18.0,881.0,923.93,700.22
2016,4,26,13,0,496.0,364.0,3.7,18.0,811.0,861.94,653.99
2016,4,26,13,15,665.0,264.5,3.8,18.0,850.5,947.31,719.89
2016,4,26,13,30,834.0,165.0,3.9,18.0,890.0,1017.57,769.63
2016,4,26,13,45,829.0,161.0,4.0,18.0,864.0,1016.95,770.16
2016,4,26,14,0,824.0,157.0,4.1,18.0,838.0,1012.44,768.73
2016,4,26,14,15,813.5,154.5,4.15,17.5,804.5,1000.18,763.29
2016,4,26,14,30,803.0,152.0,4.2,17.0,771.0,984.24,755.42
2016,4,26,14,45,790.0,148.5,4.3,17.0,731.5,961.28,741.59
2016,4,26,15,0,777.0,145.0,4.4,17.0,692.0,935.0,725.68
2016,4,26,15,15,759.0,141.0,4.45,16.5,647.5,907.38,709.81
2016,4,26,15,30,741.0,137.0,4.5,16.0,603.0,870.14,686.83
2016,4,26,15,45,714.0,134.0,4.55,16.0,553.5,823.64,655.47
2016,4,26,16,0,687.0,131.0,4.6,16.0,504.0,775.59,622.52
2016,4,26,16,15,656.0,125.0,4.55,15.5,453.0,719.67,583.65
2016,4,26,16,30,625.0,119.0,4.5,15.0,402.0,663.27,543.57
2016,4,26,16,45,589.0,110.0,4.45,15.0,350.0,599.78,495.17
2016,4,26,17,0,553.0,101.0,4.4,15.0,298.0,537.13,445.96
2016,4,26,17,15,496.0,91.5,4.2,14.5,246.5,456.04,380.75
2016,4,26,17,30,439.0,82.0,4.0,14.0,195.0,385.95,322.32
2016,4,26,17,45,366.0,68.5,3.8,13.5,147.5,306.85,254.54
2016,4,26,18,0,293.0,55.0,3.6,13.0,100.0,235.01,191.02
2016,4,26,18,15,146.5,40.0,3.5,12.5,62.5,126.73,96.34
2016,4,26,18,30,0.0,25.0,3.4,12.0,25.0,25.29,1.7
2016,4,26,18,45,0.0,12.5,3.3,11.5,12.5,10.67,0.0
2016,4,26,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,5,15,19.5,6.5,1.95,10.0,7.0,0.0,0.0
2016,4,27,5,30,39.0,13.0,2.0,10.0,14.0,11.1,0.0
2016,4,27,5,45,161.5,29.0,2.15,10.5,48.5,22.39,12.34
2016,4,27,6,0,284.0,45.0,2.3,11.0,83.0,34.55,24.81
2016,4,27,6,15,373.5,56.5,2.35,11.0,130.0,43.1,33.05
2016,4,27,6,30,463.0,68.0,2.4,11.0,177.0,53.29,42.54
2016,4,27,6,45,530.0,75.5,2.45,11.5,230.5,57.95,46.76
2016,4,27,7,0,597.0,83.0,2.5,12.0,284.0,62.56,50.75
2016,4,27,7,15,374.0,132.0,2.55,12.0,265.5,91.6,76.46
2016,4,27,7,30,151.0,181.0,2.6,12.0,247.0,127.21,107.5
2016,4,27,7,45,82.5,182.5,2.7,12.5,219.0,133.87,112.67
2016,4,27,8,0,14.0,184.0,2.8,13.0,191.0,142.16,119.22
2016,4,27,8,15,34.5,221.0,2.9,13.0,241.5,163.55,130.06
2016,4,27,8,30,55.0,258.0,3.0,13.0,292.0,196.23,154.97
2016,4,27,8,45,35.0,247.5,3.2,13.5,269.5,194.01,153.37
2016,4,27,9,0,15.0,237.0,3.4,14.0,247.0,192.64,152.6
2016,4,27,9,15,447.0,174.5,3.5,14.5,513.0,276.33,208.38
2016,4,27,9,30,879.0,112.0,3.6,15.0,779.0,431.94,326.18
2016,4,27,9,45,453.5,216.5,3.75,15.5,561.5,373.96,290.36
2016,4,27,10,0,28.0,321.0,3.9,16.0,344.0,273.1,213.98
2016,4,27,10,15,157.5,367.5,4.05,16.0,503.0,387.61,303.91
2016,4,27,10,30,287.0,414.0,4.2,16.0,662.0,518.55,404.66
2016,4,27,10,45,182.0,421.5,4.35,16.0,580.0,475.19,371.12
2016,4,27,11,0,77.0,429.0,4.5,16.0,498.0,417.68,326.14
2016,4,27,11,15,122.0,448.5,4.65,16.0,560.0,483.05,377.17
2016,4,27,11,30,167.0,468.0,4.8,16.0,622.0,547.54,426.82
2016,4,27,11,45,94.5,404.0,4.95,16.0,491.0,433.73,339.72
2016,4,27,12,0,22.0,340.0,5.1,16.0,360.0,309.41,242.4
2016,4,27,12,15,33.0,373.0,5.25,15.5,403.5,364.13,286.13
2016,4,27,12,30,44.0,406.0,5.4,15.0,447.0,409.66,322.28
2016,4,27,12,45,447.5,290.5,5.55,15.0,695.5,729.86,578.05
2016,4,27,13,0,851.0,175.0,5.7,15.0,944.0,1014.43,790.27
2016,4,27,13,15,668.5,260.5,5.75,15.0,857.0,945.79,739.48
2016,4,27,13,30,486.0,346.0,5.8,15.0,770.0,857.16,671.4
2016,4,27,13,45,660.5,255.5,5.85,15.0,813.5,952.7,747.56
2016,4,27,14,0,835.0,165.0,5.9,15.0,857.0,1030.25,804.79
2016,4,27,14,15,825.5,162.5,5.9,14.5,824.0,1019.0,799.06
2016,4,27,14,30,816.0,160.0,5.9,14.0,791.0,1003.99,791.23
2016,4,27,14,45,811.0,153.0,5.9,14.0,753.0,985.13,779.21
2016,4,27,15,0,806.0,146.0,5.9,14.0,715.0,962.62,764.63
2016,4,27,15,15,789.0,142.5,5.85,13.5,670.0,936.04,748.24
2016,4,27,15,30,772.0,139.0,5.8,13.0,625.0,899.63,724.52
2016,4,27,15,45,755.5,131.5,5.75,13.0,576.5,856.58,694.29
2016,4,27,16,0,739.0,124.0,5.7,13.0,528.0,811.29,662.12
2016,4,27,16,15,384.5,148.0,5.6,12.5,357.0,510.08,425.69
2016,4,27,16,30,30.0,172.0,5.5,12.0,186.0,193.82,159.39
2016,4,27,16,45,22.5,149.5,5.4,11.5,159.5,152.85,125.8
2016,4,27,17,0,15.0,127.0,5.3,11.0,133.0,125.87,103.2
2016,4,27,17,15,7.5,107.0,5.1,10.5,110.0,102.13,82.98
2016,4,27,17,30,0.0,87.0,4.9,10.0,87.0,78.97,62.93
2016,4,27,17,45,0.0,65.5,4.7,10.0,65.5,58.81,45.25
2016,4,27,18,0,0.0,44.0,4.5,10.0,44.0,38.24,27.06
2016,4,27,18,15,0.0,27.5,4.3,10.0,27.5,22.82,13.17
2016,4,27,18,30,0.0,11.0,4.1,10.0,11.0,9.05,0.0
2016,4,27,18,45,0.0,5.5,3.95,10.0,5.5,4.69,0.0
2016,4,27,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,5,15,21.5,7.0,2.8,10.0,8.0,5.97,0.0
2016,4,28,5,30,43.0,14.0,2.8,10.0,16.0,11.95,0.0
2016,4,28,5,45,159.5,31.5,2.85,10.0,51.0,24.27,14.22
2016,4,28,6,0,276.0,49.0,2.9,10.0,86.0,37.47,27.54
2016,4,28,6,15,364.0,61.0,2.95,10.0,133.5,46.29,36.07
2016,4,28,6,30,452.0,73.0,3.0,10.0,181.0,57.25,46.29
2016,4,28,6,45,509.5,82.5,3.05,10.0,233.0,63.26,51.83
2016,4,28,7,0,567.0,92.0,3.1,10.0,285.0,69.09,57.03
2016,4,28,7,15,610.5,99.0,3.1,10.5,338.5,72.67,59.97
2016,4,28,7,30,654.0,106.0,3.1,11.0,392.0,76.13,62.73
2016,4,28,7,45,689.0,110.5,3.15,11.5,445.0,77.6,63.68
2016,4,28,8,0,724.0,115.0,3.2,12.0,498.0,79.03,64.58
2016,4,28,8,15,747.5,119.5,3.25,12.5,548.0,127.53,77.19
2016,4,28,8,30,771.0,124.0,3.3,13.0,598.0,192.27,120.38
2016,4,28,8,45,793.5,125.0,3.35,13.5,645.0,249.74,166.59
2016,4,28,9,0,816.0,126.0,3.4,14.0,692.0,309.45,218.44
2016,4,28,9,15,830.0,128.5,3.45,14.5,733.0,369.5,271.7
2016,4,28,9,30,844.0,131.0,3.5,15.0,774.0,430.19,324.78
2016,4,28,9,45,874.5,121.5,3.6,15.5,814.0,490.7,376.39
2016,4,28,10,0,905.0,112.0,3.7,16.0,854.0,550.38,426.09
2016,4,28,10,15,912.0,113.5,3.8,16.0,882.0,606.83,472.78
2016,4,28,10,30,919.0,115.0,3.9,16.0,910.0,661.91,517.18
2016,4,28,10,45,925.5,115.0,4.0,16.5,931.5,713.82,557.12
2016,4,28,11,0,932.0,115.0,4.1,17.0,953.0,763.82,594.61
2016,4,28,11,15,935.0,115.5,4.2,17.0,966.0,809.48,628.43
2016,4,28,11,30,938.0,116.0,4.3,17.0,979.0,852.53,658.98
2016,4,28,11,45,936.5,117.5,4.4,17.5,983.5,889.94,684.35
2016,4,28,12,0,935.0,119.0,4.5,18.0,988.0,924.11,707.35
2016,4,28,12,15,935.0,119.0,4.6,18.0,985.0,954.88,729.35
2016,4,28,12,30,935.0,119.0,4.7,18.0,982.0,982.19,749.04
2016,4,28,12,45,932.5,118.5,4.8,18.5,971.0,1003.08,762.91
2016,4,28,13,0,930.0,118.0,4.9,19.0,960.0,1020.14,774.25
2016,4,28,13,15,926.0,117.0,4.95,19.0,941.0,1031.34,782.81
2016,4,28,13,30,922.0,116.0,5.0,19.0,922.0,1038.54,788.81
2016,4,28,13,45,916.0,115.0,5.1,19.0,895.5,1039.74,791.31
2016,4,28,14,0,910.0,114.0,5.2,19.0,869.0,1036.94,791.22
2016,4,28,14,15,902.0,112.5,5.2,18.5,836.0,1027.69,787.56
2016,4,28,14,30,894.0,111.0,5.2,18.0,803.0,1014.58,781.37
2016,4,28,14,45,882.5,109.0,5.2,18.0,763.5,993.77,768.37
2016,4,28,15,0,871.0,107.0,5.2,18.0,724.0,969.46,753.01
2016,4,28,15,15,856.5,104.5,5.1,17.5,679.0,949.19,741.29
2016,4,28,15,30,842.0,102.0,5.0,17.0,634.0,914.73,719.38
2016,4,28,15,45,819.0,100.0,4.95,17.0,584.0,870.47,689.23
2016,4,28,16,0,796.0,98.0,4.9,17.0,534.0,824.14,657.33
2016,4,28,16,15,769.5,94.0,4.8,16.5,481.5,770.9,620.79
2016,4,28,16,30,743.0,90.0,4.7,16.0,429.0,720.6,585.8
2016,4,28,16,45,700.5,86.0,4.6,15.5,374.0,653.82,537.25
2016,4,28,17,0,658.0,82.0,4.5,15.0,319.0,588.17,487.62
2016,4,28,17,15,604.5,75.0,4.25,14.5,265.5,513.31,427.57
2016,4,28,17,30,551.0,68.0,4.0,14.0,212.0,441.69,368.19
2016,4,28,17,45,464.5,59.5,3.8,13.5,161.5,353.71,293.33
2016,4,28,18,0,378.0,51.0,3.6,13.0,111.0,273.41,222.7
2016,4,28,18,15,253.5,37.0,3.45,12.5,70.5,178.62,138.38
2016,4,28,18,30,129.0,23.0,3.3,12.0,30.0,92.35,36.29
2016,4,28,18,45,64.5,11.5,3.2,11.5,15.0,31.16,0.0
2016,4,28,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,2.2,9.0,8.0,6.83,0.0
2016,4,29,5,30,0.0,16.0,2.2,9.0,16.0,13.08,0.0
2016,4,29,5,45,108.5,36.5,2.25,9.5,51.5,28.17,17.8
2016,4,29,6,0,217.0,57.0,2.3,10.0,87.0,43.46,32.91
2016,4,29,6,15,304.0,72.5,2.2,10.0,134.5,54.27,43.26
2016,4,29,6,30,391.0,88.0,2.1,10.0,182.0,65.16,53.43
2016,4,29,6,45,458.0,98.0,2.05,10.5,235.0,71.8,59.4
2016,4,29,7,0,525.0,108.0,2.0,11.0,288.0,78.3,65.03
2016,4,29,7,15,570.0,116.0,2.0,11.5,341.5,85.02,70.69
2016,4,29,7,30,615.0,124.0,2.0,12.0,395.0,88.69,73.55
2016,4,29,7,45,659.5,126.5,2.05,12.5,449.5,88.25,72.75
2016,4,29,8,0,704.0,129.0,2.1,13.0,504.0,87.97,72.1
2016,4,29,8,15,727.5,134.0,2.15,13.5,553.5,136.21,84.49
2016,4,29,8,30,751.0,139.0,2.2,14.0,603.0,193.76,121.68
2016,4,29,8,45,773.0,140.5,2.25,14.5,649.0,251.25,167.51
2016,4,29,9,0,795.0,142.0,2.3,15.0,695.0,316.1,222.67
2016,4,29,9,15,808.5,145.0,2.4,15.0,735.5,375.13,274.79
2016,4,29,9,30,822.0,148.0,2.5,15.0,776.0,434.82,326.94
2016,4,29,9,45,842.0,144.5,2.7,15.5,812.5,492.65,376.12
2016,4,29,10,0,862.0,141.0,2.9,16.0,849.0,551.15,424.51
2016,4,29,10,15,868.5,142.5,3.0,16.5,876.0,606.57,468.9
2016,4,29,10,30,875.0,144.0,3.1,17.0,903.0,657.49,508.71
2016,4,29,10,45,882.0,143.5,3.25,17.5,924.0,707.51,546.92
2016,4,29,11,0,889.0,143.0,3.4,18.0,945.0,755.76,582.89
2016,4,29,11,15,891.5,143.5,3.45,18.0,957.0,799.48,615.49
2016,4,29,11,30,894.0,144.0,3.5,18.0,969.0,840.69,644.35
2016,4,29,11,45,897.0,142.5,3.55,18.5,974.0,877.96,668.91
2016,4,29,12,0,900.0,141.0,3.6,19.0,979.0,912.37,691.32
2016,4,29,12,15,899.0,140.5,3.75,19.0,975.5,941.06,711.68
2016,4,29,12,30,898.0,140.0,3.9,19.0,972.0,966.37,729.82
2016,4,29,12,45,893.0,141.0,4.05,19.0,960.0,985.78,744.05
2016,4,29,13,0,888.0,142.0,4.2,19.0,948.0,1001.47,755.91
2016,4,29,13,15,883.5,141.0,4.35,18.5,929.0,1011.98,765.85
2016,4,29,13,30,879.0,140.0,4.5,18.0,910.0,1018.64,773.82
2016,4,29,13,45,872.0,139.0,4.65,18.0,883.5,1018.97,776.23
2016,4,29,14,0,865.0,138.0,4.8,18.0,857.0,1029.14,785.58
2016,4,29,14,15,856.0,135.5,4.85,17.5,824.0,1018.07,781.0
2016,4,29,14,30,847.0,133.0,4.9,17.0,791.0,1003.21,774.0
2016,4,29,14,45,836.5,129.5,4.95,17.0,752.0,982.12,761.19
2016,4,29,15,0,826.0,126.0,5.0,17.0,713.0,957.55,745.97
2016,4,29,15,15,810.0,123.0,5.0,16.5,668.5,925.06,726.12
2016,4,29,15,30,794.0,120.0,5.0,16.0,624.0,889.69,704.04
2016,4,29,15,45,775.5,115.0,5.0,16.0,575.5,847.28,675.23
2016,4,29,16,0,757.0,110.0,5.0,16.0,527.0,807.64,648.19
2016,4,29,16,15,729.5,105.5,4.9,15.5,475.0,754.36,611.2
2016,4,29,16,30,702.0,101.0,4.8,15.0,423.0,700.25,572.9
2016,4,29,16,45,654.0,97.0,4.7,14.5,368.5,630.85,521.78
2016,4,29,17,0,606.0,93.0,4.6,14.0,314.0,563.03,469.11
2016,4,29,17,15,551.5,85.0,4.35,13.5,261.0,488.6,408.98
2016,4,29,17,30,497.0,77.0,4.1,13.0,208.0,417.5,349.64
2016,4,29,17,45,403.5,67.5,3.95,12.5,158.0,323.99,269.99
2016,4,29,18,0,310.0,58.0,3.8,12.0,108.0,244.99,200.42
2016,4,29,18,15,199.0,41.0,3.7,11.5,68.5,159.02,123.83
2016,4,29,18,30,88.0,24.0,3.6,11.0,29.0,70.56,31.02
2016,4,29,18,45,44.0,12.0,3.55,11.0,14.5,24.76,0.0
2016,4,29,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,51.5,8.5,2.6,10.0,10.5,7.26,0.0
2016,4,30,5,30,103.0,17.0,2.9,10.0,21.0,13.23,0.0
2016,4,30,5,45,244.0,30.5,3.2,10.5,60.0,24.91,15.23
2016,4,30,6,0,385.0,44.0,3.5,11.0,99.0,35.72,25.99
2016,4,30,6,15,470.5,53.0,3.65,11.5,149.0,42.25,32.29
2016,4,30,6,30,556.0,62.0,3.8,12.0,199.0,48.7,38.28
2016,4,30,6,45,611.0,69.5,4.0,12.5,253.0,53.61,42.68
2016,4,30,7,0,666.0,77.0,4.2,13.0,307.0,58.41,46.82
2016,4,30,7,15,705.0,82.0,4.3,13.5,362.0,61.08,48.97
2016,4,30,7,30,744.0,87.0,4.4,14.0,417.0,69.56,56.19
2016,4,30,7,45,769.0,93.0,4.55,15.0,470.0,72.87,58.66
2016,4,30,8,0,794.0,99.0,4.7,16.0,523.0,76.0,60.93
2016,4,30,8,15,815.0,102.5,4.65,16.5,574.0,127.78,73.8
2016,4,30,8,30,836.0,106.0,4.6,17.0,625.0,188.37,112.71
2016,4,30,8,45,849.5,110.5,4.55,17.5,671.0,250.47,162.77
2016,4,30,9,0,863.0,115.0,4.5,18.0,717.0,313.64,217.51
2016,4,30,9,15,875.0,117.0,4.5,18.0,758.0,379.2,275.44
2016,4,30,9,30,887.0,119.0,4.5,18.0,799.0,440.06,329.18
2016,4,30,9,45,903.0,117.5,4.5,18.5,836.0,500.01,380.3
2016,4,30,10,0,919.0,116.0,4.5,19.0,873.0,559.97,429.87
2016,4,30,10,15,925.0,117.5,4.5,19.0,900.5,616.48,476.17
2016,4,30,10,30,931.0,119.0,4.5,19.0,928.0,671.48,520.0
2016,4,30,10,45,933.0,121.0,4.5,19.5,948.0,722.53,558.66
2016,4,30,11,0,935.0,123.0,4.5,20.0,968.0,771.26,594.5
2016,4,30,11,15,937.0,123.5,4.5,20.0,980.5,816.24,627.42
2016,4,30,11,30,939.0,124.0,4.5,20.0,993.0,858.52,656.72
2016,4,30,11,45,938.5,125.0,4.5,20.0,997.0,896.31,682.7
2016,4,30,12,0,938.0,126.0,4.5,20.0,1001.0,930.93,706.37
2016,4,30,12,15,936.5,126.0,4.45,20.0,997.0,960.44,726.07
2016,4,30,12,30,935.0,126.0,4.4,20.0,993.0,986.41,743.32
2016,4,30,12,45,934.0,124.0,4.4,20.5,981.5,1007.32,756.23
2016,4,30,13,0,933.0,122.0,4.4,21.0,970.0,1024.41,766.57
2016,4,30,13,15,928.5,121.0,4.4,21.0,950.5,1035.16,774.23
2016,4,30,13,30,924.0,120.0,4.4,21.0,931.0,1041.89,779.38
2016,4,30,13,45,918.0,118.5,4.4,21.0,904.0,1042.61,780.66
2016,4,30,14,0,912.0,117.0,4.4,21.0,877.0,1039.31,779.44
2016,4,30,14,15,903.0,115.0,4.35,21.0,843.0,1028.55,773.05
2016,4,30,14,30,894.0,113.0,4.3,21.0,809.0,1013.92,764.24
2016,4,30,14,45,884.5,109.5,4.3,21.0,769.5,993.46,751.88
2016,4,30,15,0,875.0,106.0,4.3,21.0,730.0,969.39,737.14
2016,4,30,15,15,860.0,103.5,4.2,20.5,684.5,937.86,718.11
2016,4,30,15,30,845.0,101.0,4.1,20.0,639.0,913.5,704.05
2016,4,30,15,45,827.0,97.0,4.1,20.0,589.5,871.35,676.47
2016,4,30,16,0,809.0,93.0,4.1,20.0,540.0,826.87,647.02
2016,4,30,16,15,783.0,89.0,3.95,19.5,487.0,773.75,611.42
2016,4,30,16,30,757.0,85.0,3.8,19.0,434.0,719.5,574.33
2016,4,30,16,45,723.0,79.5,3.65,19.0,380.0,656.79,528.95
2016,4,30,17,0,689.0,74.0,3.5,19.0,326.0,598.01,485.32
2016,4,30,17,15,638.5,68.0,3.1,18.0,272.0,525.24,429.06
2016,4,30,17,30,588.0,62.0,2.7,17.0,218.0,455.42,372.97
2016,4,30,17,45,512.5,54.0,2.35,16.5,167.5,372.8,303.83
2016,4,30,18,0,437.0,46.0,2.0,16.0,117.0,296.9,237.99
2016,4,30,18,15,315.0,34.0,1.9,15.5,75.5,203.61,156.58
2016,4,30,18,30,193.0,22.0,1.8,15.0,34.0,118.14,59.87
2016,4,30,18,45,96.5,11.0,1.7,14.5,17.0,41.11,0.0
2016,4,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,5,15,74.5,8.5,0.9,12.5,12.0,7.26,0.0
2016,5,1,5,30,149.0,17.0,0.9,13.0,24.0,13.87,0.0
2016,5,1,5,45,283.5,29.0,0.95,13.5,63.5,23.6,14.15
2016,5,1,6,0,418.0,41.0,1.0,14.0,103.0,33.18,23.53
2016,5,1,6,15,499.5,49.5,1.2,14.5,152.5,39.44,29.46
2016,5,1,6,30,581.0,58.0,1.4,15.0,202.0,45.61,35.1
2016,5,1,6,45,633.5,64.0,1.6,16.0,255.5,49.52,38.47
2016,5,1,7,0,686.0,70.0,1.8,17.0,309.0,53.37,41.64
2016,5,1,7,15,722.5,75.0,1.9,17.5,363.5,61.3,48.37
2016,5,1,7,30,759.0,80.0,2.0,18.0,418.0,64.35,50.74
2016,5,1,7,45,785.0,84.0,2.15,18.5,470.5,66.41,52.23
2016,5,1,8,0,811.0,88.0,2.3,19.0,523.0,68.39,53.62
2016,5,1,8,15,830.5,91.0,2.4,19.5,573.0,121.03,66.67
2016,5,1,8,30,850.0,94.0,2.5,20.0,623.0,181.82,105.2
2016,5,1,8,45,864.0,97.0,2.65,20.5,669.0,249.98,159.27
2016,5,1,9,0,878.0,100.0,2.8,21.0,715.0,311.9,212.14
2016,5,1,9,15,889.0,102.5,2.9,21.0,755.5,373.18,265.88
2016,5,1,9,30,900.0,105.0,3.0,21.0,796.0,434.55,319.13
2016,5,1,9,45,903.5,109.5,3.1,21.0,829.5,493.94,369.75
2016,5,1,10,0,907.0,114.0,3.2,21.0,863.0,552.1,417.97
2016,5,1,10,15,913.0,115.5,3.3,21.0,890.5,607.82,463.03
2016,5,1,10,30,919.0,117.0,3.4,21.0,918.0,662.07,505.76
2016,5,1,10,45,920.5,119.5,3.55,21.5,937.5,712.47,543.76
2016,5,1,11,0,922.0,122.0,3.7,22.0,957.0,760.56,579.12
2016,5,1,11,15,924.5,122.5,3.75,22.0,970.0,805.24,611.56
2016,5,1,11,30,927.0,123.0,3.8,22.0,983.0,847.31,640.49
2016,5,1,11,45,926.0,124.5,3.9,22.0,987.0,884.57,666.23
2016,5,1,12,0,925.0,126.0,4.0,22.0,991.0,918.69,689.78
2016,5,1,12,15,924.0,126.0,4.0,22.0,987.5,948.19,709.64
2016,5,1,12,30,923.0,126.0,4.0,22.0,984.0,974.23,727.19
2016,5,1,12,45,915.5,128.5,4.0,22.0,971.5,992.94,739.85
2016,5,1,13,0,908.0,131.0,4.0,22.0,959.0,1007.79,750.07
2016,5,1,13,15,904.0,130.0,3.95,22.0,939.5,1018.8,757.54
2016,5,1,13,30,900.0,129.0,3.9,22.0,920.0,1025.9,762.54
2016,5,1,13,45,891.5,129.0,3.85,22.0,893.0,1025.64,762.8
2016,5,1,14,0,883.0,129.0,3.8,22.0,866.0,1021.5,760.67
2016,5,1,14,15,874.0,127.0,3.7,22.0,833.0,1010.99,754.12
2016,5,1,14,30,865.0,125.0,3.6,22.0,800.0,996.74,745.23
2016,5,1,14,45,853.0,122.5,3.55,22.0,760.0,987.58,740.27
2016,5,1,15,0,841.0,120.0,3.5,22.0,720.0,962.43,724.59
2016,5,1,15,15,825.0,117.0,3.4,21.5,675.5,929.7,704.91
2016,5,1,15,30,809.0,114.0,3.3,21.0,631.0,894.07,683.14
2016,5,1,15,45,789.5,110.0,3.2,21.0,582.0,851.58,655.12
2016,5,1,16,0,770.0,106.0,3.1,21.0,533.0,806.92,625.36
2016,5,1,16,15,742.5,101.5,2.9,20.5,481.0,757.73,592.59
2016,5,1,16,30,715.0,97.0,2.7,20.0,429.0,703.3,555.43
2016,5,1,16,45,678.0,91.5,2.55,20.0,375.5,640.1,510.22
2016,5,1,17,0,641.0,86.0,2.4,20.0,322.0,577.64,463.55
2016,5,1,17,15,589.0,78.5,2.1,19.0,268.5,504.2,407.62
2016,5,1,17,30,537.0,71.0,1.8,18.0,215.0,433.9,351.99
2016,5,1,17,45,459.0,61.5,1.5,17.5,165.5,350.63,283.29
2016,5,1,18,0,381.0,52.0,1.2,17.0,116.0,274.31,218.19
2016,5,1,18,15,264.5,38.0,1.2,16.0,75.0,182.5,139.9
2016,5,1,18,30,148.0,24.0,1.2,15.0,34.0,101.64,55.02
2016,5,1,18,45,74.0,12.0,1.2,14.5,17.0,34.5,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,41.0,9.5,0.2,11.5,11.5,8.11,0.0
2016,5,2,5,30,82.0,19.0,0.2,12.0,23.0,15.1,0.0
2016,5,2,5,45,189.5,35.5,0.2,12.5,60.0,27.3,17.57
2016,5,2,6,0,297.0,52.0,0.2,13.0,97.0,39.67,29.47
2016,5,2,6,15,377.0,64.0,0.25,13.0,144.0,48.42,37.73
2016,5,2,6,30,457.0,76.0,0.3,13.0,191.0,57.0,45.62
2016,5,2,6,45,512.0,85.0,0.35,13.5,242.5,64.73,52.43
2016,5,2,7,0,567.0,94.0,0.4,14.0,294.0,70.08,56.95
2016,5,2,7,15,607.0,101.0,0.5,14.5,346.5,73.57,59.73
2016,5,2,7,30,647.0,108.0,0.6,15.0,399.0,76.93,62.33
2016,5,2,7,45,678.5,113.0,0.75,16.0,450.5,78.63,63.33
2016,5,2,8,0,710.0,118.0,0.9,17.0,502.0,80.25,64.24
2016,5,2,8,15,732.5,122.5,1.0,17.5,550.5,129.48,76.99
2016,5,2,8,30,755.0,127.0,1.1,18.0,599.0,186.49,113.33
2016,5,2,8,45,774.5,129.5,1.25,19.0,644.5,249.68,162.63
2016,5,2,9,0,794.0,132.0,1.4,20.0,690.0,308.26,211.41
2016,5,2,9,15,807.0,135.0,1.45,20.5,730.0,366.71,261.15
2016,5,2,9,30,820.0,138.0,1.5,21.0,770.0,425.73,310.54
2016,5,2,9,45,838.0,135.5,1.55,21.5,806.0,482.94,357.23
2016,5,2,10,0,856.0,133.0,1.6,22.0,842.0,540.64,402.83
2016,5,2,10,15,863.0,134.5,1.65,22.0,869.5,594.31,444.91
2016,5,2,10,30,870.0,136.0,1.7,22.0,897.0,646.71,484.89
2016,5,2,10,45,873.5,138.0,1.75,22.0,916.5,695.73,521.42
2016,5,2,11,0,877.0,140.0,1.8,22.0,936.0,742.75,555.68
2016,5,2,11,15,621.0,282.0,1.85,22.0,849.5,723.79,538.88
2016,5,2,11,30,365.0,424.0,1.9,22.0,763.0,669.67,497.16
2016,5,2,11,45,346.5,435.5,1.95,22.5,758.5,686.04,508.12
2016,5,2,12,0,328.0,447.0,2.0,23.0,754.0,700.12,516.76
2016,5,2,12,15,602.5,296.5,2.0,23.0,858.0,835.61,615.85
2016,5,2,12,30,877.0,146.0,2.0,23.0,962.0,948.98,692.76
2016,5,2,12,45,868.0,149.0,2.0,23.0,949.0,965.92,702.78
2016,5,2,13,0,859.0,152.0,2.0,23.0,936.0,979.15,711.51
2016,5,2,13,15,854.5,151.0,2.0,23.0,917.0,1003.61,727.59
2016,5,2,13,30,850.0,150.0,2.0,23.0,898.0,1010.18,732.18
2016,5,2,13,45,429.5,183.0,2.05,23.0,561.0,645.03,486.7
2016,5,2,14,0,9.0,216.0,2.1,23.0,224.0,194.91,147.2
2016,5,2,14,15,6.0,190.0,2.15,22.5,195.5,168.85,128.58
2016,5,2,14,30,3.0,164.0,2.2,22.0,167.0,142.81,108.61
2016,5,2,14,45,20.5,228.0,2.3,22.0,243.0,218.79,168.98
2016,5,2,15,0,38.0,292.0,2.4,22.0,319.0,318.08,245.9
2016,5,2,15,15,141.0,289.0,2.45,21.5,381.0,432.9,336.93
2016,5,2,15,30,244.0,286.0,2.5,21.0,443.0,542.82,422.29
2016,5,2,15,45,135.5,248.0,2.6,21.0,334.0,381.48,299.77
2016,5,2,16,0,27.0,210.0,2.7,21.0,225.0,227.46,178.53
2016,5,2,16,15,337.5,161.5,2.7,20.5,320.0,482.26,386.6
