Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,15,592.5,84.0,3.25,20.0,290.0,503.62,408.0
2016,5,12,17,30,545.0,77.0,3.2,19.0,238.0,437.35,356.17
2016,5,12,17,45,472.5,68.5,3.15,18.5,188.0,358.91,291.78
2016,5,12,18,0,400.0,60.0,3.1,18.0,138.0,286.61,230.34
2016,5,12,18,15,301.0,46.5,3.0,17.0,95.0,202.77,158.69
2016,5,12,18,30,202.0,33.0,2.9,16.0,52.0,133.32,96.07
2016,5,12,18,45,101.0,16.5,2.85,15.5,26.0,60.32,0.0
2016,5,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,5,15,87.5,15.0,1.65,11.0,22.0,12.8,0.0
2016,5,13,5,30,175.0,30.0,1.8,11.0,44.0,23.19,12.83
2016,5,13,5,45,284.0,43.0,1.95,11.5,86.0,33.08,23.42
2016,5,13,6,0,393.0,56.0,2.1,12.0,128.0,44.85,34.43
2016,5,13,6,15,464.0,66.0,2.15,12.5,177.0,51.81,40.94
2016,5,13,6,30,535.0,76.0,2.2,13.0,226.0,58.6,47.06
2016,5,13,6,45,588.5,82.0,2.3,13.5,279.0,61.93,49.9
2016,5,13,7,0,642.0,88.0,2.4,14.0,332.0,65.23,52.61
2016,5,13,7,15,677.0,94.0,2.4,14.5,385.0,68.24,54.97
2016,5,13,7,30,712.0,100.0,2.4,15.0,438.0,71.11,57.18
2016,5,13,7,45,739.0,104.0,2.4,15.5,489.5,72.41,57.97
2016,5,13,8,0,766.0,108.0,2.4,16.0,541.0,80.76,64.88
2016,5,13,8,15,786.0,112.0,2.3,16.5,590.0,133.52,78.39
2016,5,13,8,30,806.0,116.0,2.2,17.0,639.0,191.49,115.73
2016,5,13,8,45,821.5,118.5,2.15,17.5,683.5,249.58,161.93
2016,5,13,9,0,837.0,121.0,2.1,18.0,728.0,308.96,212.54
2016,5,13,9,15,849.0,123.5,2.05,18.0,767.5,368.23,264.26
2016,5,13,9,30,861.0,126.0,2.0,18.0,807.0,430.86,317.79
2016,5,13,9,45,878.5,122.5,1.95,18.5,843.0,487.42,364.76
2016,5,13,10,0,896.0,119.0,1.9,19.0,879.0,544.12,410.25
2016,5,13,10,15,902.0,120.5,1.95,19.5,906.0,598.21,452.65
2016,5,13,10,30,908.0,122.0,2.0,20.0,933.0,650.86,492.6
2016,5,13,10,45,914.0,122.0,2.1,20.5,953.0,700.67,529.62
2016,5,13,11,0,920.0,122.0,2.2,21.0,973.0,748.58,564.33
2016,5,13,11,15,922.5,122.5,2.35,21.0,985.5,792.22,596.67
2016,5,13,11,30,925.0,123.0,2.5,21.0,998.0,833.31,625.23
2016,5,13,11,45,927.5,122.0,2.65,21.5,1002.5,870.42,649.77
2016,5,13,12,0,930.0,121.0,2.8,22.0,1007.0,904.63,672.25
2016,5,13,12,15,929.5,120.5,2.9,22.0,1004.0,933.57,692.11
2016,5,13,12,30,929.0,120.0,3.0,22.0,1001.0,959.14,709.8
2016,5,13,12,45,925.5,120.0,3.2,22.0,989.5,978.88,724.48
2016,5,13,13,0,922.0,120.0,3.4,22.0,978.0,994.88,736.81
2016,5,13,13,15,918.5,119.5,3.55,22.0,959.5,1006.58,746.07
2016,5,13,13,30,915.0,119.0,3.7,22.0,941.0,1014.42,752.9
2016,5,13,13,45,911.0,117.0,3.85,22.0,915.5,1016.39,755.97
2016,5,13,14,0,907.0,115.0,4.0,22.0,890.0,1014.41,756.56
2016,5,13,14,15,899.0,113.0,4.1,21.5,857.0,1004.65,753.18
2016,5,13,14,30,891.0,111.0,4.2,21.0,824.0,991.1,747.35
2016,5,13,14,45,882.0,108.5,4.35,21.0,785.5,972.39,736.91
2016,5,13,15,0,873.0,106.0,4.5,21.0,747.0,950.18,724.27
2016,5,13,15,15,859.5,103.5,4.55,20.5,703.0,920.47,707.22
2016,5,13,15,30,846.0,101.0,4.6,20.0,659.0,897.45,694.76
2016,5,13,15,45,829.0,97.5,4.65,19.5,611.0,857.34,669.89
2016,5,13,16,0,812.0,94.0,4.7,19.0,563.0,814.89,642.99
2016,5,13,16,15,789.0,90.5,4.65,18.5,512.0,765.53,609.91
2016,5,13,16,30,766.0,87.0,4.6,18.0,461.0,714.85,575.22
2016,5,13,16,45,737.0,82.0,4.6,18.0,408.5,657.05,533.49
2016,5,13,17,0,708.0,77.0,4.6,18.0,356.0,602.13,492.26
2016,5,13,17,15,664.5,71.5,4.45,17.0,303.0,534.77,440.35
2016,5,13,17,30,621.0,66.0,4.3,16.0,250.0,469.58,388.17
2016,5,13,17,45,561.5,58.0,4.15,15.5,199.5,395.35,325.9
2016,5,13,18,0,502.0,50.0,4.0,15.0,149.0,326.01,265.53
2016,5,13,18,15,400.5,40.0,3.8,14.5,104.0,241.59,191.45
2016,5,13,18,30,299.0,30.0,3.6,14.0,59.0,168.26,123.6
2016,5,13,18,45,149.5,15.0,3.4,13.5,29.5,76.61,0.57
2016,5,13,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,117.0,14.5,1.8,10.5,24.5,12.38,0.0
2016,5,14,5,30,234.0,29.0,1.9,11.0,49.0,23.82,13.59
2016,5,14,5,45,342.0,40.0,2.05,11.5,91.0,32.39,22.86
2016,5,14,6,0,450.0,51.0,2.2,12.0,133.0,40.81,30.86
2016,5,14,6,15,518.0,58.5,2.25,12.5,182.5,45.96,35.72
2016,5,14,6,30,586.0,66.0,2.3,13.0,232.0,51.05,40.31
2016,5,14,6,45,635.0,71.0,2.4,13.5,284.5,54.0,42.83
2016,5,14,7,0,684.0,76.0,2.5,14.0,337.0,56.92,45.23
2016,5,14,7,15,716.5,80.5,2.6,14.5,389.5,64.64,51.8
2016,5,14,7,30,749.0,85.0,2.7,15.0,442.0,67.1,53.65
2016,5,14,7,45,775.5,88.0,2.8,16.0,493.5,68.3,54.28
2016,5,14,8,0,802.0,91.0,2.9,17.0,545.0,69.46,54.87
2016,5,14,8,15,820.0,94.0,2.9,17.0,593.5,123.35,68.85
2016,5,14,8,30,838.0,97.0,2.9,17.0,642.0,182.19,107.03
2016,5,14,8,45,853.5,98.5,2.95,17.5,686.5,248.1,159.83
2016,5,14,9,0,869.0,100.0,3.0,18.0,731.0,307.49,211.04
2016,5,14,9,15,879.5,102.0,2.95,18.5,770.0,366.48,262.81
2016,5,14,9,30,890.0,104.0,2.9,19.0,809.0,425.47,313.8
2016,5,14,9,45,739.5,196.5,2.9,19.5,799.0,477.26,358.99
2016,5,14,10,0,589.0,289.0,2.9,20.0,789.0,519.47,393.39
2016,5,14,10,15,739.0,208.0,2.9,20.0,855.0,576.7,438.84
2016,5,14,10,30,889.0,127.0,2.9,20.0,921.0,642.47,490.63
2016,5,14,10,45,708.5,247.0,2.95,20.5,889.0,672.74,510.76
2016,5,14,11,0,528.0,367.0,3.0,21.0,857.0,683.76,515.66
2016,5,14,11,15,718.0,247.0,3.1,21.0,921.5,755.11,571.25
2016,5,14,11,30,908.0,127.0,3.2,21.0,986.0,822.28,622.27
2016,5,14,11,45,911.5,125.0,3.3,21.5,991.5,858.75,646.09
2016,5,14,12,0,915.0,123.0,3.4,22.0,997.0,892.42,668.06
2016,5,14,12,15,915.0,123.0,3.5,22.0,994.0,921.81,688.38
2016,5,14,12,30,915.0,123.0,3.6,22.0,991.0,947.93,706.55
2016,5,14,12,45,914.5,121.0,3.75,22.0,980.5,968.32,721.27
2016,5,14,13,0,914.0,119.0,3.9,22.0,970.0,985.07,733.69
2016,5,14,13,15,911.0,118.5,3.95,22.0,952.0,997.12,742.47
2016,5,14,13,30,908.0,118.0,4.0,22.0,934.0,1005.34,748.85
2016,5,14,13,45,901.0,117.5,4.1,22.0,908.5,1005.83,750.53
2016,5,14,14,0,894.0,117.0,4.2,22.0,883.0,1002.46,749.79
2016,5,14,14,15,886.0,115.5,4.25,21.5,850.5,993.3,746.44
2016,5,14,14,30,878.0,114.0,4.3,21.0,818.0,980.42,740.67
2016,5,14,14,45,864.0,114.0,4.4,21.0,779.0,959.81,728.54
2016,5,14,15,0,850.0,114.0,4.5,21.0,740.0,935.94,714.43
2016,5,14,15,15,836.0,111.5,4.55,20.5,696.5,916.83,704.69
2016,5,14,15,30,822.0,109.0,4.6,20.0,653.0,883.87,685.07
2016,5,14,15,45,800.0,107.0,4.7,20.0,604.5,841.78,657.72
2016,5,14,16,0,778.0,105.0,4.8,20.0,556.0,797.69,628.53
2016,5,14,16,15,753.5,101.0,4.8,19.5,505.0,747.67,595.1
2016,5,14,16,30,729.0,97.0,4.8,19.0,454.0,700.26,562.95
2016,5,14,16,45,696.0,91.5,4.8,19.0,401.5,640.47,519.52
2016,5,14,17,0,663.0,86.0,4.8,19.0,349.0,581.07,474.09
2016,5,14,17,15,617.5,80.0,4.6,18.5,296.5,513.83,421.28
2016,5,14,17,30,572.0,74.0,4.4,18.0,244.0,448.97,368.72
2016,5,14,17,45,508.5,65.0,4.2,17.5,194.5,373.86,306.12
2016,5,14,18,0,445.0,56.0,4.0,17.0,145.0,304.07,246.02
2016,5,14,18,15,344.5,45.0,3.65,16.5,101.5,222.03,174.75
2016,5,14,18,30,244.0,34.0,3.3,16.0,58.0,149.48,109.4
2016,5,14,18,45,122.0,17.0,2.95,15.5,29.0,68.01,7.67
2016,5,14,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,5,15,89.5,16.0,2.4,12.0,24.0,12.46,0.0
2016,5,15,5,30,179.0,32.0,2.5,12.0,48.0,24.7,14.43
2016,5,15,5,45,289.0,45.0,2.7,12.5,90.0,34.56,24.68
2016,5,15,6,0,399.0,58.0,2.9,13.0,132.0,46.43,35.73
2016,5,15,6,15,470.0,67.0,2.95,13.0,181.5,52.52,41.5
2016,5,15,6,30,541.0,76.0,3.0,13.0,231.0,58.49,46.96
2016,5,15,6,45,588.0,83.5,3.05,13.5,283.0,62.93,50.78
2016,5,15,7,0,635.0,91.0,3.1,14.0,335.0,67.23,54.36
2016,5,15,7,15,670.5,97.0,3.1,14.5,388.0,70.15,56.64
2016,5,15,7,30,706.0,103.0,3.1,15.0,441.0,72.94,58.76
2016,5,15,7,45,731.5,107.5,3.1,15.5,492.0,74.45,59.74
2016,5,15,8,0,757.0,112.0,3.1,16.0,543.0,75.85,60.62
2016,5,15,8,15,777.0,116.0,3.1,16.0,591.0,135.36,80.44
2016,5,15,8,30,797.0,120.0,3.1,16.0,639.0,192.63,117.66
2016,5,15,8,45,814.0,122.0,3.15,16.5,684.0,249.97,163.54
2016,5,15,9,0,831.0,124.0,3.2,17.0,729.0,308.78,214.15
2016,5,15,9,15,842.5,126.0,3.25,17.5,768.0,367.01,265.29
2016,5,15,9,30,854.0,128.0,3.3,18.0,807.0,425.53,316.0
2016,5,15,9,45,880.0,120.0,3.35,18.5,845.0,485.0,366.04
2016,5,15,10,0,906.0,112.0,3.4,19.0,883.0,542.36,413.24
2016,5,15,10,15,912.0,113.0,3.45,19.5,909.5,596.35,456.52
2016,5,15,10,30,918.0,114.0,3.5,20.0,936.0,648.87,497.32
2016,5,15,10,45,920.5,116.0,3.55,20.5,955.5,698.23,534.58
2016,5,15,11,0,923.0,118.0,3.6,21.0,975.0,745.41,569.21
2016,5,15,11,15,925.0,118.5,3.7,21.0,987.0,788.62,601.48
2016,5,15,11,30,927.0,119.0,3.8,21.0,999.0,829.25,629.84
2016,5,15,11,45,927.5,119.0,3.9,21.0,1003.0,865.49,655.06
2016,5,15,12,0,928.0,119.0,4.0,21.0,1007.0,898.73,678.19
2016,5,15,12,15,927.5,119.0,4.15,21.0,1003.5,927.96,698.83
2016,5,15,12,30,927.0,119.0,4.3,21.0,1000.0,953.85,717.26
2016,5,15,12,45,929.0,116.0,4.45,21.5,990.0,975.78,731.68
2016,5,15,13,0,931.0,113.0,4.6,22.0,980.0,994.07,744.13
2016,5,15,13,15,927.0,112.0,4.7,21.5,961.5,1004.8,754.14
2016,5,15,13,30,923.0,111.0,4.8,21.0,943.0,1011.6,761.7
2016,5,15,13,45,917.5,110.0,4.9,21.0,917.0,1013.02,764.26
2016,5,15,14,0,912.0,109.0,5.0,21.0,891.0,1010.52,764.3
2016,5,15,14,15,904.5,107.5,5.05,21.0,858.5,1001.68,759.73
2016,5,15,14,30,897.0,106.0,5.1,21.0,826.0,989.07,752.7
2016,5,15,14,45,885.5,105.0,5.2,21.0,787.5,969.5,741.32
2016,5,15,15,0,874.0,104.0,5.3,21.0,749.0,946.54,727.56
2016,5,15,15,15,861.0,101.5,5.25,20.5,705.5,917.33,709.8
2016,5,15,15,30,848.0,99.0,5.2,20.0,662.0,885.14,689.83
2016,5,15,15,45,831.5,96.0,5.2,20.0,614.0,855.59,670.61
2016,5,15,16,0,815.0,93.0,5.2,20.0,566.0,814.19,642.6
2016,5,15,16,15,792.0,89.5,5.15,19.5,515.5,764.87,609.4
2016,5,15,16,30,769.0,86.0,5.1,19.0,465.0,714.23,574.6
2016,5,15,16,45,735.0,82.5,5.05,18.5,411.5,654.53,532.1
2016,5,15,17,0,701.0,79.0,5.0,18.0,358.0,598.16,490.17
2016,5,15,17,15,657.5,73.5,4.8,17.5,305.5,531.26,437.45
2016,5,15,17,30,614.0,68.0,4.6,17.0,253.0,466.52,384.77
2016,5,15,17,45,545.5,61.0,4.45,16.5,201.5,389.04,320.01
2016,5,15,18,0,477.0,54.0,4.3,16.0,150.0,317.28,257.93
2016,5,15,18,15,376.5,44.0,4.0,15.5,106.0,234.69,185.71
2016,5,15,18,30,276.0,34.0,3.7,15.0,62.0,162.83,120.49
2016,5,15,18,45,138.0,17.0,3.45,14.5,31.0,73.26,15.71
2016,5,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,5,15,92.5,16.0,2.65,11.0,24.5,12.45,0.0
2016,5,16,5,30,185.0,32.0,2.6,11.0,49.0,24.7,14.7
2016,5,16,5,45,279.0,46.5,2.6,11.5,90.0,35.62,25.76
2016,5,16,6,0,373.0,61.0,2.6,12.0,131.0,46.35,35.82
2016,5,16,6,15,444.0,70.5,2.5,12.5,180.0,55.17,43.97
2016,5,16,6,30,515.0,80.0,2.4,13.0,229.0,61.41,49.56
2016,5,16,6,45,561.5,88.5,2.35,13.5,280.5,66.46,53.92
2016,5,16,7,0,608.0,97.0,2.3,14.0,332.0,71.32,57.97
2016,5,16,7,15,644.5,103.0,2.25,14.5,384.0,74.04,60.05
2016,5,16,7,30,681.0,109.0,2.2,15.0,436.0,76.65,61.99
2016,5,16,7,45,710.5,113.0,2.15,15.5,487.5,77.69,62.53
2016,5,16,8,0,740.0,117.0,2.1,16.0,539.0,78.67,63.03
2016,5,16,8,15,760.5,120.5,2.15,16.5,587.0,137.11,82.2
2016,5,16,8,30,781.0,124.0,2.2,17.0,635.0,192.99,117.98
2016,5,16,8,45,801.0,125.0,2.3,18.0,680.0,249.16,162.08
2016,5,16,9,0,821.0,126.0,2.4,19.0,725.0,307.17,210.96
2016,5,16,9,15,832.5,128.0,2.45,19.5,763.5,364.75,260.84
2016,5,16,9,30,844.0,130.0,2.5,20.0,802.0,422.62,310.28
2016,5,16,9,45,870.5,121.5,2.65,20.5,839.5,481.26,359.14
2016,5,16,10,0,897.0,113.0,2.8,21.0,877.0,537.93,405.38
2016,5,16,10,15,902.5,114.5,2.9,21.5,903.5,591.49,447.88
2016,5,16,10,30,908.0,116.0,3.0,22.0,930.0,643.56,487.97
2016,5,16,10,45,913.0,116.0,3.1,22.5,949.5,692.42,524.61
2016,5,16,11,0,918.0,116.0,3.2,23.0,969.0,739.3,558.88
2016,5,16,11,15,920.0,116.5,3.3,23.0,981.0,782.21,590.59
2016,5,16,11,30,922.0,117.0,3.4,23.0,993.0,822.55,618.46
2016,5,16,11,45,922.5,117.5,3.55,23.5,997.5,858.96,642.55
2016,5,16,12,0,923.0,118.0,3.7,24.0,1002.0,892.4,664.51
2016,5,16,12,15,922.0,118.0,3.8,24.0,998.5,921.0,684.19
2016,5,16,12,30,921.0,118.0,3.9,24.0,995.0,946.26,701.69
2016,5,16,12,45,916.5,119.0,4.05,24.0,983.0,965.73,715.69
2016,5,16,13,0,912.0,120.0,4.2,24.0,971.0,981.52,727.35
2016,5,16,13,15,908.0,119.0,4.3,23.5,952.5,992.12,736.84
2016,5,16,13,30,904.0,118.0,4.4,23.0,934.0,998.87,743.94
2016,5,16,13,45,898.5,117.0,4.55,23.0,908.0,1000.31,746.67
2016,5,16,14,0,893.0,116.0,4.7,23.0,882.0,997.91,747.25
2016,5,16,14,15,885.0,114.0,4.75,23.0,850.0,988.26,742.19
2016,5,16,14,30,877.0,112.0,4.8,23.0,818.0,974.89,734.74
2016,5,16,14,45,869.5,108.5,4.85,23.0,780.5,956.8,724.14
2016,5,16,15,0,862.0,105.0,4.9,23.0,743.0,935.2,711.17
2016,5,16,15,15,849.0,102.5,4.9,22.5,699.5,906.26,694.13
2016,5,16,15,30,836.0,100.0,4.9,22.0,656.0,883.91,681.67
2016,5,16,15,45,819.0,97.0,4.9,22.0,608.5,844.81,655.81
2016,5,16,16,0,802.0,94.0,4.9,22.0,561.0,803.42,628.14
2016,5,16,16,15,779.0,90.5,4.8,21.5,511.0,754.6,595.38
2016,5,16,16,30,756.0,87.0,4.7,21.0,461.0,704.49,561.12
2016,5,16,16,45,720.5,83.5,4.6,20.5,408.0,644.28,518.5
2016,5,16,17,0,685.0,80.0,4.5,20.0,355.0,587.61,476.51
2016,5,16,17,15,642.0,74.5,4.25,19.5,302.5,521.83,425.14
2016,5,16,17,30,599.0,69.0,4.0,19.0,250.0,458.19,374.06
2016,5,16,17,45,528.5,62.5,3.75,18.5,199.5,381.02,310.31
2016,5,16,18,0,458.0,56.0,3.5,18.0,149.0,309.72,249.41
2016,5,16,18,15,361.0,45.0,3.2,17.0,105.5,228.68,179.79
2016,5,16,18,30,264.0,34.0,2.9,16.0,62.0,158.12,116.89
2016,5,16,18,45,132.0,17.0,2.65,15.5,31.0,71.45,20.64
2016,5,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,5,15,126.0,15.0,1.05,12.5,26.5,11.73,0.0
2016,5,17,5,30,252.0,30.0,1.2,13.0,53.0,24.57,14.62
2016,5,17,5,45,360.0,40.5,1.4,13.5,96.5,32.71,23.05
2016,5,17,6,0,468.0,51.0,1.6,14.0,140.0,40.73,30.59
2016,5,17,6,15,535.0,58.5,1.65,14.5,190.0,45.92,35.41
2016,5,17,6,30,602.0,66.0,1.7,15.0,240.0,51.03,39.97
2016,5,17,6,45,650.0,71.0,1.75,16.0,293.0,54.0,42.39
2016,5,17,7,0,698.0,76.0,1.8,17.0,346.0,56.94,44.68
2016,5,17,7,15,730.5,80.5,2.0,18.0,399.5,64.67,51.07
2016,5,17,7,30,763.0,85.0,2.2,19.0,453.0,67.15,52.8
2016,5,17,7,45,789.5,87.5,2.45,20.0,505.0,68.02,53.14
2016,5,17,8,0,816.0,90.0,2.7,21.0,557.0,68.87,53.45
2016,5,17,8,15,834.5,93.0,2.75,21.5,606.0,123.2,67.09
2016,5,17,8,30,853.0,96.0,2.8,22.0,655.0,190.46,110.82
2016,5,17,8,45,868.5,98.0,2.9,22.5,700.0,249.78,157.3
2016,5,17,9,0,884.0,100.0,3.0,23.0,745.0,310.19,208.34
2016,5,17,9,15,894.5,102.0,2.95,23.5,785.0,369.82,259.65
2016,5,17,9,30,905.0,104.0,2.9,24.0,825.0,429.44,310.17
2016,5,17,9,45,910.5,107.0,2.9,24.5,858.0,487.37,358.16
2016,5,17,10,0,916.0,110.0,2.9,25.0,891.0,544.26,403.74
2016,5,17,10,15,922.0,111.5,2.85,25.0,918.5,598.99,446.89
2016,5,17,10,30,928.0,113.0,2.8,25.0,946.0,652.25,487.61
2016,5,17,10,45,933.0,113.5,2.75,25.5,966.0,702.37,523.91
2016,5,17,11,0,938.0,114.0,2.7,26.0,986.0,750.47,557.62
2016,5,17,11,15,940.0,114.5,2.65,26.0,998.0,794.16,588.29
2016,5,17,11,30,942.0,115.0,2.6,26.0,1010.0,835.21,615.02
2016,5,17,11,45,943.5,114.5,2.6,26.0,1015.0,872.23,639.18
2016,5,17,12,0,945.0,114.0,2.6,26.0,1020.0,906.25,661.25
2016,5,17,12,15,944.5,114.0,2.65,26.0,1016.5,935.84,680.75
2016,5,17,12,30,944.0,114.0,2.7,26.0,1013.0,962.03,698.1
2016,5,17,12,45,941.0,113.5,2.75,26.5,1001.5,981.92,710.03
2016,5,17,13,0,938.0,113.0,2.8,27.0,990.0,998.03,719.62
2016,5,17,13,15,934.0,112.0,2.85,26.5,971.0,1008.86,728.81
2016,5,17,13,30,930.0,111.0,2.9,26.0,952.0,1015.74,735.66
2016,5,17,13,45,924.0,110.0,3.0,26.0,925.5,1016.74,737.87
2016,5,17,14,0,918.0,109.0,3.1,26.0,899.0,1013.79,737.7
2016,5,17,14,15,910.0,107.5,3.15,26.0,866.0,1004.51,733.13
2016,5,17,14,30,902.0,106.0,3.2,26.0,833.0,991.43,726.24
2016,5,17,14,45,891.0,104.5,3.3,26.0,794.0,971.82,715.51
2016,5,17,15,0,880.0,103.0,3.4,26.0,755.0,948.77,702.52
2016,5,17,15,15,867.0,100.5,3.4,25.5,711.0,919.53,686.03
2016,5,17,15,30,854.0,98.0,3.4,25.0,667.0,887.29,667.4
2016,5,17,15,45,836.0,95.0,3.45,25.0,618.5,856.27,648.44
2016,5,17,16,0,818.0,92.0,3.5,25.0,570.0,813.6,621.14
2016,5,17,16,15,795.0,88.5,3.45,24.5,519.0,764.32,589.51
2016,5,17,16,30,772.0,85.0,3.4,24.0,468.0,713.72,556.31
2016,5,17,16,45,742.5,80.5,3.35,24.0,415.5,656.22,516.26
2016,5,17,17,0,713.0,76.0,3.3,24.0,363.0,598.65,474.53
2016,5,17,17,15,670.5,70.5,3.0,23.0,310.0,534.67,426.74
2016,5,17,17,30,628.0,65.0,2.7,22.0,257.0,470.13,376.79
2016,5,17,17,45,567.5,58.0,2.4,21.5,206.5,396.54,317.14
2016,5,17,18,0,507.0,51.0,2.1,21.0,156.0,327.87,259.43
2016,5,17,18,15,412.0,41.5,1.9,20.0,111.0,246.86,191.11
2016,5,17,18,30,317.0,32.0,1.7,19.0,66.0,176.01,128.78
2016,5,17,18,45,158.5,16.0,1.55,18.5,33.0,81.86,29.07
2016,5,17,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,121.5,15.5,1.3,14.5,27.0,12.1,0.0
2016,5,18,5,30,243.0,31.0,1.4,15.0,54.0,25.37,15.27
2016,5,18,5,45,345.5,42.0,1.55,16.0,97.0,33.88,23.83
2016,5,18,6,0,448.0,53.0,1.7,17.0,140.0,42.23,31.52
2016,5,18,6,15,515.0,61.0,1.7,17.5,189.5,47.73,36.56
2016,5,18,6,30,582.0,69.0,1.7,18.0,239.0,53.14,41.32
2016,5,18,6,45,629.0,75.0,1.75,18.5,291.5,56.72,44.33
2016,5,18,7,0,676.0,81.0,1.8,19.0,344.0,60.22,47.16
2016,5,18,7,15,709.0,86.0,1.85,19.5,397.0,62.75,49.08
2016,5,18,7,30,742.0,91.0,1.9,20.0,450.0,71.24,56.1
2016,5,18,7,45,766.0,95.0,2.0,21.0,501.0,72.94,57.1
2016,5,18,8,0,790.0,99.0,2.1,22.0,552.0,74.55,58.02
2016,5,18,8,15,809.0,102.0,2.15,22.5,600.5,127.24,70.88
2016,5,18,8,30,828.0,105.0,2.2,23.0,649.0,185.29,107.22
2016,5,18,8,45,841.5,108.0,2.25,24.0,693.0,244.18,152.8
2016,5,18,9,0,855.0,111.0,2.3,25.0,737.0,309.83,206.79
2016,5,18,9,15,866.0,113.5,2.4,25.0,776.5,368.32,256.95
2016,5,18,9,30,877.0,116.0,2.5,25.0,816.0,426.91,306.76
2016,5,18,9,45,888.0,116.0,2.6,25.5,850.0,483.51,353.4
2016,5,18,10,0,899.0,116.0,2.7,26.0,884.0,539.63,398.27
2016,5,18,10,15,905.0,117.5,2.8,26.0,911.0,593.46,440.95
2016,5,18,10,30,911.0,119.0,2.9,26.0,938.0,645.86,481.44
2016,5,18,10,45,915.0,120.0,3.05,26.5,957.5,694.92,517.76
2016,5,18,11,0,919.0,121.0,3.2,27.0,977.0,741.93,551.73
2016,5,18,11,15,921.5,121.5,3.25,27.0,989.0,785.2,583.03
2016,5,18,11,30,924.0,122.0,3.3,27.0,1001.0,825.96,610.57
2016,5,18,11,45,923.5,123.0,3.4,27.5,1005.0,862.03,633.72
2016,5,18,12,0,923.0,124.0,3.5,28.0,1009.0,895.12,654.75
2016,5,18,12,15,922.5,123.5,3.6,27.5,1006.0,923.77,675.45
2016,5,18,12,30,922.0,123.0,3.7,27.0,1003.0,949.1,694.09
2016,5,18,12,45,918.5,123.5,3.8,27.0,991.5,969.13,707.98
2016,5,18,13,0,915.0,124.0,3.9,27.0,980.0,985.5,719.59
2016,5,18,13,15,911.0,123.0,3.95,27.0,961.0,996.22,727.32
2016,5,18,13,30,907.0,122.0,4.0,27.0,942.0,1003.1,732.69
2016,5,18,13,45,900.0,121.5,4.1,27.0,916.0,1003.7,734.41
2016,5,18,14,0,893.0,121.0,4.2,27.0,890.0,1000.46,733.76
2016,5,18,14,15,885.0,119.0,4.25,26.5,857.5,990.96,730.25
2016,5,18,14,30,877.0,117.0,4.3,26.0,825.0,977.73,724.38
2016,5,18,14,45,866.5,114.5,4.35,26.0,786.5,958.0,712.79
2016,5,18,15,0,856.0,112.0,4.4,26.0,748.0,934.88,698.97
2016,5,18,15,15,842.0,109.5,4.4,25.5,704.0,915.58,688.9
2016,5,18,15,30,828.0,107.0,4.4,25.0,660.0,882.68,669.38
2016,5,18,15,45,811.5,103.5,4.45,25.0,613.0,843.78,644.45
2016,5,18,16,0,795.0,100.0,4.5,25.0,566.0,802.57,617.69
2016,5,18,16,15,771.5,96.0,4.4,24.5,515.0,753.11,585.17
2016,5,18,16,30,748.0,92.0,4.3,24.0,464.0,702.41,551.22
2016,5,18,16,45,719.0,86.5,4.2,24.0,412.0,648.17,512.9
2016,5,18,17,0,690.0,81.0,4.1,24.0,360.0,590.88,470.38
2016,5,18,17,15,647.0,75.5,3.65,23.0,307.5,525.02,420.63
2016,5,18,17,30,604.0,70.0,3.2,22.0,255.0,461.27,370.79
2016,5,18,17,45,543.5,62.5,2.8,21.5,205.0,388.29,311.32
2016,5,18,18,0,483.0,55.0,2.4,21.0,155.0,320.21,253.92
2016,5,18,18,15,388.5,44.5,2.1,20.0,110.5,239.61,185.86
2016,5,18,18,30,294.0,34.0,1.8,19.0,66.0,169.11,124.22
2016,5,18,18,45,147.0,17.0,1.55,18.5,33.0,79.77,32.45
2016,5,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,109.0,17.0,3.1,12.0,27.5,13.23,0.0
2016,5,19,5,30,218.0,34.0,3.1,12.0,55.0,26.28,16.34
2016,5,19,5,45,326.0,46.0,3.1,12.5,98.5,35.41,25.55
2016,5,19,6,0,434.0,58.0,3.1,13.0,142.0,46.32,35.7
2016,5,19,6,15,503.5,66.0,3.2,13.5,192.5,51.66,40.67
2016,5,19,6,30,573.0,74.0,3.3,14.0,243.0,56.92,45.37
2016,5,19,6,45,625.0,79.5,3.45,14.5,296.5,60.01,47.97
2016,5,19,7,0,677.0,85.0,3.6,15.0,350.0,63.07,50.45
2016,5,19,7,15,711.0,90.0,3.8,15.5,403.5,65.5,52.31
2016,5,19,7,30,745.0,95.0,4.0,16.0,457.0,67.84,54.05
2016,5,19,7,45,772.0,98.5,4.25,16.5,509.0,75.5,60.4
2016,5,19,8,0,799.0,102.0,4.5,17.0,561.0,76.72,61.11
2016,5,19,8,15,817.5,105.5,4.4,17.0,610.0,130.04,74.66
2016,5,19,8,30,836.0,109.0,4.3,17.0,659.0,188.86,112.68
2016,5,19,8,45,852.5,110.5,4.25,17.5,704.0,247.73,159.75
2016,5,19,9,0,869.0,112.0,4.2,18.0,749.0,313.68,216.15
2016,5,19,9,15,879.0,114.0,4.2,18.0,788.0,372.28,268.34
2016,5,19,9,30,889.0,116.0,4.2,18.0,827.0,430.81,320.07
2016,5,19,9,45,889.0,122.0,4.2,18.5,857.5,487.6,368.72
2016,5,19,10,0,889.0,128.0,4.2,19.0,888.0,542.81,414.59
2016,5,19,10,15,895.0,129.0,4.3,19.0,914.5,595.81,458.4
2016,5,19,10,30,901.0,130.0,4.4,19.0,941.0,647.39,500.08
2016,5,19,10,45,907.0,130.0,4.55,19.5,961.0,696.55,538.22
2016,5,19,11,0,913.0,130.0,4.7,20.0,981.0,743.86,574.09
2016,5,19,11,15,916.5,130.5,4.75,20.0,994.0,787.68,607.35
2016,5,19,11,30,920.0,131.0,4.8,20.0,1007.0,829.08,637.09
2016,5,19,11,45,925.5,128.5,4.9,20.0,1013.5,867.05,664.15
2016,5,19,12,0,931.0,126.0,5.0,20.0,1020.0,902.32,689.29
2016,5,19,12,15,932.0,126.0,5.1,20.0,1018.5,932.96,711.21
2016,5,19,12,30,933.0,126.0,5.2,20.0,1017.0,960.36,730.94
2016,5,19,12,45,931.0,126.5,5.3,20.0,1007.0,982.06,746.81
2016,5,19,13,0,929.0,127.0,5.4,20.0,997.0,1000.11,760.29
2016,5,19,13,15,926.5,126.0,5.45,19.5,979.5,1012.53,771.17
2016,5,19,13,30,924.0,125.0,5.5,19.0,962.0,1021.07,779.57
2016,5,19,13,45,921.5,123.0,5.6,19.0,937.5,1024.72,783.59
2016,5,19,14,0,919.0,121.0,5.7,19.0,913.0,1024.43,785.03
2016,5,19,14,15,911.5,119.0,5.7,18.5,880.5,1015.38,781.34
2016,5,19,14,30,904.0,117.0,5.7,18.0,848.0,1002.5,775.1
2016,5,19,14,45,897.5,113.5,5.75,18.0,810.5,985.28,764.72
2016,5,19,15,0,891.0,110.0,5.8,18.0,773.0,964.41,751.81
2016,5,19,15,15,877.5,107.5,5.85,17.5,728.5,934.7,733.98
2016,5,19,15,30,864.0,105.0,5.9,17.0,684.0,911.63,720.89
2016,5,19,15,45,846.5,102.0,6.0,16.5,635.5,871.55,695.36
2016,5,19,16,0,829.0,99.0,6.1,16.0,587.0,829.1,667.69
2016,5,19,16,15,536.5,152.5,5.85,15.5,457.5,620.91,508.84
2016,5,19,16,30,244.0,206.0,5.6,15.0,328.0,419.29,345.14
2016,5,19,16,45,462.5,140.0,5.4,15.0,339.0,512.67,425.54
2016,5,19,17,0,681.0,74.0,5.2,15.0,350.0,573.16,476.95
2016,5,19,17,15,604.0,80.0,5.25,14.5,299.5,502.17,419.46
2016,5,19,17,30,527.0,86.0,5.3,14.0,249.0,432.66,362.0
2016,5,19,17,45,457.0,77.0,5.4,13.5,199.5,351.83,293.92
2016,5,19,18,0,387.0,68.0,5.5,13.0,150.0,283.35,234.09
2016,5,19,18,15,303.5,54.5,5.35,12.5,107.5,210.67,169.61
2016,5,19,18,30,220.0,41.0,5.2,12.0,65.0,147.21,112.03
2016,5,19,18,45,110.0,20.5,5.05,12.0,32.5,69.92,32.11
2016,5,19,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,5,15,36.5,17.5,4.45,10.0,21.5,14.26,0.0
2016,5,20,5,30,73.0,35.0,4.5,10.0,43.0,27.65,17.75
2016,5,20,5,45,122.0,54.5,4.55,10.5,75.5,41.43,31.11
2016,5,20,6,0,171.0,74.0,4.6,11.0,108.0,55.43,44.14
2016,5,20,6,15,203.0,94.5,4.6,11.0,146.0,69.61,57.21
2016,5,20,6,30,235.0,115.0,4.6,11.0,184.0,83.36,69.67
2016,5,20,6,45,276.5,128.5,4.6,11.5,225.5,92.42,77.54
2016,5,20,7,0,318.0,142.0,4.6,12.0,267.0,101.21,84.98
2016,5,20,7,15,281.0,170.5,4.55,12.0,292.5,117.72,99.25
2016,5,20,7,30,244.0,199.0,4.5,12.0,318.0,133.26,112.5
2016,5,20,7,45,449.5,166.5,4.5,12.5,414.5,108.75,90.49
2016,5,20,8,0,655.0,134.0,4.5,13.0,511.0,87.9,71.84
2016,5,20,8,15,478.0,209.0,4.5,13.5,497.0,165.64,116.48
2016,5,20,8,30,301.0,284.0,4.5,14.0,483.0,230.0,170.73
2016,5,20,8,45,354.0,290.0,4.5,14.5,539.0,269.67,199.85
2016,5,20,9,0,407.0,296.0,4.5,15.0,595.0,309.78,231.33
2016,5,20,9,15,648.5,206.5,4.5,15.0,712.0,355.74,264.46
2016,5,20,9,30,890.0,117.0,4.5,15.0,829.0,431.23,324.46
2016,5,20,9,45,517.5,269.5,4.55,15.5,687.5,430.92,333.0
2016,5,20,10,0,145.0,422.0,4.6,16.0,546.0,398.76,310.94
2016,5,20,10,15,245.0,419.0,4.65,16.0,636.5,463.49,361.56
2016,5,20,10,30,345.0,416.0,4.7,16.0,727.0,541.14,421.79
2016,5,20,10,45,337.5,429.5,4.8,16.0,739.5,571.32,445.19
2016,5,20,11,0,330.0,443.0,4.9,16.0,752.0,600.36,467.55
2016,5,20,11,15,391.5,425.5,4.95,16.0,796.0,653.37,508.7
2016,5,20,11,30,453.0,408.0,5.0,16.0,840.0,713.23,554.45
2016,5,20,11,45,432.5,412.0,5.05,16.0,826.5,725.25,563.34
2016,5,20,12,0,412.0,416.0,5.1,16.0,813.0,734.33,570.17
2016,5,20,12,15,310.0,450.5,5.1,16.0,748.5,689.6,535.29
2016,5,20,12,30,208.0,485.0,5.1,16.0,684.0,634.09,492.1
2016,5,20,12,45,112.0,393.0,5.1,16.0,500.5,470.74,368.49
2016,5,20,13,0,16.0,301.0,5.1,16.0,317.0,273.65,214.25
2016,5,20,13,15,38.0,359.0,5.1,16.0,394.5,363.79,285.69
2016,5,20,13,30,60.0,417.0,5.1,16.0,472.0,444.34,348.16
2016,5,20,13,45,141.5,420.0,5.15,16.0,544.0,547.39,429.31
2016,5,20,14,0,223.0,423.0,5.2,16.0,616.0,633.52,496.63
2016,5,20,14,15,329.0,372.0,5.15,16.0,644.5,705.33,553.56
2016,5,20,14,30,435.0,321.0,5.1,16.0,673.0,773.08,606.88
2016,5,20,14,45,665.0,211.0,5.1,16.0,720.5,884.54,695.3
2016,5,20,15,0,895.0,101.0,5.1,16.0,768.0,957.36,748.44
2016,5,20,15,15,882.0,99.0,5.05,15.5,724.0,928.5,730.04
2016,5,20,15,30,869.0,97.0,5.0,15.0,680.0,896.62,709.99
2016,5,20,15,45,853.5,93.5,4.95,15.0,632.0,858.09,683.6
2016,5,20,16,0,838.0,90.0,4.9,15.0,584.0,825.35,661.35
2016,5,20,16,15,815.5,87.0,4.8,14.5,533.0,776.61,627.86
2016,5,20,16,30,793.0,84.0,4.7,14.0,482.0,726.45,592.81
2016,5,20,16,45,759.5,81.0,4.6,14.0,428.0,667.17,548.97
2016,5,20,17,0,726.0,78.0,4.5,14.0,374.0,608.04,503.55
2016,5,20,17,15,684.0,73.0,4.3,13.5,321.0,544.65,453.16
2016,5,20,17,30,642.0,68.0,4.1,13.0,268.0,480.52,400.62
2016,5,20,17,45,571.0,62.5,3.95,13.0,215.5,402.43,334.41
2016,5,20,18,0,500.0,57.0,3.8,13.0,163.0,330.09,271.13
2016,5,20,18,15,403.5,47.0,3.55,12.5,117.5,248.27,199.25
2016,5,20,18,30,307.0,37.0,3.3,12.0,72.0,176.54,134.52
2016,5,20,18,45,153.5,18.5,3.1,11.5,36.0,84.4,42.73
2016,5,20,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,5,15,132.0,16.5,1.4,10.0,29.5,12.88,0.0
2016,5,21,5,30,264.0,33.0,1.6,10.0,59.0,27.05,17.38
2016,5,21,5,45,370.0,42.5,1.8,10.5,103.0,34.26,24.83
2016,5,21,6,0,476.0,52.0,2.0,11.0,147.0,41.4,31.64
2016,5,21,6,15,540.0,59.5,2.0,11.0,197.0,46.57,36.54
2016,5,21,6,30,604.0,67.0,2.0,11.0,247.0,51.64,41.19
2016,5,21,6,45,650.0,72.0,2.0,11.5,299.5,54.58,43.69
2016,5,21,7,0,696.0,77.0,2.0,12.0,352.0,57.48,46.07
2016,5,21,7,15,348.0,109.5,2.0,12.5,247.0,74.89,61.25
2016,5,21,7,30,0.0,142.0,2.0,13.0,142.0,112.49,93.82
2016,5,21,7,45,12.0,178.0,2.05,13.5,185.0,138.33,115.56
2016,5,21,8,0,24.0,214.0,2.1,14.0,228.0,163.45,136.34
2016,5,21,8,15,91.0,258.5,2.15,14.0,318.0,190.91,149.13
2016,5,21,8,30,158.0,303.0,2.2,14.0,408.0,229.34,175.51
2016,5,21,8,45,87.5,279.0,2.3,14.5,338.0,224.46,174.02
2016,5,21,9,0,17.0,255.0,2.4,15.0,268.0,206.39,162.09
2016,5,21,9,15,16.0,260.0,2.5,15.0,272.5,212.76,167.07
2016,5,21,9,30,15.0,265.0,2.6,15.0,277.0,218.84,171.75
2016,5,21,9,45,12.0,237.0,2.75,15.5,247.0,198.2,155.02
2016,5,21,10,0,9.0,209.0,2.9,16.0,217.0,176.16,137.23
2016,5,21,10,15,20.5,287.5,3.0,16.0,306.5,246.36,192.56
2016,5,21,10,30,32.0,366.0,3.1,16.0,396.0,317.15,247.27
2016,5,21,10,45,30.0,366.5,3.25,16.5,394.5,321.7,250.08
2016,5,21,11,0,28.0,367.0,3.4,17.0,393.0,325.86,252.79
2016,5,21,11,15,31.0,381.0,3.45,17.0,410.0,344.62,267.14
2016,5,21,11,30,34.0,395.0,3.5,17.0,427.0,363.9,281.81
2016,5,21,11,45,53.5,428.0,3.6,17.0,479.5,413.49,319.82
2016,5,21,12,0,73.0,461.0,3.7,17.0,532.0,465.29,359.06
2016,5,21,12,15,44.5,380.5,3.75,17.0,423.5,374.63,290.35
2016,5,21,12,30,16.0,300.0,3.8,17.0,315.0,270.31,209.99
2016,5,21,12,45,154.0,377.5,3.9,17.0,522.0,494.31,385.42
2016,5,21,13,0,292.0,455.0,4.0,17.0,729.0,717.61,551.11
2016,5,21,13,15,312.5,441.0,4.05,17.0,729.0,733.87,562.81
2016,5,21,13,30,333.0,427.0,4.1,17.0,729.0,748.53,574.66
2016,5,21,13,45,314.5,417.0,4.15,17.0,696.5,727.76,560.19
2016,5,21,14,0,296.0,407.0,4.2,17.0,664.0,704.96,544.4
2016,5,21,14,15,163.0,363.0,4.2,17.0,504.0,517.15,404.08
2016,5,21,14,30,30.0,319.0,4.2,17.0,344.0,328.27,257.17
2016,5,21,14,45,43.0,321.5,4.25,17.0,355.0,345.17,271.83
2016,5,21,15,0,56.0,324.0,4.3,17.0,366.0,361.96,285.88
2016,5,21,15,15,72.0,312.5,4.2,16.5,363.5,366.39,290.98
2016,5,21,15,30,88.0,301.0,4.1,16.0,361.0,369.97,295.49
2016,5,21,15,45,115.5,282.5,4.1,16.0,354.5,391.98,314.35
2016,5,21,16,0,143.0,264.0,4.1,16.0,348.0,394.19,317.8
2016,5,21,16,15,116.5,238.0,4.0,15.5,302.5,342.18,277.43
2016,5,21,16,30,90.0,212.0,3.9,15.0,257.0,276.59,225.61
2016,5,21,16,45,73.5,186.5,3.85,15.0,220.5,236.04,193.01
2016,5,21,17,0,57.0,161.0,3.8,15.0,184.0,196.46,160.64
2016,5,21,17,15,49.5,139.5,3.65,14.5,158.0,168.36,137.78
2016,5,21,17,30,42.0,118.0,3.5,14.0,132.0,140.72,114.82
2016,5,21,17,45,259.5,88.0,3.35,14.0,146.5,244.79,203.4
2016,5,21,18,0,477.0,58.0,3.2,14.0,161.0,319.65,261.78
2016,5,21,18,15,384.5,48.0,2.95,13.5,116.5,240.85,192.46
2016,5,21,18,30,292.0,38.0,2.7,13.0,72.0,171.68,130.52
2016,5,21,18,45,164.5,23.5,2.5,12.5,41.0,91.93,49.62
2016,5,21,19,0,37.0,9.0,2.3,12.0,10.0,17.34,0.0
2016,5,21,19,15,18.5,4.5,2.15,12.0,5.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,5,15,129.5,17.0,1.8,10.0,30.5,13.26,0.0
2016,5,22,5,30,259.0,34.0,1.8,10.0,61.0,26.38,16.89
2016,5,22,5,45,355.5,45.5,1.85,10.5,104.5,36.74,27.05
2016,5,22,6,0,452.0,57.0,1.9,11.0,148.0,45.4,35.23
2016,5,22,6,15,517.0,65.5,1.85,11.5,197.5,51.18,40.62
2016,5,22,6,30,582.0,74.0,1.8,12.0,247.0,56.84,45.68
2016,5,22,6,45,629.5,79.5,1.75,12.5,300.0,59.91,48.27
2016,5,22,7,0,677.0,85.0,1.7,13.0,353.0,62.94,50.73
2016,5,22,7,15,709.0,90.0,1.65,13.5,405.5,65.35,52.58
2016,5,22,7,30,741.0,95.0,1.6,14.0,458.0,67.65,54.3
2016,5,22,7,45,768.5,98.0,1.55,14.5,509.5,74.94,60.35
2016,5,22,8,0,796.0,101.0,1.5,15.0,561.0,75.84,60.78
2016,5,22,8,15,814.0,104.0,1.5,15.0,609.0,127.69,73.48
2016,5,22,8,30,832.0,107.0,1.5,15.0,657.0,185.63,110.54
2016,5,22,8,45,844.5,110.5,1.5,15.5,701.0,244.63,157.49
2016,5,22,9,0,857.0,114.0,1.5,16.0,745.0,310.28,213.14
2016,5,22,9,15,868.0,116.0,1.55,16.5,784.0,368.28,263.57
2016,5,22,9,30,879.0,118.0,1.6,17.0,823.0,426.36,313.41
2016,5,22,9,45,897.5,113.0,1.65,17.5,859.0,482.41,360.38
2016,5,22,10,0,916.0,108.0,1.7,18.0,895.0,538.62,406.07
2016,5,22,10,15,921.5,109.5,1.8,18.0,921.5,592.72,449.81
2016,5,22,10,30,927.0,111.0,1.9,18.0,948.0,645.31,491.23
2016,5,22,10,45,933.5,110.0,2.05,18.5,968.0,694.82,528.78
2016,5,22,11,0,940.0,109.0,2.2,19.0,988.0,742.43,564.04
2016,5,22,11,15,942.0,109.5,2.35,19.0,1000.0,785.88,596.62
2016,5,22,11,30,944.0,110.0,2.5,19.0,1012.0,826.71,625.26
2016,5,22,11,45,707.5,261.0,2.65,19.0,938.5,816.61,615.85
2016,5,22,12,0,471.0,412.0,2.8,19.0,865.0,778.54,584.96
2016,5,22,12,15,255.0,410.5,2.9,19.0,656.0,604.36,459.4
2016,5,22,12,30,39.0,409.0,3.0,19.0,447.0,399.96,305.44
2016,5,22,12,45,25.0,315.5,3.2,19.0,339.5,304.94,234.87
2016,5,22,13,0,11.0,222.0,3.4,19.0,232.0,199.39,153.59
2016,5,22,13,15,127.0,334.5,3.55,19.0,450.5,439.73,341.8
2016,5,22,13,30,243.0,447.0,3.7,19.0,669.0,681.1,520.06
