Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,13,45,251.0,427.5,3.85,19.0,650.5,676.21,516.68
2016,5,22,14,0,259.0,408.0,4.0,19.0,632.0,669.49,513.46
2016,5,22,14,15,129.5,275.0,4.1,18.5,387.0,395.47,310.12
2016,5,22,14,30,0.0,142.0,4.2,18.0,142.0,120.1,91.82
2016,5,22,14,45,15.0,217.0,4.35,18.0,228.0,201.51,158.03
2016,5,22,15,0,30.0,292.0,4.5,18.0,314.0,304.14,239.58
2016,5,22,15,15,441.5,194.0,4.5,17.5,492.5,633.33,505.81
2016,5,22,15,30,853.0,96.0,4.5,17.0,671.0,879.39,690.53
2016,5,22,15,45,835.0,93.5,4.55,17.0,623.5,840.34,662.85
2016,5,22,16,0,817.0,91.0,4.6,17.0,576.0,807.29,641.19
2016,5,22,16,15,795.0,87.5,4.55,16.5,525.5,759.2,608.69
2016,5,22,16,30,773.0,84.0,4.5,16.0,475.0,709.73,574.62
2016,5,22,16,45,741.5,80.5,4.5,16.0,422.5,652.28,532.88
2016,5,22,17,0,710.0,77.0,4.5,16.0,370.0,594.9,489.36
2016,5,22,17,15,669.5,72.0,4.4,15.5,317.5,533.16,440.88
2016,5,22,17,30,629.0,67.0,4.3,15.0,265.0,470.78,390.29
2016,5,22,17,45,567.5,60.5,4.2,14.5,214.5,397.53,329.04
2016,5,22,18,0,506.0,54.0,4.1,14.0,164.0,329.21,269.85
2016,5,22,18,15,418.0,44.5,3.85,13.5,119.0,251.54,201.51
2016,5,22,18,30,330.0,35.0,3.6,13.0,74.0,183.06,139.66
2016,5,22,18,45,195.5,22.5,3.35,12.5,42.5,103.15,58.79
2016,5,22,19,0,61.0,10.0,3.1,12.0,11.0,24.46,0.0
2016,5,22,19,15,30.5,5.0,3.05,12.0,5.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,5,15,113.0,17.5,2.35,10.0,29.5,13.61,0.0
2016,5,23,5,30,226.0,35.0,2.4,10.0,59.0,27.03,17.5
2016,5,23,5,45,323.0,47.0,2.45,10.5,101.5,36.1,26.49
2016,5,23,6,0,420.0,59.0,2.5,11.0,144.0,46.85,36.53
2016,5,23,6,15,484.0,68.0,2.5,11.5,192.5,52.93,42.18
2016,5,23,6,30,548.0,77.0,2.5,12.0,241.0,58.85,47.47
2016,5,23,6,45,597.5,82.5,2.55,12.5,293.0,61.8,49.95
2016,5,23,7,0,647.0,88.0,2.6,13.0,345.0,64.72,52.3
2016,5,23,7,15,679.5,93.5,2.55,13.5,396.5,67.36,54.35
2016,5,23,7,30,712.0,99.0,2.5,14.0,448.0,69.87,56.24
2016,5,23,7,45,740.5,101.5,2.5,14.5,499.0,76.98,62.13
2016,5,23,8,0,769.0,104.0,2.5,15.0,550.0,77.41,62.15
2016,5,23,8,15,787.5,107.5,2.5,15.0,597.5,127.75,74.59
2016,5,23,8,30,806.0,111.0,2.5,15.0,645.0,184.42,110.98
2016,5,23,8,45,822.0,112.5,2.5,15.5,688.5,241.06,156.13
2016,5,23,9,0,838.0,114.0,2.5,16.0,732.0,298.99,206.0
2016,5,23,9,15,849.0,116.5,2.6,16.0,770.5,361.92,261.29
2016,5,23,9,30,860.0,119.0,2.7,16.0,809.0,419.18,311.77
2016,5,23,9,45,875.5,116.0,2.8,16.5,844.0,474.27,358.95
2016,5,23,10,0,891.0,113.0,2.9,17.0,879.0,529.31,404.78
2016,5,23,10,15,897.0,114.5,2.95,17.0,905.5,582.36,448.4
2016,5,23,10,30,903.0,116.0,3.0,17.0,932.0,634.0,489.77
2016,5,23,10,45,905.0,118.0,3.15,17.5,951.0,681.86,526.68
2016,5,23,11,0,907.0,120.0,3.3,18.0,970.0,727.55,561.08
2016,5,23,11,15,909.5,120.5,3.35,18.0,982.0,770.06,593.11
2016,5,23,11,30,912.0,121.0,3.4,18.0,994.0,810.11,621.54
2016,5,23,11,45,911.5,122.5,3.5,18.5,998.0,845.98,645.57
2016,5,23,12,0,911.0,124.0,3.6,19.0,1002.0,878.94,667.45
2016,5,23,12,15,910.5,124.0,3.65,19.0,999.0,907.59,687.29
2016,5,23,12,30,910.0,124.0,3.7,19.0,996.0,933.02,704.96
2016,5,23,12,45,896.0,131.5,3.8,19.0,982.0,949.5,716.89
2016,5,23,13,0,882.0,139.0,3.9,19.0,968.0,962.18,726.4
2016,5,23,13,15,661.5,257.0,3.95,19.0,872.0,904.12,686.03
2016,5,23,13,30,441.0,375.0,4.0,19.0,776.0,813.48,617.75
2016,5,23,13,45,288.0,401.5,4.05,19.0,660.5,685.3,524.46
2016,5,23,14,0,135.0,428.0,4.1,19.0,545.0,551.81,424.22
2016,5,23,14,15,139.0,408.5,4.1,19.0,525.5,539.42,416.61
2016,5,23,14,30,143.0,389.0,4.1,19.0,506.0,525.9,407.63
2016,5,23,14,45,80.0,323.5,4.2,19.0,388.5,381.66,298.41
2016,5,23,15,0,17.0,258.0,4.3,19.0,271.0,241.9,189.08
2016,5,23,15,15,8.5,178.0,4.3,18.5,184.5,160.47,125.2
2016,5,23,15,30,0.0,98.0,4.3,18.0,98.0,81.76,61.7
2016,5,23,15,45,130.5,176.5,4.3,18.0,254.0,290.89,235.24
2016,5,23,16,0,261.0,255.0,4.3,18.0,410.0,498.91,400.02
2016,5,23,16,15,131.0,204.0,4.2,17.5,282.0,315.49,254.84
2016,5,23,16,30,1.0,153.0,4.1,17.0,154.0,134.04,105.78
2016,5,23,16,45,3.0,145.0,4.1,17.0,146.5,129.16,102.43
2016,5,23,17,0,5.0,137.0,4.1,17.0,139.0,124.33,98.84
2016,5,23,17,15,305.5,104.0,3.95,16.5,201.0,329.16,273.25
2016,5,23,17,30,606.0,71.0,3.8,16.0,263.0,461.51,381.22
2016,5,23,17,45,547.0,63.5,3.65,15.5,213.0,389.6,320.71
2016,5,23,18,0,488.0,56.0,3.5,15.0,163.0,322.41,262.95
2016,5,23,18,15,400.5,46.5,3.1,14.5,118.5,245.93,196.1
2016,5,23,18,30,313.0,37.0,2.7,14.0,74.0,178.52,135.78
2016,5,23,18,45,156.5,24.0,2.35,13.5,42.5,90.49,52.9
2016,5,23,19,0,0.0,11.0,2.0,13.0,11.0,9.39,0.0
2016,5,23,19,15,0.0,5.5,1.95,12.5,5.5,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,5,15,126.0,17.5,2.4,11.0,30.5,13.63,0.07
2016,5,24,5,30,252.0,35.0,2.5,11.0,61.0,27.1,17.54
2016,5,24,5,45,348.0,46.0,2.65,11.5,104.0,37.04,27.22
2016,5,24,6,0,444.0,57.0,2.8,12.0,147.0,45.25,34.96
2016,5,24,6,15,507.5,65.0,2.8,12.0,196.0,50.62,40.02
2016,5,24,6,30,571.0,73.0,2.8,12.0,245.0,55.87,44.8
2016,5,24,6,45,617.5,79.0,2.85,12.5,297.0,59.33,47.74
2016,5,24,7,0,664.0,85.0,2.9,13.0,349.0,62.71,50.52
2016,5,24,7,15,696.5,90.0,2.9,13.5,401.0,65.11,52.36
2016,5,24,7,30,729.0,95.0,2.9,14.0,453.0,67.4,54.08
2016,5,24,7,45,755.5,98.0,2.9,14.5,504.0,74.66,60.11
2016,5,24,8,0,782.0,101.0,2.9,15.0,555.0,75.52,60.52
2016,5,24,8,15,800.0,104.5,2.9,15.5,603.0,126.17,72.88
2016,5,24,8,30,818.0,108.0,2.9,16.0,651.0,183.44,109.34
2016,5,24,8,45,833.5,110.0,2.95,16.5,695.0,240.97,155.13
2016,5,24,9,0,849.0,112.0,3.0,17.0,739.0,305.64,210.29
2016,5,24,9,15,599.0,233.0,3.05,17.0,687.0,356.35,262.54
2016,5,24,9,30,349.0,354.0,3.1,17.0,635.0,391.63,298.09
2016,5,24,9,45,384.5,353.5,3.15,17.5,674.5,433.44,331.1
2016,5,24,10,0,420.0,353.0,3.2,18.0,714.0,475.56,364.07
2016,5,24,10,15,312.5,401.5,3.25,18.0,675.0,484.91,372.36
2016,5,24,10,30,205.0,450.0,3.3,18.0,636.0,482.7,370.74
2016,5,24,10,45,107.0,323.0,3.4,18.0,420.5,337.58,261.79
2016,5,24,11,0,9.0,196.0,3.5,18.0,205.0,169.6,130.54
2016,5,24,11,15,31.5,316.5,3.55,18.0,347.0,290.45,225.39
2016,5,24,11,30,54.0,437.0,3.6,18.0,489.0,414.25,319.34
2016,5,24,11,45,49.0,430.5,3.65,18.0,477.5,411.19,316.56
2016,5,24,12,0,44.0,424.0,3.7,18.0,466.0,407.24,313.6
2016,5,24,12,15,40.0,414.0,3.75,18.0,452.5,400.14,308.34
2016,5,24,12,30,36.0,404.0,3.8,18.0,439.0,392.18,302.44
2016,5,24,12,45,106.0,440.5,3.85,18.0,541.0,507.77,391.15
2016,5,24,13,0,176.0,477.0,3.9,18.0,643.0,614.42,470.95
2016,5,24,13,15,225.5,459.0,3.9,18.0,667.5,651.69,499.43
2016,5,24,13,30,275.0,441.0,3.9,18.0,692.0,704.37,538.98
2016,5,24,13,45,169.0,418.5,3.9,18.0,571.5,570.25,439.54
2016,5,24,14,0,63.0,396.0,3.9,18.0,451.0,431.85,334.5
2016,5,24,14,15,38.5,327.0,3.9,18.0,360.5,341.77,266.41
2016,5,24,14,30,14.0,258.0,3.9,18.0,270.0,237.47,185.36
2016,5,24,14,45,14.0,251.5,3.9,18.0,263.0,232.15,181.75
2016,5,24,15,0,14.0,245.0,3.9,18.0,256.0,226.81,177.93
2016,5,24,15,15,118.5,276.5,3.9,17.5,357.5,387.74,308.33
2016,5,24,15,30,223.0,308.0,3.9,17.0,459.0,514.26,408.78
2016,5,24,15,45,111.5,220.5,3.9,17.0,296.0,320.56,257.09
2016,5,24,16,0,0.0,133.0,3.9,17.0,133.0,113.01,87.82
2016,5,24,16,15,0.0,138.0,3.85,16.5,138.0,118.1,92.7
2016,5,24,16,30,0.0,143.0,3.8,16.0,143.0,123.63,97.78
2016,5,24,16,45,186.5,143.0,3.8,16.0,220.0,296.23,244.5
2016,5,24,17,0,373.0,143.0,3.8,16.0,297.0,432.38,356.38
2016,5,24,17,15,349.0,127.0,3.65,15.5,255.5,382.38,316.09
2016,5,24,17,30,325.0,111.0,3.5,15.0,214.0,333.56,276.38
2016,5,24,17,45,297.0,93.0,3.4,15.0,174.0,281.84,232.65
2016,5,24,18,0,269.0,75.0,3.3,15.0,134.0,232.24,189.53
2016,5,24,18,15,223.5,58.0,2.95,14.5,98.5,178.61,142.39
2016,5,24,18,30,178.0,41.0,2.6,14.0,63.0,129.64,98.48
2016,5,24,18,45,89.0,25.5,2.3,13.5,36.5,63.88,37.39
2016,5,24,19,0,0.0,10.0,2.0,13.0,10.0,8.54,0.0
2016,5,24,19,15,0.0,5.0,1.9,12.5,5.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,146.5,16.5,2.45,11.0,32.0,13.24,0.49
2016,5,25,5,30,293.0,33.0,2.5,11.0,64.0,26.94,17.46
2016,5,25,5,45,387.0,43.0,2.55,11.5,107.5,34.59,25.07
2016,5,25,6,0,481.0,53.0,2.6,12.0,151.0,42.1,32.16
2016,5,25,6,15,542.5,60.0,2.6,12.0,200.5,46.84,36.64
2016,5,25,6,30,604.0,67.0,2.6,12.0,250.0,51.51,40.89
2016,5,25,6,45,647.0,72.5,2.65,12.5,301.5,54.79,43.68
2016,5,25,7,0,690.0,78.0,2.7,13.0,353.0,57.99,46.32
2016,5,25,7,15,721.0,82.0,2.7,13.5,405.0,65.39,52.6
2016,5,25,7,30,752.0,86.0,2.7,14.0,457.0,67.43,54.09
2016,5,25,7,45,775.5,89.5,2.75,14.5,507.5,68.92,55.08
2016,5,25,8,0,799.0,93.0,2.8,15.0,558.0,70.33,56.0
2016,5,25,8,15,816.5,96.0,2.85,15.5,605.5,121.09,68.29
2016,5,25,8,30,834.0,99.0,2.9,16.0,653.0,178.8,104.91
2016,5,25,8,45,847.5,101.5,3.0,16.5,697.0,244.18,157.08
2016,5,25,9,0,861.0,104.0,3.1,17.0,741.0,302.57,207.46
2016,5,25,9,15,871.5,106.0,3.2,17.5,779.5,360.29,258.41
2016,5,25,9,30,882.0,108.0,3.3,18.0,818.0,418.04,308.87
2016,5,25,9,45,895.5,106.5,3.45,18.5,852.5,474.28,357.06
2016,5,25,10,0,909.0,105.0,3.6,19.0,887.0,530.29,403.75
2016,5,25,10,15,914.5,106.0,3.7,19.0,913.5,583.43,447.67
2016,5,25,10,30,920.0,107.0,3.8,19.0,940.0,635.07,489.29
2016,5,25,10,45,924.5,107.5,3.9,19.5,959.5,683.96,526.88
2016,5,25,11,0,929.0,108.0,4.0,20.0,979.0,730.83,562.0
2016,5,25,11,15,931.0,108.5,4.05,20.0,991.0,773.68,594.34
2016,5,25,11,30,933.0,109.0,4.1,20.0,1003.0,813.97,622.65
2016,5,25,11,45,934.0,109.0,4.2,20.5,1007.5,850.32,646.96
2016,5,25,12,0,935.0,109.0,4.3,21.0,1012.0,883.74,669.09
2016,5,25,12,15,934.5,109.0,4.35,21.0,1009.0,912.81,689.21
2016,5,25,12,30,934.0,109.0,4.4,21.0,1006.0,938.57,707.1
2016,5,25,12,45,922.0,115.0,4.5,21.0,992.5,955.93,719.78
2016,5,25,13,0,910.0,121.0,4.6,21.0,979.0,969.46,730.09
2016,5,25,13,15,906.5,120.0,4.6,21.0,961.0,980.62,738.11
2016,5,25,13,30,903.0,119.0,4.6,21.0,943.0,988.0,743.68
2016,5,25,13,45,899.0,117.0,4.7,21.0,918.0,990.1,746.66
2016,5,25,14,0,895.0,115.0,4.8,21.0,893.0,988.36,747.17
2016,5,25,14,15,888.0,113.5,4.85,20.5,861.5,980.46,744.65
2016,5,25,14,30,881.0,112.0,4.9,20.0,830.0,968.86,739.7
2016,5,25,14,45,872.5,109.0,4.95,20.0,793.0,950.68,728.8
2016,5,25,15,0,864.0,106.0,5.0,20.0,756.0,929.04,715.53
2016,5,25,15,15,851.5,103.5,5.0,19.5,713.0,900.99,698.77
2016,5,25,15,30,839.0,101.0,5.0,19.0,670.0,870.01,679.81
2016,5,25,15,45,823.0,97.5,5.05,19.0,623.5,840.96,661.09
2016,5,25,16,0,807.0,94.0,5.1,19.0,577.0,800.28,633.67
2016,5,25,16,15,785.5,91.0,5.05,18.5,527.0,753.69,602.26
2016,5,25,16,30,764.0,88.0,5.0,18.0,477.0,705.7,569.25
2016,5,25,16,45,735.0,83.5,4.95,17.5,425.5,649.46,529.23
2016,5,25,17,0,706.0,79.0,4.9,17.0,374.0,593.11,487.1
2016,5,25,17,15,666.0,74.0,4.75,16.5,322.0,532.12,439.08
2016,5,25,17,30,626.0,69.0,4.6,16.0,270.0,470.36,388.98
2016,5,25,17,45,567.5,62.5,4.45,16.0,219.5,399.04,328.78
2016,5,25,18,0,509.0,56.0,4.3,16.0,169.0,332.29,270.68
2016,5,25,18,15,422.0,47.0,4.05,15.5,124.0,255.52,203.64
2016,5,25,18,30,335.0,38.0,3.8,15.0,79.0,187.65,143.03
2016,5,25,18,45,201.0,25.0,3.6,14.5,46.5,108.86,67.88
2016,5,25,19,0,67.0,12.0,3.4,14.0,14.0,27.74,0.0
2016,5,25,19,15,33.5,6.0,3.4,13.5,7.0,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,5,15,120.0,18.5,2.4,11.0,31.5,14.38,1.56
2016,5,26,5,30,240.0,37.0,2.4,11.0,63.0,28.56,18.89
2016,5,26,5,45,334.5,49.0,2.4,11.5,106.0,37.61,27.76
2016,5,26,6,0,429.0,61.0,2.4,12.0,149.0,48.45,37.84
2016,5,26,6,15,493.5,69.5,2.35,12.5,198.0,54.08,43.05
2016,5,26,6,30,558.0,78.0,2.3,13.0,247.0,59.59,47.95
2016,5,26,6,45,603.0,84.5,2.25,13.5,298.5,63.25,51.03
2016,5,26,7,0,648.0,91.0,2.2,14.0,350.0,66.79,53.92
2016,5,26,7,15,681.0,96.0,2.15,14.5,401.5,69.01,55.57
2016,5,26,7,30,714.0,101.0,2.1,15.0,453.0,71.13,57.1
2016,5,26,7,45,739.5,105.0,2.1,15.5,503.5,72.38,57.86
2016,5,26,8,0,765.0,109.0,2.1,16.0,554.0,80.7,64.73
2016,5,26,8,15,783.5,112.0,2.15,16.5,601.5,129.25,75.83
2016,5,26,8,30,802.0,115.0,2.2,17.0,649.0,185.14,110.85
2016,5,26,8,45,818.5,117.0,2.25,17.5,693.0,241.82,155.41
2016,5,26,9,0,835.0,119.0,2.3,18.0,737.0,299.88,204.79
2016,5,26,9,15,846.0,121.5,2.4,18.5,775.5,362.34,258.64
2016,5,26,9,30,857.0,124.0,2.5,19.0,814.0,419.3,307.69
2016,5,26,9,45,864.5,126.5,2.6,19.5,846.5,474.63,354.44
2016,5,26,10,0,872.0,129.0,2.7,20.0,879.0,529.21,399.22
2016,5,26,10,15,878.0,130.5,2.75,20.0,905.5,581.29,441.45
2016,5,26,10,30,884.0,132.0,2.8,20.0,932.0,632.0,481.52
2016,5,26,10,45,888.0,133.0,2.85,20.5,951.5,679.49,517.25
2016,5,26,11,0,892.0,134.0,2.9,21.0,971.0,725.03,550.59
2016,5,26,11,15,894.5,134.5,2.95,21.0,983.0,766.98,581.68
2016,5,26,11,30,897.0,135.0,3.0,21.0,995.0,806.53,609.84
2016,5,26,11,45,896.5,136.0,3.1,21.5,999.5,841.56,632.91
2016,5,26,12,0,896.0,137.0,3.2,22.0,1004.0,873.76,653.94
2016,5,26,12,15,895.5,137.0,3.25,22.0,1001.0,902.17,673.3
2016,5,26,12,30,895.0,137.0,3.3,22.0,998.0,927.46,690.6
2016,5,26,12,45,888.0,139.5,3.4,22.5,986.0,945.75,702.23
2016,5,26,13,0,881.0,142.0,3.5,23.0,974.0,960.45,711.57
2016,5,26,13,15,877.0,141.0,3.55,23.0,955.5,971.17,719.42
2016,5,26,13,30,873.0,140.0,3.6,23.0,937.0,978.19,724.96
2016,5,26,13,45,866.5,139.0,3.7,23.0,912.0,979.11,726.9
2016,5,26,14,0,860.0,138.0,3.8,23.0,887.0,976.31,726.53
2016,5,26,14,15,852.0,136.0,3.85,22.5,855.0,967.44,723.29
2016,5,26,14,30,844.0,134.0,3.9,22.0,823.0,967.31,726.12
2016,5,26,14,45,833.0,131.5,3.95,22.0,785.5,947.66,714.34
2016,5,26,15,0,822.0,129.0,4.0,22.0,748.0,924.69,700.43
2016,5,26,15,15,808.0,126.0,4.05,21.5,705.5,895.29,683.39
2016,5,26,15,30,794.0,123.0,4.1,21.0,663.0,863.06,664.21
2016,5,26,15,45,775.5,119.5,4.15,21.0,616.5,823.79,638.56
2016,5,26,16,0,757.0,116.0,4.2,21.0,570.0,782.41,611.12
2016,5,26,16,15,733.5,112.0,4.2,20.5,520.5,738.81,582.63
2016,5,26,16,30,710.0,108.0,4.2,20.0,471.0,689.97,549.7
2016,5,26,16,45,678.5,102.5,4.2,20.0,419.5,632.82,508.07
2016,5,26,17,0,647.0,97.0,4.2,20.0,368.0,575.91,465.08
2016,5,26,17,15,604.5,90.5,4.1,19.5,316.5,511.48,415.58
2016,5,26,17,30,562.0,84.0,4.0,19.0,265.0,449.1,366.09
2016,5,26,17,45,503.0,75.0,3.9,18.5,215.5,377.64,307.61
2016,5,26,18,0,444.0,66.0,3.8,18.0,166.0,310.87,251.1
2016,5,26,18,15,356.0,55.0,3.55,17.0,122.0,232.02,183.85
2016,5,26,18,30,268.0,44.0,3.3,16.0,78.0,166.83,126.83
2016,5,26,18,45,154.0,28.0,3.1,15.5,46.0,95.92,60.66
2016,5,26,19,0,40.0,12.0,2.9,15.0,14.0,20.69,0.0
2016,5,26,19,15,20.0,6.0,2.85,14.5,7.0,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,110.5,20.0,1.75,11.5,32.0,15.51,2.6
2016,5,27,5,30,221.0,40.0,1.8,12.0,64.0,30.75,20.73
2016,5,27,5,45,323.0,51.5,1.9,12.5,107.5,39.39,29.24
2016,5,27,6,0,425.0,63.0,2.0,13.0,151.0,50.09,39.16
2016,5,27,6,15,490.5,72.0,1.95,13.5,200.5,56.07,44.65
2016,5,27,6,30,556.0,81.0,1.9,14.0,250.0,61.91,49.81
2016,5,27,6,45,606.0,86.5,1.85,14.5,303.0,64.76,52.16
2016,5,27,7,0,656.0,92.0,1.8,15.0,356.0,67.58,54.39
2016,5,27,7,15,689.0,97.5,1.7,15.5,408.0,70.13,56.32
2016,5,27,7,30,722.0,103.0,1.6,16.0,460.0,72.56,58.11
2016,5,27,7,45,749.5,106.0,1.5,17.0,511.0,73.15,58.17
2016,5,27,8,0,777.0,109.0,1.4,18.0,562.0,80.87,64.33
2016,5,27,8,15,795.5,112.5,1.3,18.5,610.0,129.97,75.47
2016,5,27,8,30,814.0,116.0,1.2,19.0,658.0,186.89,110.55
2016,5,27,8,45,830.5,117.5,1.15,20.0,702.5,243.89,154.21
2016,5,27,9,0,847.0,119.0,1.1,21.0,747.0,302.25,202.28
2016,5,27,9,15,858.0,121.0,1.05,21.5,785.5,365.05,254.74
2016,5,27,9,30,869.0,123.0,1.0,22.0,824.0,422.29,302.12
2016,5,27,9,45,881.0,122.5,1.0,22.5,858.0,478.02,347.22
2016,5,27,10,0,893.0,122.0,1.0,23.0,892.0,533.4,390.49
2016,5,27,10,15,899.0,123.0,1.1,23.5,918.5,586.08,431.03
2016,5,27,10,30,905.0,124.0,1.2,24.0,945.0,637.34,469.31
2016,5,27,10,45,911.0,123.5,1.3,24.5,965.0,685.82,504.58
2016,5,27,11,0,917.0,123.0,1.4,25.0,985.0,732.44,537.65
2016,5,27,11,15,919.0,123.5,1.5,25.0,997.0,774.92,568.23
2016,5,27,11,30,921.0,124.0,1.6,25.0,1009.0,814.88,595.61
2016,5,27,11,45,923.5,123.0,1.75,25.5,1013.5,851.36,619.32
2016,5,27,12,0,926.0,122.0,1.9,26.0,1018.0,885.05,641.11
2016,5,27,12,15,925.0,122.0,2.0,26.0,1015.0,913.64,660.33
2016,5,27,12,30,924.0,122.0,2.1,26.0,1012.0,938.97,677.52
2016,5,27,12,45,920.5,122.5,2.25,26.0,1000.5,959.06,691.94
2016,5,27,13,0,917.0,123.0,2.4,26.0,989.0,975.53,704.16
2016,5,27,13,15,913.0,122.0,2.55,25.5,970.5,986.4,714.31
2016,5,27,13,30,909.0,121.0,2.7,25.0,952.0,993.46,722.16
2016,5,27,13,45,902.0,120.5,2.85,25.0,926.0,994.3,724.7
2016,5,27,14,0,895.0,120.0,3.0,25.0,900.0,991.32,724.87
2016,5,27,14,15,887.5,118.0,3.1,25.0,868.0,982.59,720.98
2016,5,27,14,30,880.0,116.0,3.2,25.0,836.0,970.17,714.75
2016,5,27,14,45,868.5,114.5,3.3,25.0,798.0,950.91,704.05
2016,5,27,15,0,857.0,113.0,3.4,25.0,760.0,928.31,691.13
2016,5,27,15,15,843.5,110.5,3.45,24.5,717.0,909.76,681.95
2016,5,27,15,30,830.0,108.0,3.5,24.0,674.0,877.79,663.49
2016,5,27,15,45,812.5,105.0,3.6,24.0,626.5,839.09,639.21
2016,5,27,16,0,795.0,102.0,3.7,24.0,579.0,798.16,613.04
2016,5,27,16,15,772.5,98.0,3.7,23.5,529.0,750.13,582.09
2016,5,27,16,30,750.0,94.0,3.7,23.0,479.0,700.78,549.57
2016,5,27,16,45,721.0,89.5,3.75,22.5,427.5,648.1,513.96
2016,5,27,17,0,692.0,85.0,3.8,22.0,376.0,592.5,473.73
2016,5,27,17,15,651.5,79.5,3.65,21.5,324.0,528.74,425.29
2016,5,27,17,30,611.0,74.0,3.5,21.0,272.0,466.79,376.68
2016,5,27,17,45,552.0,67.0,3.35,20.5,221.5,395.38,318.85
2016,5,27,18,0,493.0,60.0,3.2,20.0,171.0,328.56,262.81
2016,5,27,18,15,407.0,50.0,2.85,19.0,126.0,251.99,197.86
2016,5,27,18,30,321.0,40.0,2.5,18.0,81.0,184.22,138.96
2016,5,27,18,45,196.0,26.5,2.15,17.5,48.0,107.57,68.75
2016,5,27,19,0,71.0,13.0,1.8,17.0,15.0,29.65,0.0
2016,5,27,19,15,35.5,6.5,1.7,16.5,7.5,5.55,0.0
2016,5,27,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,5,15,128.5,18.5,0.95,14.0,32.5,14.39,2.33
2016,5,28,5,30,257.0,37.0,1.1,14.0,65.0,28.6,18.78
2016,5,28,5,45,349.5,48.0,1.25,14.5,108.0,38.61,28.34
2016,5,28,6,0,442.0,59.0,1.4,15.0,151.0,46.76,35.91
2016,5,28,6,15,505.0,67.5,1.3,15.5,200.0,52.47,41.12
2016,5,28,6,30,568.0,76.0,1.2,16.0,249.0,58.04,46.01
2016,5,28,6,45,612.5,82.0,1.2,17.0,300.5,61.39,48.68
2016,5,28,7,0,657.0,88.0,1.2,18.0,352.0,64.66,51.18
2016,5,28,7,15,689.0,93.0,1.1,18.5,403.5,66.96,52.89
2016,5,28,7,30,721.0,98.0,1.0,19.0,455.0,69.16,54.47
2016,5,28,7,45,744.5,102.5,0.95,20.0,505.0,77.59,61.22
2016,5,28,8,0,768.0,107.0,0.9,21.0,555.0,79.3,62.18
2016,5,28,8,15,786.5,110.0,0.9,21.5,602.5,127.05,72.58
2016,5,28,8,30,805.0,113.0,0.9,22.0,650.0,182.98,106.43
2016,5,28,8,45,818.5,116.5,0.95,22.5,693.5,240.17,150.1
2016,5,28,9,0,832.0,120.0,1.0,23.0,737.0,298.42,198.09
2016,5,28,9,15,843.0,122.0,1.1,23.0,775.5,355.58,246.73
2016,5,28,9,30,854.0,124.0,1.2,23.0,814.0,416.59,297.78
2016,5,28,9,45,861.5,126.5,1.3,23.5,846.5,471.64,342.84
2016,5,28,10,0,869.0,129.0,1.4,24.0,879.0,525.95,386.01
2016,5,28,10,15,875.5,130.5,1.5,24.0,905.0,578.05,427.07
2016,5,28,10,30,882.0,132.0,1.6,24.0,931.0,628.84,466.11
2016,5,28,10,45,884.5,133.5,1.7,24.5,950.0,675.58,500.4
2016,5,28,11,0,887.0,135.0,1.8,25.0,969.0,720.27,532.37
2016,5,28,11,15,889.5,136.0,1.9,25.0,981.0,762.34,562.89
2016,5,28,11,30,892.0,137.0,2.0,25.0,993.0,802.06,590.79
2016,5,28,11,45,891.0,138.0,2.15,25.5,997.0,836.51,613.26
2016,5,28,12,0,890.0,139.0,2.3,26.0,1001.0,868.12,633.78
2016,5,28,12,15,889.5,139.0,2.4,26.0,998.0,896.39,652.93
2016,5,28,12,30,889.0,139.0,2.5,26.0,995.0,921.57,670.11
2016,5,28,12,45,884.0,140.0,2.7,26.0,983.5,940.29,684.0
2016,5,28,13,0,879.0,141.0,2.9,26.0,972.0,955.49,695.7
2016,5,28,13,15,874.5,140.0,3.05,25.5,953.5,965.74,705.29
2016,5,28,13,30,870.0,139.0,3.2,25.0,935.0,972.31,712.61
2016,5,28,13,45,862.0,139.0,3.35,25.0,909.5,972.76,714.66
2016,5,28,14,0,854.0,139.0,3.5,25.0,884.0,969.55,714.41
2016,5,28,14,15,845.5,137.0,3.6,25.0,852.0,960.32,709.93
2016,5,28,14,30,837.0,135.0,3.7,25.0,820.0,959.88,711.46
2016,5,28,14,45,823.5,133.5,3.85,25.0,782.0,939.13,699.68
2016,5,28,15,0,810.0,132.0,4.0,25.0,744.0,915.16,685.78
2016,5,28,15,15,795.5,129.0,4.05,24.5,701.5,885.65,668.8
2016,5,28,15,30,781.0,126.0,4.1,24.0,659.0,853.36,649.74
2016,5,28,15,45,760.5,123.0,4.2,23.5,612.5,813.36,625.19
2016,5,28,16,0,740.0,120.0,4.3,23.0,566.0,775.81,602.0
2016,5,28,16,15,715.5,115.5,4.3,22.5,516.5,727.37,570.07
2016,5,28,16,30,691.0,111.0,4.3,22.0,467.0,677.93,536.81
2016,5,28,16,45,657.0,106.0,4.3,22.0,415.5,620.38,494.74
2016,5,28,17,0,623.0,101.0,4.3,22.0,364.0,563.29,451.77
2016,5,28,17,15,580.0,94.0,4.1,21.5,313.0,499.14,402.6
2016,5,28,17,30,537.0,87.0,3.9,21.0,262.0,437.12,353.61
2016,5,28,17,45,475.0,78.5,3.7,20.5,213.0,365.83,295.65
2016,5,28,18,0,413.0,70.0,3.5,20.0,164.0,295.91,237.22
2016,5,28,18,15,329.5,57.5,3.15,19.0,120.5,223.16,175.56
2016,5,28,18,30,246.0,45.0,2.8,18.0,77.0,159.31,120.42
2016,5,28,18,45,143.0,29.0,2.5,17.5,45.5,94.3,61.17
2016,5,28,19,0,40.0,13.0,2.2,17.0,14.0,21.56,0.0
2016,5,28,19,15,20.0,6.5,2.05,16.5,7.0,5.55,0.0
2016,5,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,5,15,104.0,19.5,1.5,13.5,31.0,15.1,3.07
2016,5,29,5,30,208.0,39.0,1.6,14.0,62.0,29.94,19.94
2016,5,29,5,45,299.5,52.0,1.75,14.5,104.0,39.63,29.23
2016,5,29,6,0,391.0,65.0,1.9,15.0,146.0,49.17,38.04
2016,5,29,6,15,454.0,74.5,1.9,15.5,194.0,57.77,45.8
2016,5,29,6,30,517.0,84.0,1.9,16.0,242.0,63.87,51.14
2016,5,29,6,45,564.0,91.0,1.9,16.5,293.0,67.68,54.3
2016,5,29,7,0,611.0,98.0,1.9,17.0,344.0,71.39,57.27
2016,5,29,7,15,644.5,103.5,1.8,17.5,395.0,73.71,58.96
2016,5,29,7,30,678.0,109.0,1.7,18.0,446.0,75.93,60.53
2016,5,29,7,45,703.5,114.0,1.6,18.5,495.5,77.57,61.59
2016,5,29,8,0,729.0,119.0,1.5,19.0,545.0,79.07,62.53
2016,5,29,8,15,748.5,122.5,1.5,19.5,592.0,132.55,79.05
2016,5,29,8,30,768.0,126.0,1.5,20.0,639.0,186.63,112.03
2016,5,29,8,45,783.5,129.5,1.55,20.5,682.0,241.99,154.61
2016,5,29,9,0,799.0,133.0,1.6,21.0,725.0,298.7,201.77
2016,5,29,9,15,810.5,135.5,1.65,21.5,763.5,354.51,249.25
2016,5,29,9,30,822.0,138.0,1.7,22.0,802.0,410.68,296.46
2016,5,29,9,45,835.0,137.5,1.75,22.5,835.5,465.32,341.39
2016,5,29,10,0,848.0,137.0,1.8,23.0,869.0,520.62,385.42
2016,5,29,10,15,854.5,138.5,1.95,23.0,895.0,571.66,426.31
2016,5,29,10,30,861.0,140.0,2.1,23.0,921.0,621.45,465.29
2016,5,29,10,45,865.0,141.0,2.25,23.5,940.5,667.82,500.01
2016,5,29,11,0,869.0,142.0,2.4,24.0,960.0,712.31,532.54
2016,5,29,11,15,872.0,143.0,2.5,24.0,972.0,754.04,563.24
2016,5,29,11,30,875.0,144.0,2.6,24.0,984.0,793.52,591.62
2016,5,29,11,45,875.5,144.5,2.75,24.0,988.5,828.23,615.68
2016,5,29,12,0,876.0,145.0,2.9,24.0,993.0,860.26,637.94
2016,5,29,12,15,875.5,145.0,2.95,24.0,990.0,888.22,656.83
2016,5,29,12,30,875.0,145.0,3.0,24.0,987.0,913.17,673.73
2016,5,29,12,45,868.0,147.5,3.15,24.0,975.5,931.18,686.8
2016,5,29,13,0,861.0,150.0,3.3,24.0,964.0,945.7,697.7
2016,5,29,13,15,857.0,149.0,3.4,24.0,946.5,956.38,705.82
2016,5,29,13,30,853.0,148.0,3.5,24.0,929.0,963.43,711.68
2016,5,29,13,45,848.0,145.5,3.6,24.0,904.5,964.51,713.71
2016,5,29,14,0,843.0,143.0,3.7,24.0,880.0,975.06,722.24
2016,5,29,14,15,835.0,141.0,3.75,24.0,849.0,966.19,717.53
2016,5,29,14,30,827.0,139.0,3.8,24.0,818.0,953.74,710.65
2016,5,29,14,45,817.0,136.5,3.85,24.0,781.0,935.4,699.89
2016,5,29,15,0,807.0,134.0,3.9,24.0,744.0,913.76,686.95
2016,5,29,15,15,793.0,131.0,3.9,23.5,702.5,884.82,670.04
2016,5,29,15,30,779.0,128.0,3.9,23.0,661.0,853.1,651.09
2016,5,29,15,45,760.5,124.0,3.9,23.0,614.5,813.86,625.42
2016,5,29,16,0,742.0,120.0,3.9,23.0,568.0,776.94,601.21
2016,5,29,16,15,718.5,115.5,3.85,22.5,519.0,729.31,569.85
2016,5,29,16,30,695.0,111.0,3.8,22.0,470.0,680.59,537.17
2016,5,29,16,45,664.0,105.5,3.75,22.0,419.5,624.56,496.43
2016,5,29,17,0,633.0,100.0,3.7,22.0,369.0,568.75,454.63
2016,5,29,17,15,590.5,93.5,3.55,21.5,318.0,505.09,406.2
2016,5,29,17,30,548.0,87.0,3.4,21.0,267.0,443.48,357.85
2016,5,29,17,45,489.5,78.0,3.3,20.5,218.0,373.08,300.99
2016,5,29,18,0,431.0,69.0,3.2,20.0,169.0,303.38,242.99
2016,5,29,18,15,346.5,57.5,2.9,19.0,125.0,230.39,181.22
2016,5,29,18,30,262.0,46.0,2.6,18.0,81.0,166.4,125.97
2016,5,29,18,45,154.5,30.0,2.35,17.5,48.5,99.2,65.34
2016,5,29,19,0,47.0,14.0,2.1,17.0,16.0,24.26,0.0
2016,5,29,19,15,23.5,7.0,2.1,16.5,8.0,10.83,0.0
2016,5,29,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,5,15,129.0,19.0,0.7,12.5,33.5,14.77,3.22
2016,5,30,5,30,258.0,38.0,0.7,13.0,67.0,29.35,19.6
2016,5,30,5,45,354.0,49.0,0.75,14.0,110.5,39.43,29.17
2016,5,30,6,0,450.0,60.0,0.8,15.0,154.0,47.58,36.67
2016,5,30,6,15,513.0,68.0,0.75,15.5,203.5,52.87,41.5
2016,5,30,6,30,576.0,76.0,0.7,16.0,253.0,58.06,46.03
2016,5,30,6,45,623.0,81.5,0.7,16.5,305.0,61.08,48.51
2016,5,30,7,0,670.0,87.0,0.7,17.0,357.0,64.04,50.85
2016,5,30,7,15,702.0,92.0,0.75,18.0,409.0,66.4,52.49
2016,5,30,7,30,734.0,97.0,0.8,19.0,461.0,68.64,54.01
2016,5,30,7,45,759.5,100.0,0.85,20.0,512.0,75.98,59.84
2016,5,30,8,0,785.0,103.0,0.9,21.0,563.0,76.78,60.05
2016,5,30,8,15,803.5,106.5,0.95,21.5,611.0,124.73,70.54
2016,5,30,8,30,822.0,110.0,1.0,22.0,659.0,181.89,104.99
2016,5,30,8,45,836.5,112.5,1.05,23.0,702.5,239.45,148.54
2016,5,30,9,0,851.0,115.0,1.1,24.0,746.0,304.08,200.9
2016,5,30,9,15,862.0,117.0,1.2,24.5,785.0,361.24,248.94
2016,5,30,9,30,873.0,119.0,1.3,25.0,824.0,418.49,296.57
2016,5,30,9,45,880.0,121.5,1.45,25.5,856.5,474.25,342.19
2016,5,30,10,0,887.0,124.0,1.6,26.0,889.0,529.19,385.88
2016,5,30,10,15,893.0,125.0,1.7,26.0,916.0,581.45,426.96
2016,5,30,10,30,899.0,126.0,1.8,26.0,943.0,632.31,465.94
2016,5,30,10,45,902.5,127.5,1.95,26.0,962.0,680.38,502.3
2016,5,30,11,0,906.0,129.0,2.1,26.0,981.0,726.43,536.5
2016,5,30,11,15,908.0,129.5,2.2,26.0,993.5,768.44,567.01
2016,5,30,11,30,910.0,130.0,2.3,26.0,1006.0,807.99,594.63
2016,5,30,11,45,910.0,131.0,2.4,26.5,1010.0,843.76,617.51
2016,5,30,12,0,910.0,132.0,2.5,27.0,1014.0,876.72,638.42
2016,5,30,12,15,909.5,131.5,2.6,27.0,1011.0,905.03,657.51
2016,5,30,12,30,909.0,131.0,2.7,27.0,1008.0,930.18,674.59
2016,5,30,12,45,906.5,131.0,2.85,27.0,997.0,950.63,689.1
2016,5,30,13,0,904.0,131.0,3.0,27.0,986.0,967.53,701.43
2016,5,30,13,15,900.0,130.0,3.1,27.0,968.0,978.48,709.63
2016,5,30,13,30,896.0,129.0,3.2,27.0,950.0,985.65,715.55
2016,5,30,13,45,889.5,128.0,3.35,27.0,924.5,986.66,717.96
2016,5,30,14,0,883.0,127.0,3.5,27.0,899.0,983.89,718.04
2016,5,30,14,15,875.5,125.0,3.6,26.5,867.5,975.45,715.57
2016,5,30,14,30,868.0,123.0,3.7,26.0,836.0,963.35,710.78
2016,5,30,14,45,857.0,121.5,3.8,26.0,798.5,944.93,700.42
2016,5,30,15,0,846.0,120.0,3.9,26.0,761.0,934.05,695.2
2016,5,30,15,15,832.5,117.0,3.95,25.5,718.5,904.88,678.61
2016,5,30,15,30,819.0,114.0,4.0,25.0,676.0,872.79,659.97
2016,5,30,15,45,801.5,111.0,4.1,25.0,629.0,834.57,635.79
2016,5,30,16,0,784.0,108.0,4.2,25.0,582.0,794.13,609.75
2016,5,30,16,15,761.0,104.0,4.2,24.5,532.5,746.23,578.75
2016,5,30,16,30,738.0,100.0,4.2,24.0,483.0,700.37,548.65
2016,5,30,16,45,709.0,95.0,4.2,23.5,431.5,644.84,510.4
2016,5,30,17,0,680.0,90.0,4.2,23.0,380.0,589.29,470.03
2016,5,30,17,15,639.0,84.5,4.0,22.5,328.0,525.85,421.82
2016,5,30,17,30,598.0,79.0,3.8,22.0,276.0,464.25,373.53
2016,5,30,17,45,541.5,71.5,3.65,21.5,226.0,394.32,317.11
2016,5,30,18,0,485.0,64.0,3.5,21.0,176.0,328.69,262.31
2016,5,30,18,15,399.5,53.5,3.1,20.0,131.0,252.23,197.77
2016,5,30,18,30,314.0,43.0,2.7,19.0,86.0,182.23,137.56
2016,5,30,18,45,194.0,29.0,2.35,18.5,52.0,110.27,73.22
2016,5,30,19,0,74.0,15.0,2.0,18.0,18.0,42.25,0.0
2016,5,30,19,15,37.0,7.5,1.9,17.5,9.0,14.05,0.0
2016,5,30,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,5,15,164.0,17.5,0.45,15.5,36.0,14.02,2.91
2016,5,31,5,30,328.0,35.0,0.4,16.0,72.0,28.63,18.77
2016,5,31,5,45,421.0,44.0,0.4,17.0,116.5,35.43,25.34
2016,5,31,6,0,514.0,53.0,0.4,18.0,161.0,42.14,31.48
2016,5,31,6,15,574.0,59.5,0.3,18.5,211.5,46.54,35.46
2016,5,31,6,30,634.0,66.0,0.2,19.0,262.0,50.88,39.23
2016,5,31,6,45,674.5,71.5,0.15,20.0,314.0,54.22,41.89
2016,5,31,7,0,715.0,77.0,0.1,21.0,366.0,62.66,48.83
2016,5,31,7,15,744.5,81.0,0.25,21.5,418.0,64.81,50.36
2016,5,31,7,30,774.0,85.0,0.4,22.0,470.0,66.89,51.83
2016,5,31,7,45,795.5,88.5,0.55,23.0,520.5,68.41,52.7
2016,5,31,8,0,817.0,92.0,0.7,24.0,571.0,69.83,53.49
2016,5,31,8,15,834.0,95.0,0.75,24.5,619.0,118.41,63.91
2016,5,31,8,30,851.0,98.0,0.8,25.0,667.0,184.76,104.7
2016,5,31,8,45,863.5,101.0,0.85,26.0,710.5,243.07,148.14
2016,5,31,9,0,876.0,104.0,0.9,27.0,754.0,302.14,195.78
2016,5,31,9,15,886.0,106.0,1.0,27.0,793.0,360.25,244.57
2016,5,31,9,30,896.0,108.0,1.1,27.0,832.0,418.32,292.97
2016,5,31,9,45,898.5,112.5,1.25,27.5,863.5,474.74,338.8
2016,5,31,10,0,901.0,117.0,1.4,28.0,895.0,529.87,382.28
2016,5,31,10,15,907.0,118.0,1.55,28.0,922.0,582.74,423.68
2016,5,31,10,30,913.0,119.0,1.7,28.0,949.0,634.2,463.01
2016,5,31,10,45,916.5,120.5,1.9,28.5,968.5,682.83,498.79
2016,5,31,11,0,920.0,122.0,2.1,29.0,988.0,729.42,532.28
2016,5,31,11,15,922.5,122.5,2.25,29.0,1000.5,772.27,563.34
2016,5,31,11,30,925.0,123.0,2.4,29.0,1013.0,812.66,591.35
2016,5,31,11,45,925.5,123.5,2.55,29.0,1017.5,848.86,615.8
2016,5,31,12,0,926.0,124.0,2.7,29.0,1022.0,882.21,638.37
2016,5,31,12,15,925.0,124.0,2.8,29.0,1019.0,910.86,657.53
2016,5,31,12,30,924.0,124.0,2.9,29.0,1016.0,936.27,674.65
2016,5,31,12,45,921.5,124.0,3.05,29.0,1005.5,956.93,689.16
2016,5,31,13,0,919.0,124.0,3.2,29.0,995.0,974.0,701.47
2016,5,31,13,15,915.0,123.0,3.3,29.0,977.0,985.05,709.65
2016,5,31,13,30,911.0,122.0,3.4,29.0,959.0,992.29,715.53
2016,5,31,13,45,905.5,121.0,3.5,29.0,933.5,994.26,718.16
2016,5,31,14,0,900.0,120.0,3.6,29.0,908.0,992.4,718.46
2016,5,31,14,15,892.5,118.5,3.65,29.0,876.5,984.35,714.54
2016,5,31,14,30,885.0,117.0,3.7,29.0,845.0,972.61,708.34
2016,5,31,14,45,875.0,115.0,3.75,29.0,807.5,954.42,698.0
2016,5,31,15,0,865.0,113.0,3.8,29.0,770.0,932.82,685.48
2016,5,31,15,15,852.5,110.5,3.8,28.5,727.0,905.2,669.99
2016,5,31,15,30,840.0,108.0,3.8,28.0,684.0,884.15,658.89
2016,5,31,15,45,823.0,105.0,3.8,28.0,637.0,845.89,634.62
2016,5,31,16,0,806.0,102.0,3.8,28.0,590.0,805.32,608.64
2016,5,31,16,15,784.5,98.0,3.75,27.5,540.0,758.01,578.53
2016,5,31,16,30,763.0,94.0,3.7,27.0,490.0,709.26,546.87
2016,5,31,16,45,734.0,90.0,3.65,27.0,438.5,653.96,508.74
2016,5,31,17,0,705.0,86.0,3.6,27.0,387.0,601.48,470.5
2016,5,31,17,15,665.0,80.5,3.3,26.0,334.5,537.68,423.68
2016,5,31,17,30,625.0,75.0,3.0,25.0,282.0,475.59,376.56
2016,5,31,17,45,568.0,68.0,2.75,24.5,231.5,404.75,320.33
2016,5,31,18,0,511.0,61.0,2.5,24.0,181.0,338.24,265.71
2016,5,31,18,15,426.0,51.5,2.2,23.0,135.0,261.76,202.27
2016,5,31,18,30,341.0,42.0,1.9,22.0,89.0,193.81,144.49
2016,5,31,18,45,214.5,29.0,1.6,21.0,54.0,116.63,77.35
2016,5,31,19,0,88.0,16.0,1.3,20.0,19.0,47.39,0.0
2016,5,31,19,15,44.0,8.0,1.25,19.5,9.5,15.93,0.0
2016,5,31,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,45,17.0,4.5,1.2,15.0,5.0,0.0,0.0
2016,6,1,5,0,34.0,9.0,1.2,15.0,10.0,7.68,0.0
2016,6,1,5,15,166.5,23.0,1.5,15.5,40.5,17.9,5.49
2016,6,1,5,30,299.0,37.0,1.8,16.0,71.0,30.29,20.12
2016,6,1,5,45,392.5,47.0,2.1,16.5,115.5,37.83,27.43
2016,6,1,6,0,486.0,57.0,2.4,17.0,160.0,45.24,34.28
2016,6,1,6,15,548.5,64.5,2.4,17.5,210.5,50.29,38.85
2016,6,1,6,30,611.0,72.0,2.4,18.0,261.0,55.24,43.15
2016,6,1,6,45,654.5,77.5,2.4,18.5,313.5,58.4,45.75
2016,6,1,7,0,698.0,83.0,2.4,19.0,366.0,61.48,48.21
2016,6,1,7,15,729.0,87.5,2.4,19.5,418.5,63.63,49.79
2016,6,1,7,30,760.0,92.0,2.4,20.0,471.0,71.78,56.51
2016,6,1,7,45,783.5,96.0,2.4,21.0,522.0,73.48,57.5
2016,6,1,8,0,807.0,100.0,2.4,22.0,573.0,75.06,58.4
2016,6,1,8,15,825.0,103.0,2.35,22.5,621.5,122.61,68.44
2016,6,1,8,30,843.0,106.0,2.3,23.0,670.0,180.52,103.12
2016,6,1,8,45,857.0,108.5,2.3,23.5,714.0,246.14,153.32
2016,6,1,9,0,871.0,111.0,2.3,24.0,758.0,304.91,202.09
2016,6,1,9,15,882.0,113.0,2.3,24.5,797.5,363.09,251.52
2016,6,1,9,30,893.0,115.0,2.3,25.0,837.0,421.35,300.46
2016,6,1,9,45,894.0,121.0,2.3,25.5,869.0,478.06,347.09
2016,6,1,10,0,895.0,127.0,2.3,26.0,901.0,533.34,391.05
