Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,10,15,901.5,128.5,2.35,26.5,928.0,586.62,432.22
2016,6,1,10,30,908.0,130.0,2.4,27.0,955.0,638.56,471.07
2016,6,1,10,45,910.0,132.0,2.45,27.5,974.5,686.47,505.92
2016,6,1,11,0,912.0,134.0,2.5,28.0,994.0,732.24,538.28
2016,6,1,11,15,915.0,135.0,2.6,28.0,1006.5,775.64,569.62
2016,6,1,11,30,918.0,136.0,2.7,28.0,1019.0,816.66,598.3
2016,6,1,11,45,916.5,138.0,2.8,28.0,1023.5,852.4,622.24
2016,6,1,12,0,915.0,140.0,2.9,28.0,1028.0,885.24,644.26
2016,6,1,12,15,914.0,140.0,3.0,28.0,1025.0,913.85,663.5
2016,6,1,12,30,913.0,140.0,3.1,28.0,1022.0,939.3,680.73
2016,6,1,12,45,897.0,148.5,3.25,28.0,1007.5,955.17,692.15
2016,6,1,13,0,881.0,157.0,3.4,28.0,993.0,967.21,701.25
2016,6,1,13,15,876.5,156.0,3.5,28.0,974.5,977.93,709.28
2016,6,1,13,30,872.0,155.0,3.6,28.0,956.0,984.95,715.03
2016,6,1,13,45,703.5,241.0,3.75,28.0,876.0,939.76,686.79
2016,6,1,14,0,535.0,327.0,3.9,28.0,796.0,863.04,633.03
2016,6,1,14,15,555.5,302.0,3.95,27.5,774.0,860.55,635.12
2016,6,1,14,30,576.0,277.0,4.0,27.0,752.0,854.58,634.44
2016,6,1,14,45,696.5,210.5,4.05,27.0,759.0,903.67,671.96
2016,6,1,15,0,817.0,144.0,4.1,27.0,766.0,931.49,692.03
2016,6,1,15,15,802.5,141.0,4.05,26.5,723.0,902.12,674.51
2016,6,1,15,30,788.0,138.0,4.0,26.0,680.0,869.91,655.32
2016,6,1,15,45,742.5,134.0,4.0,26.0,616.5,812.61,617.44
2016,6,1,16,0,697.0,130.0,4.0,26.0,553.0,749.49,574.95
2016,6,1,16,15,508.0,167.0,3.85,25.5,461.5,607.53,472.42
2016,6,1,16,30,319.0,204.0,3.7,25.0,370.0,469.18,368.02
2016,6,1,16,45,423.0,160.5,3.6,25.0,356.5,501.15,395.3
2016,6,1,17,0,527.0,117.0,3.5,25.0,343.0,513.88,406.83
2016,6,1,17,15,468.0,115.5,3.2,24.0,296.5,443.74,353.61
2016,6,1,17,30,409.0,114.0,2.9,23.0,250.0,384.79,307.78
2016,6,1,17,45,369.5,98.5,2.6,22.5,205.5,325.66,260.25
2016,6,1,18,0,330.0,83.0,2.3,22.0,161.0,269.69,213.9
2016,6,1,18,15,267.5,67.0,2.0,21.0,120.0,206.74,161.27
2016,6,1,18,30,205.0,51.0,1.7,20.0,79.0,150.34,113.18
2016,6,1,18,45,102.5,34.5,1.45,19.5,48.5,80.33,53.45
2016,6,1,19,0,0.0,18.0,1.2,19.0,18.0,15.76,0.0
2016,6,1,19,15,0.0,9.0,1.15,18.5,9.0,7.68,0.0
2016,6,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.0,0.75,15.0,5.0,0.0,0.0
2016,6,2,5,0,0.0,10.0,0.8,15.0,10.0,8.54,0.0
2016,6,2,5,15,129.5,25.5,0.85,15.5,40.0,19.73,6.87
2016,6,2,5,30,259.0,41.0,0.9,16.0,70.0,31.59,21.28
2016,6,2,5,45,355.0,52.0,1.0,16.5,114.5,39.87,29.25
2016,6,2,6,0,451.0,63.0,1.1,17.0,159.0,50.04,38.52
2016,6,2,6,15,515.0,71.5,1.1,17.5,209.0,55.66,43.59
2016,6,2,6,30,579.0,80.0,1.1,18.0,259.0,61.15,48.34
2016,6,2,6,45,625.0,86.5,1.1,18.5,312.0,64.8,51.33
2016,6,2,7,0,671.0,93.0,1.1,19.0,365.0,68.34,54.14
2016,6,2,7,15,704.0,98.0,1.05,19.5,417.5,70.54,55.73
2016,6,2,7,30,737.0,103.0,1.0,20.0,470.0,72.64,57.2
2016,6,2,7,45,762.5,107.0,0.95,21.0,521.5,81.01,63.85
2016,6,2,8,0,788.0,111.0,0.9,22.0,573.0,82.31,64.44
2016,6,2,8,15,806.5,114.0,0.95,22.5,621.5,128.28,73.54
2016,6,2,8,30,825.0,117.0,1.0,23.0,670.0,185.16,107.09
2016,6,2,8,45,840.0,120.0,1.05,24.0,714.0,243.25,150.53
2016,6,2,9,0,855.0,123.0,1.1,25.0,758.0,302.56,198.52
2016,6,2,9,15,719.5,194.0,1.2,25.5,748.0,360.0,250.21
2016,6,2,9,30,584.0,265.0,1.3,26.0,738.0,408.24,292.25
2016,6,2,9,45,561.0,291.0,1.4,26.5,760.5,455.78,329.74
2016,6,2,10,0,538.0,317.0,1.5,27.0,783.0,500.52,363.9
2016,6,2,10,15,590.0,303.5,1.6,27.0,828.5,553.55,403.71
2016,6,2,10,30,642.0,290.0,1.7,27.0,874.0,607.44,443.68
2016,6,2,10,45,776.5,213.5,1.8,27.5,935.0,670.29,489.56
2016,6,2,11,0,911.0,137.0,1.9,28.0,996.0,732.81,534.98
2016,6,2,11,15,754.5,242.0,1.95,28.0,959.5,756.71,549.22
2016,6,2,11,30,598.0,347.0,2.0,28.0,923.0,762.28,550.7
2016,6,2,11,45,612.5,335.0,2.15,28.5,927.5,793.01,572.05
2016,6,2,12,0,627.0,323.0,2.3,29.0,932.0,818.83,589.79
2016,6,2,12,15,590.0,349.5,2.4,29.0,921.5,838.96,602.94
2016,6,2,12,30,553.0,376.0,2.5,29.0,911.0,851.9,611.36
2016,6,2,12,45,542.5,376.0,2.6,29.0,896.0,861.6,618.61
2016,6,2,13,0,532.0,376.0,2.7,29.0,881.0,868.26,623.92
2016,6,2,13,15,730.0,248.0,2.8,29.0,927.0,950.1,683.99
2016,6,2,13,30,928.0,120.0,2.9,29.0,973.0,1004.65,719.84
2016,6,2,13,45,925.0,117.0,3.0,29.0,948.5,1007.2,722.54
2016,6,2,14,0,922.0,114.0,3.1,29.0,924.0,1005.81,723.28
2016,6,2,14,15,915.0,112.5,3.1,29.0,892.0,998.2,719.37
2016,6,2,14,30,908.0,111.0,3.1,29.0,860.0,986.82,713.19
2016,6,2,14,45,900.5,108.0,3.15,29.0,822.5,969.71,703.81
2016,6,2,15,0,893.0,105.0,3.2,29.0,785.0,949.03,692.16
2016,6,2,15,15,880.5,103.0,3.2,28.5,742.0,921.46,677.0
2016,6,2,15,30,868.0,101.0,3.2,28.0,699.0,890.85,659.74
2016,6,2,15,45,853.0,97.5,3.2,28.0,652.0,853.64,636.56
2016,6,2,16,0,838.0,94.0,3.2,28.0,605.0,822.07,617.08
2016,6,2,16,15,817.5,91.0,3.2,27.5,554.5,775.8,588.34
2016,6,2,16,30,797.0,88.0,3.2,27.0,504.0,727.96,557.99
2016,6,2,16,45,770.5,83.5,3.2,27.0,451.5,672.79,520.61
2016,6,2,17,0,744.0,79.0,3.2,27.0,399.0,617.18,481.15
2016,6,2,17,15,706.5,74.0,2.95,26.0,346.0,553.9,435.17
2016,6,2,17,30,669.0,69.0,2.7,25.0,293.0,494.48,390.36
2016,6,2,17,45,616.5,63.0,2.45,24.5,242.0,425.25,335.6
2016,6,2,18,0,564.0,57.0,2.2,24.0,191.0,359.82,281.94
2016,6,2,18,15,482.5,48.5,1.95,23.0,143.5,283.25,218.56
2016,6,2,18,30,401.0,40.0,1.7,22.0,96.0,214.76,160.18
2016,6,2,18,45,271.5,28.5,1.45,21.0,59.5,136.62,92.25
2016,6,2,19,0,142.0,17.0,1.2,20.0,23.0,63.3,0.0
2016,6,2,19,15,71.0,8.5,1.15,19.5,11.5,22.0,0.0
2016,6,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,3,4,45,32.0,5.0,0.4,18.5,5.5,0.0,0.0
2016,6,3,5,0,64.0,10.0,0.4,19.0,11.0,8.54,0.0
2016,6,3,5,15,206.5,23.0,0.35,19.5,43.5,18.89,6.36
2016,6,3,5,30,349.0,36.0,0.3,20.0,76.0,29.53,19.22
2016,6,3,5,45,441.0,45.0,0.3,20.5,121.5,36.32,25.73
2016,6,3,6,0,533.0,54.0,0.3,21.0,167.0,43.03,31.85
2016,6,3,6,15,592.5,60.5,0.35,21.5,218.0,47.42,35.76
2016,6,3,6,30,652.0,67.0,0.4,22.0,269.0,51.77,39.46
2016,6,3,6,45,692.0,72.5,0.45,23.0,322.0,55.1,42.07
2016,6,3,7,0,732.0,78.0,0.5,24.0,375.0,63.61,49.0
2016,6,3,7,15,761.5,82.0,0.55,25.0,428.0,65.75,50.41
2016,6,3,7,30,791.0,86.0,0.6,26.0,481.0,67.83,51.74
2016,6,3,7,45,812.0,89.5,0.65,27.0,531.5,69.34,52.57
2016,6,3,8,0,833.0,93.0,0.7,28.0,582.0,70.75,53.32
2016,6,3,8,15,849.5,96.0,0.65,28.5,630.0,118.21,62.81
2016,6,3,8,30,866.0,99.0,0.6,29.0,678.0,185.31,102.77
2016,6,3,8,45,877.0,102.0,0.55,29.5,722.0,244.11,145.69
2016,6,3,9,0,888.0,105.0,0.5,30.0,766.0,303.48,192.72
2016,6,3,9,15,897.5,107.0,0.35,30.5,804.5,362.02,239.38
2016,6,3,9,30,907.0,109.0,0.2,31.0,843.0,420.46,284.73
2016,6,3,9,45,917.0,108.5,0.1,31.5,877.0,476.93,327.34
2016,6,3,10,0,927.0,108.0,0.0,32.0,911.0,532.8,367.99
2016,6,3,10,15,932.0,109.5,0.15,32.0,937.0,586.69,407.94
2016,6,3,10,30,937.0,111.0,0.3,32.0,963.0,639.03,446.33
2016,6,3,10,45,935.0,115.0,0.45,32.0,981.0,687.15,481.23
2016,6,3,11,0,933.0,119.0,0.6,32.0,999.0,732.72,513.82
2016,6,3,11,15,935.0,119.5,0.7,32.0,1011.0,775.69,543.57
2016,6,3,11,30,937.0,120.0,0.8,32.0,1023.0,816.13,570.35
2016,6,3,11,45,931.5,124.0,0.95,32.0,1025.5,850.84,593.5
2016,6,3,12,0,926.0,128.0,1.1,32.0,1028.0,882.36,614.71
2016,6,3,12,15,925.0,128.0,1.15,32.0,1025.0,911.11,632.79
2016,6,3,12,30,924.0,128.0,1.2,32.0,1022.0,936.66,648.94
2016,6,3,12,45,686.0,264.5,1.3,32.0,924.5,890.19,620.28
2016,6,3,13,0,448.0,401.0,1.4,32.0,827.0,812.42,567.57
2016,6,3,13,15,677.0,265.0,1.45,32.0,894.5,915.36,640.17
2016,6,3,13,30,906.0,129.0,1.5,32.0,962.0,991.48,688.22
2016,6,3,13,45,894.5,130.5,1.6,32.0,935.0,990.36,688.72
2016,6,3,14,0,883.0,132.0,1.7,32.0,908.0,985.47,687.87
2016,6,3,14,15,875.0,130.0,1.8,31.5,876.0,976.84,686.17
2016,6,3,14,30,867.0,128.0,1.9,31.0,844.0,964.55,682.23
2016,6,3,14,45,854.0,127.0,2.0,31.0,805.5,945.06,672.38
2016,6,3,15,0,841.0,126.0,2.1,31.0,767.0,933.47,667.56
2016,6,3,15,15,827.0,123.0,2.15,30.5,724.0,904.2,652.14
2016,6,3,15,30,813.0,120.0,2.2,30.0,681.0,872.05,634.78
2016,6,3,15,45,795.0,116.5,2.3,30.0,634.5,833.25,611.91
2016,6,3,16,0,777.0,113.0,2.4,30.0,588.0,792.26,587.19
2016,6,3,16,15,754.0,109.0,2.45,29.5,538.0,744.82,558.37
2016,6,3,16,30,731.0,105.0,2.5,29.0,488.0,699.75,530.55
2016,6,3,16,45,701.5,100.0,2.55,29.0,436.5,644.33,493.1
2016,6,3,17,0,672.0,95.0,2.6,29.0,385.0,588.92,453.91
2016,6,3,17,15,631.5,88.5,2.35,28.0,333.0,525.16,407.99
2016,6,3,17,30,591.0,82.0,2.1,27.0,281.0,463.21,361.83
2016,6,3,17,45,536.5,74.0,1.9,26.5,231.0,394.27,308.12
2016,6,3,18,0,482.0,66.0,1.7,26.0,181.0,329.45,255.85
2016,6,3,18,15,401.5,55.5,1.5,25.0,136.0,255.35,195.45
2016,6,3,18,30,321.0,45.0,1.3,24.0,91.0,187.01,138.46
2016,6,3,18,45,209.5,31.0,1.15,23.5,56.0,117.18,78.64
2016,6,3,19,0,98.0,17.0,1.0,23.0,21.0,51.83,0.0
2016,6,3,19,15,49.0,8.5,0.95,22.5,10.5,17.44,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.65,20.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.7,20.0,5.0,4.27,0.0
2016,6,4,5,15,11.0,21.5,0.7,20.0,23.0,17.65,5.67
2016,6,4,5,30,22.0,38.0,0.7,20.0,41.0,30.42,19.95
2016,6,4,5,45,41.5,58.5,0.7,20.5,66.5,45.72,33.76
2016,6,4,6,0,61.0,79.0,0.7,21.0,92.0,60.79,47.13
2016,6,4,6,15,74.0,100.5,0.9,21.0,121.0,76.23,60.68
2016,6,4,6,30,87.0,122.0,1.1,21.0,150.0,89.06,71.74
2016,6,4,6,45,99.0,143.5,1.3,21.5,180.0,103.21,83.56
2016,6,4,7,0,111.0,165.0,1.5,22.0,210.0,116.97,94.8
2016,6,4,7,15,289.0,162.5,1.5,22.0,301.5,112.92,91.04
2016,6,4,7,30,467.0,160.0,1.5,22.0,393.0,106.55,85.36
2016,6,4,7,45,254.0,197.0,1.55,22.5,325.5,131.13,105.42
2016,6,4,8,0,41.0,234.0,1.6,23.0,258.0,165.77,133.34
2016,6,4,8,15,92.0,270.5,1.65,23.0,330.5,196.52,148.29
2016,6,4,8,30,143.0,307.0,1.7,23.0,403.0,226.9,167.94
2016,6,4,8,45,87.5,300.0,1.8,23.5,360.0,235.91,176.38
2016,6,4,9,0,32.0,293.0,1.9,24.0,317.0,227.74,171.92
2016,6,4,9,15,19.0,240.5,1.95,24.5,255.5,198.67,149.77
2016,6,4,9,30,6.0,188.0,2.0,25.0,194.0,155.8,116.81
2016,6,4,9,45,23.5,277.0,2.05,25.5,297.5,228.87,172.05
2016,6,4,10,0,41.0,366.0,2.1,26.0,401.0,307.47,229.91
2016,6,4,10,15,163.5,401.0,2.2,26.5,549.0,402.62,299.1
2016,6,4,10,30,286.0,436.0,2.3,27.0,697.0,511.94,377.4
2016,6,4,10,45,352.0,418.0,2.4,27.5,745.5,561.45,412.64
2016,6,4,11,0,418.0,400.0,2.5,28.0,794.0,615.61,451.19
2016,6,4,11,15,429.0,406.5,2.55,28.5,815.5,654.84,477.89
2016,6,4,11,30,440.0,413.0,2.6,29.0,837.0,693.92,504.13
2016,6,4,11,45,445.0,416.5,2.7,29.5,847.5,725.47,525.12
2016,6,4,12,0,450.0,420.0,2.8,30.0,858.0,755.87,545.15
2016,6,4,12,15,451.0,418.5,2.8,30.0,856.0,777.29,559.64
2016,6,4,12,30,452.0,417.0,2.8,30.0,854.0,796.68,572.77
2016,6,4,12,45,685.0,268.5,2.85,30.5,923.0,891.97,641.09
2016,6,4,13,0,918.0,120.0,2.9,31.0,992.0,965.61,688.7
2016,6,4,13,15,914.5,119.0,2.9,30.5,974.5,977.18,697.29
2016,6,4,13,30,911.0,118.0,2.9,30.0,957.0,984.96,704.13
2016,6,4,13,45,905.5,117.0,2.9,30.0,932.0,987.04,706.08
2016,6,4,14,0,900.0,116.0,2.9,30.0,907.0,985.3,705.76
2016,6,4,14,15,892.5,114.5,2.85,30.0,876.0,977.39,701.24
2016,6,4,14,30,885.0,113.0,2.8,30.0,845.0,965.79,694.52
2016,6,4,14,45,874.5,111.5,2.8,30.0,807.5,947.81,684.22
2016,6,4,15,0,864.0,110.0,2.8,30.0,770.0,926.47,671.83
2016,6,4,15,15,851.5,107.5,2.8,29.5,727.5,899.05,656.81
2016,6,4,15,30,839.0,105.0,2.8,29.0,685.0,878.01,645.96
2016,6,4,15,45,819.0,103.5,2.85,29.0,638.0,839.14,622.09
2016,6,4,16,0,799.0,102.0,2.9,29.0,591.0,798.14,596.58
2016,6,4,16,15,777.5,98.5,2.95,28.5,541.5,751.86,568.16
2016,6,4,16,30,756.0,95.0,3.0,28.0,492.0,704.17,538.1
2016,6,4,16,45,722.5,92.0,3.05,27.5,439.5,650.1,502.58
2016,6,4,17,0,689.0,89.0,3.1,27.0,387.0,593.56,462.84
2016,6,4,17,15,650.0,83.5,2.95,26.0,335.5,531.27,417.74
2016,6,4,17,30,611.0,78.0,2.8,25.0,284.0,470.61,372.19
2016,6,4,17,45,552.5,71.0,2.65,24.5,233.5,399.75,316.32
2016,6,4,18,0,494.0,64.0,2.5,24.0,183.0,333.35,262.13
2016,6,4,18,15,416.5,54.0,2.3,23.0,138.0,260.51,201.82
2016,6,4,18,30,339.0,44.0,2.1,22.0,93.0,195.37,146.45
2016,6,4,18,45,225.5,30.5,1.95,21.0,57.5,121.56,83.03
2016,6,4,19,0,112.0,17.0,1.8,20.0,22.0,55.73,0.0
2016,6,4,19,15,56.0,8.5,1.75,19.5,11.0,18.93,0.0
2016,6,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,4.5,0.7,16.0,5.5,0.0,0.0
2016,6,5,5,0,64.0,9.0,0.7,16.0,11.0,7.68,0.0
2016,6,5,5,15,190.0,22.5,0.8,16.5,42.0,18.38,6.43
2016,6,5,5,30,316.0,36.0,0.9,17.0,73.0,29.38,19.36
2016,6,5,5,45,403.5,46.5,1.0,17.5,117.5,37.39,26.98
2016,6,5,6,0,491.0,57.0,1.1,18.0,162.0,45.21,34.15
2016,6,5,6,15,550.0,64.5,1.15,18.5,212.0,50.24,38.67
2016,6,5,6,30,609.0,72.0,1.2,19.0,262.0,55.17,42.92
2016,6,5,6,45,652.0,77.5,1.25,19.5,314.0,58.32,45.5
2016,6,5,7,0,695.0,83.0,1.3,20.0,366.0,61.4,47.93
2016,6,5,7,15,725.0,88.0,1.35,20.5,418.0,63.88,49.79
2016,6,5,7,30,755.0,93.0,1.4,21.0,470.0,72.41,56.78
2016,6,5,7,45,778.5,96.5,1.45,22.0,520.5,73.71,57.44
2016,6,5,8,0,802.0,100.0,1.5,23.0,571.0,74.94,58.03
2016,6,5,8,15,819.5,103.0,1.5,23.5,619.0,119.57,66.7
2016,6,5,8,30,837.0,106.0,1.5,24.0,667.0,176.85,100.07
2016,6,5,8,45,849.5,109.0,1.55,24.5,710.5,234.94,143.81
2016,6,5,9,0,862.0,112.0,1.6,25.0,754.0,300.15,196.96
2016,6,5,9,15,872.5,114.0,1.65,25.5,792.5,357.49,245.19
2016,6,5,9,30,883.0,116.0,1.7,26.0,831.0,414.86,293.02
2016,6,5,9,45,899.0,113.5,1.75,26.5,866.5,471.12,338.81
2016,6,5,10,0,915.0,111.0,1.8,27.0,902.0,527.4,383.25
2016,6,5,10,15,920.5,112.0,1.85,27.0,929.0,580.54,424.89
2016,6,5,10,30,926.0,113.0,1.9,27.0,956.0,632.19,464.28
2016,6,5,10,45,920.5,119.5,2.0,27.5,973.0,679.52,498.78
2016,6,5,11,0,915.0,126.0,2.1,28.0,990.0,724.03,530.38
2016,6,5,11,15,917.5,126.5,2.25,28.0,1002.0,766.67,561.48
2016,6,5,11,30,920.0,127.0,2.4,28.0,1014.0,806.89,589.86
2016,6,5,11,45,912.0,133.0,2.6,28.5,1016.0,840.69,611.96
2016,6,5,12,0,904.0,139.0,2.8,29.0,1018.0,871.25,631.88
2016,6,5,12,15,903.0,139.0,2.9,29.0,1015.0,899.59,650.9
2016,6,5,12,30,902.0,139.0,3.0,29.0,1012.0,924.81,667.95
2016,6,5,12,45,899.5,138.5,3.2,29.0,1001.5,944.98,682.48
2016,6,5,13,0,897.0,138.0,3.4,29.0,991.0,961.65,694.85
2016,6,5,13,15,893.0,137.5,3.5,28.5,973.5,973.31,704.82
2016,6,5,13,30,889.0,137.0,3.6,28.0,956.0,981.26,712.55
2016,6,5,13,45,877.0,139.0,3.7,28.0,929.0,980.23,713.16
2016,6,5,14,0,865.0,141.0,3.8,28.0,902.0,975.5,711.51
2016,6,5,14,15,857.5,139.0,3.85,28.0,871.0,967.63,707.62
2016,6,5,14,30,850.0,137.0,3.9,28.0,840.0,968.5,709.63
2016,6,5,14,45,840.5,134.0,3.95,28.0,803.0,950.24,699.02
2016,6,5,15,0,831.0,131.0,4.0,28.0,766.0,928.6,686.31
2016,6,5,15,15,817.5,128.0,4.0,27.5,723.5,900.11,670.06
2016,6,5,15,30,804.0,125.0,4.0,27.0,681.0,868.73,651.75
2016,6,5,15,45,793.0,119.0,4.0,27.0,636.5,833.61,629.42
2016,6,5,16,0,782.0,113.0,4.0,27.0,592.0,795.91,605.12
2016,6,5,16,15,759.5,109.0,3.95,26.5,542.0,748.83,574.85
2016,6,5,16,30,737.0,105.0,3.9,26.0,492.0,704.01,545.71
2016,6,5,16,45,715.5,98.0,3.9,25.5,442.0,651.96,510.43
2016,6,5,17,0,694.0,91.0,3.9,25.0,392.0,599.26,472.87
2016,6,5,17,15,655.5,85.0,3.7,24.5,340.0,536.52,425.87
2016,6,5,17,30,617.0,79.0,3.5,24.0,288.0,475.34,378.62
2016,6,5,17,45,569.0,71.0,3.35,23.5,238.5,408.78,325.65
2016,6,5,18,0,521.0,63.0,3.2,23.0,189.0,345.64,273.55
2016,6,5,18,15,443.0,53.0,2.9,22.0,143.0,271.18,211.36
2016,6,5,18,30,365.0,43.0,2.6,21.0,97.0,204.46,154.18
2016,6,5,18,45,252.5,30.5,2.3,20.5,60.5,132.66,91.55
2016,6,5,19,0,140.0,18.0,2.0,20.0,24.0,64.67,2.12
2016,6,5,19,15,70.0,9.0,2.0,19.5,12.0,22.3,0.0
2016,6,5,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,6,6,5,0,0.0,11.0,1.5,14.0,11.0,9.39,0.0
2016,6,6,5,15,171.5,23.0,1.55,14.5,43.0,17.9,6.28
2016,6,6,5,30,343.0,35.0,1.6,15.0,75.0,28.58,18.85
2016,6,6,5,45,432.0,44.0,1.65,15.5,119.5,35.39,25.46
2016,6,6,6,0,521.0,53.0,1.7,16.0,164.0,42.1,31.69
2016,6,6,6,15,578.5,59.5,1.65,16.5,214.0,46.51,35.69
2016,6,6,6,30,636.0,66.0,1.6,17.0,264.0,50.84,39.47
2016,6,6,6,45,677.0,71.0,1.6,18.0,316.0,53.83,41.85
2016,6,6,7,0,718.0,76.0,1.6,19.0,368.0,61.86,48.53
2016,6,6,7,15,747.0,80.0,1.55,19.5,420.0,64.04,50.14
2016,6,6,7,30,776.0,84.0,1.5,20.0,472.0,66.15,51.65
2016,6,6,7,45,798.5,87.0,1.5,21.0,522.5,67.36,52.28
2016,6,6,8,0,821.0,90.0,1.5,22.0,573.0,68.51,52.85
2016,6,6,8,15,837.5,93.0,1.55,22.5,620.5,113.28,61.68
2016,6,6,8,30,854.0,96.0,1.6,23.0,668.0,179.6,102.04
2016,6,6,8,45,867.0,98.0,1.65,23.5,711.5,237.18,145.42
2016,6,6,9,0,880.0,100.0,1.7,24.0,755.0,295.57,193.69
2016,6,6,9,15,890.0,102.0,1.75,24.5,793.5,353.6,242.93
2016,6,6,9,30,900.0,104.0,1.8,25.0,832.0,411.62,291.68
2016,6,6,9,45,906.0,106.0,1.85,25.5,865.0,467.68,337.86
2016,6,6,10,0,912.0,108.0,1.9,26.0,898.0,522.8,381.86
2016,6,6,10,15,917.0,109.5,1.95,26.5,924.5,575.84,422.89
2016,6,6,10,30,922.0,111.0,2.0,27.0,951.0,627.37,461.46
2016,6,6,10,45,926.5,111.5,2.15,27.5,970.5,676.1,497.42
2016,6,6,11,0,931.0,112.0,2.3,28.0,990.0,722.84,531.08
2016,6,6,11,15,933.0,112.5,2.4,28.0,1002.5,765.63,562.08
2016,6,6,11,30,935.0,113.0,2.5,28.0,1015.0,805.9,589.87
2016,6,6,11,45,680.5,267.0,2.65,28.0,925.5,784.34,572.38
2016,6,6,12,0,426.0,421.0,2.8,28.0,836.0,735.43,534.91
2016,6,6,12,15,315.5,456.0,2.9,28.0,763.0,687.02,500.89
2016,6,6,12,30,205.0,491.0,3.0,28.0,690.0,627.5,458.35
2016,6,6,12,45,561.5,305.5,3.1,28.0,842.0,811.86,594.68
2016,6,6,13,0,918.0,120.0,3.2,28.0,994.0,963.91,698.8
2016,6,6,13,15,914.5,119.5,3.25,28.0,976.0,976.03,706.22
2016,6,6,13,30,911.0,119.0,3.3,28.0,958.0,984.39,712.47
2016,6,6,13,45,905.0,118.0,3.4,28.0,933.0,986.1,714.92
2016,6,6,14,0,899.0,117.0,3.5,28.0,908.0,984.0,715.06
2016,6,6,14,15,891.5,115.0,3.55,27.5,876.5,975.71,712.35
2016,6,6,14,30,884.0,113.0,3.6,27.0,845.0,963.73,707.34
2016,6,6,14,45,874.5,111.0,3.7,27.0,808.0,946.29,697.69
2016,6,6,15,0,865.0,109.0,3.8,27.0,771.0,925.45,685.8
2016,6,6,15,15,852.5,106.5,3.8,26.5,729.0,898.12,670.29
2016,6,6,15,30,840.0,104.0,3.8,26.0,687.0,867.85,652.69
2016,6,6,15,45,824.5,101.0,3.85,26.0,641.0,840.48,635.95
2016,6,6,16,0,809.0,98.0,3.9,26.0,595.0,801.5,610.92
2016,6,6,16,15,788.0,94.5,3.85,25.5,545.5,755.43,581.36
2016,6,6,16,30,767.0,91.0,3.8,25.0,496.0,707.89,550.23
2016,6,6,16,45,740.5,87.0,3.8,24.5,445.0,654.65,514.41
2016,6,6,17,0,714.0,83.0,3.8,24.0,394.0,601.03,476.18
2016,6,6,17,15,676.0,78.0,3.7,23.5,342.0,541.52,431.6
2016,6,6,17,30,638.0,73.0,3.6,23.0,290.0,481.0,384.82
2016,6,6,17,45,586.5,66.5,3.55,22.5,240.0,413.33,330.85
2016,6,6,18,0,535.0,60.0,3.5,22.0,190.0,349.39,277.91
2016,6,6,18,15,456.5,51.0,3.35,21.0,144.0,275.11,215.6
2016,6,6,18,30,378.0,42.0,3.2,20.0,98.0,208.57,158.23
2016,6,6,18,45,189.0,34.0,3.1,19.5,62.0,114.11,79.41
2016,6,6,19,0,0.0,26.0,3.0,19.0,26.0,25.02,0.0
2016,6,6,19,15,0.0,13.0,3.0,18.5,13.0,11.1,0.0
2016,6,6,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,45,26.5,5.0,1.6,13.5,5.5,0.0,0.0
2016,6,7,5,0,53.0,10.0,1.6,14.0,11.0,8.54,0.0
2016,6,7,5,15,178.0,23.5,1.55,14.5,41.5,18.3,6.62
2016,6,7,5,30,303.0,37.0,1.5,15.0,72.0,30.2,20.24
2016,6,7,5,45,394.5,46.0,1.45,15.5,116.0,36.9,26.78
2016,6,7,6,0,486.0,55.0,1.4,16.0,160.0,43.52,32.94
2016,6,7,6,15,313.0,88.5,1.35,16.5,163.0,64.6,51.64
2016,6,7,6,30,140.0,122.0,1.3,17.0,166.0,89.57,73.39
2016,6,7,6,45,153.0,143.0,1.3,17.5,199.0,103.51,85.16
2016,6,7,7,0,166.0,164.0,1.3,18.0,232.0,117.08,96.37
2016,6,7,7,15,458.5,126.0,1.3,18.5,348.0,86.61,69.74
2016,6,7,7,30,751.0,88.0,1.3,19.0,464.0,68.68,54.01
2016,6,7,7,45,774.5,91.5,1.35,20.0,514.0,70.12,54.85
2016,6,7,8,0,798.0,95.0,1.4,21.0,564.0,71.47,55.57
2016,6,7,8,15,815.5,98.0,1.45,21.5,611.5,114.49,63.79
2016,6,7,8,30,833.0,101.0,1.5,22.0,659.0,171.38,96.86
2016,6,7,8,45,846.5,103.5,1.6,23.0,702.5,236.26,145.79
2016,6,7,9,0,860.0,106.0,1.7,24.0,746.0,293.94,193.05
2016,6,7,9,15,870.0,108.0,1.85,24.5,784.5,350.85,241.46
2016,6,7,9,30,880.0,110.0,2.0,25.0,823.0,407.76,289.54
2016,6,7,9,45,891.0,110.0,2.2,25.5,856.5,463.4,335.77
2016,6,7,10,0,902.0,110.0,2.4,26.0,890.0,518.61,380.45
2016,6,7,10,15,907.5,111.0,2.5,26.0,916.5,571.02,422.35
2016,6,7,10,30,913.0,112.0,2.6,26.0,943.0,621.99,462.08
2016,6,7,10,45,916.0,113.5,2.75,26.5,962.5,670.13,498.03
2016,6,7,11,0,919.0,115.0,2.9,27.0,982.0,716.2,531.58
2016,6,7,11,15,921.0,115.5,3.0,27.0,994.5,758.52,562.65
2016,6,7,11,30,923.0,116.0,3.1,27.0,1007.0,798.36,590.67
2016,6,7,11,45,923.5,116.5,3.25,27.5,1011.5,834.41,614.19
2016,6,7,12,0,924.0,117.0,3.4,28.0,1016.0,867.64,635.7
2016,6,7,12,15,923.5,117.0,3.5,28.0,1013.5,896.65,655.34
2016,6,7,12,30,923.0,117.0,3.6,28.0,1011.0,922.49,672.94
2016,6,7,12,45,909.5,124.0,3.7,28.0,997.5,939.56,684.82
2016,6,7,13,0,896.0,131.0,3.8,28.0,984.0,952.87,694.39
2016,6,7,13,15,892.5,130.5,3.85,28.0,967.0,964.93,702.97
2016,6,7,13,30,889.0,130.0,3.9,28.0,950.0,973.31,709.25
2016,6,7,13,45,882.5,129.5,3.95,28.0,925.0,975.13,711.37
2016,6,7,14,0,876.0,129.0,4.0,28.0,900.0,973.24,711.21
2016,6,7,14,15,868.5,127.0,4.05,27.5,869.5,965.25,708.58
2016,6,7,14,30,861.0,125.0,4.1,27.0,839.0,953.64,703.66
2016,6,7,14,45,849.0,124.0,4.15,27.0,802.0,935.34,692.94
2016,6,7,15,0,837.0,123.0,4.2,27.0,765.0,924.7,687.48
2016,6,7,15,15,824.0,120.5,4.2,26.5,723.0,897.18,671.66
2016,6,7,15,30,811.0,118.0,4.2,26.0,681.0,866.76,653.83
2016,6,7,15,45,792.5,115.5,4.2,26.0,635.0,828.92,629.41
2016,6,7,16,0,774.0,113.0,4.2,26.0,589.0,788.91,603.29
2016,6,7,16,15,752.0,109.0,4.15,25.5,540.0,742.6,573.31
2016,6,7,16,30,730.0,105.0,4.1,25.0,491.0,698.49,544.42
2016,6,7,16,45,700.0,100.5,4.1,24.5,440.0,643.54,506.52
2016,6,7,17,0,670.0,96.0,4.1,24.0,389.0,588.6,466.85
2016,6,7,17,15,631.0,90.0,4.0,23.0,338.0,526.62,421.14
2016,6,7,17,30,592.0,84.0,3.9,22.0,287.0,466.26,375.0
2016,6,7,17,45,536.0,76.5,3.8,21.5,237.0,397.08,319.47
2016,6,7,18,0,480.0,69.0,3.7,21.0,187.0,332.07,265.51
2016,6,7,18,15,400.0,59.0,3.55,20.5,141.5,258.71,203.48
2016,6,7,18,30,320.0,49.0,3.4,20.0,96.0,191.49,145.59
2016,6,7,18,45,207.5,34.5,3.25,19.5,60.5,120.69,84.46
2016,6,7,19,0,95.0,20.0,3.1,19.0,25.0,55.64,8.31
2016,6,7,19,15,47.5,10.0,3.0,18.5,12.5,18.51,0.0
2016,6,7,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,8,4,45,28.5,5.5,2.25,14.0,6.0,0.0,0.0
2016,6,8,5,0,57.0,11.0,2.3,14.0,12.0,9.39,0.0
2016,6,8,5,15,187.5,24.5,2.35,14.0,43.5,19.08,7.22
2016,6,8,5,30,318.0,38.0,2.4,14.0,75.0,31.14,21.12
2016,6,8,5,45,412.5,47.0,2.45,14.5,119.5,37.83,27.7
2016,6,8,6,0,507.0,56.0,2.5,15.0,164.0,44.47,33.91
2016,6,8,6,15,565.5,62.5,2.5,15.5,214.0,48.76,37.83
2016,6,8,6,30,624.0,69.0,2.5,16.0,264.0,53.0,41.53
2016,6,8,6,45,667.5,74.0,2.55,16.5,316.5,55.91,43.94
2016,6,8,7,0,711.0,79.0,2.6,17.0,369.0,58.76,46.22
2016,6,8,7,15,550.5,128.5,2.6,17.5,371.0,89.43,72.61
2016,6,8,7,30,390.0,178.0,2.6,18.0,373.0,116.65,95.52
2016,6,8,7,45,604.0,135.5,2.65,19.0,473.5,90.18,72.23
2016,6,8,8,0,818.0,93.0,2.7,20.0,574.0,70.47,54.95
2016,6,8,8,15,688.0,148.0,2.75,20.5,575.0,131.48,81.7
2016,6,8,8,30,558.0,203.0,2.8,21.0,576.0,198.85,130.76
2016,6,8,8,45,582.5,212.0,2.9,21.5,624.5,247.53,166.83
2016,6,8,9,0,607.0,221.0,3.0,22.0,673.0,299.33,208.42
2016,6,8,9,15,574.0,251.5,3.05,22.0,697.0,352.07,253.75
2016,6,8,9,30,541.0,282.0,3.1,22.0,721.0,399.98,294.55
2016,6,8,9,45,569.0,286.0,3.2,22.5,764.0,451.28,335.45
2016,6,8,10,0,597.0,290.0,3.3,23.0,807.0,504.79,377.26
2016,6,8,10,15,558.5,322.5,3.35,23.0,818.0,546.08,409.88
2016,6,8,10,30,520.0,355.0,3.4,23.0,829.0,583.04,438.23
2016,6,8,10,45,719.5,239.0,3.5,23.5,909.5,648.87,488.86
2016,6,8,11,0,919.0,123.0,3.6,24.0,990.0,721.51,544.35
2016,6,8,11,15,731.5,251.5,3.7,24.0,947.5,742.16,556.61
2016,6,8,11,30,544.0,380.0,3.8,24.0,905.0,743.08,554.32
2016,6,8,11,45,734.0,252.5,3.9,24.5,965.0,812.76,607.2
2016,6,8,12,0,924.0,125.0,4.0,25.0,1025.0,873.44,650.42
2016,6,8,12,15,721.5,260.5,4.1,25.0,962.5,867.49,644.58
2016,6,8,12,30,519.0,396.0,4.2,25.0,900.0,834.68,617.56
2016,6,8,12,45,509.5,394.5,4.3,25.0,884.5,843.69,624.69
2016,6,8,13,0,500.0,393.0,4.4,25.0,869.0,849.77,629.56
2016,6,8,13,15,680.5,274.0,4.45,24.5,909.5,923.07,686.95
2016,6,8,13,30,861.0,155.0,4.5,24.0,950.0,969.09,721.29
2016,6,8,13,45,856.0,153.0,4.6,24.0,925.5,985.1,733.28
2016,6,8,14,0,851.0,151.0,4.7,24.0,901.0,983.38,733.67
2016,6,8,14,15,667.0,231.5,4.75,24.0,806.5,898.42,676.62
2016,6,8,14,30,483.0,312.0,4.8,24.0,712.0,797.72,603.45
2016,6,8,14,45,647.5,227.0,4.85,24.0,738.5,870.49,660.86
2016,6,8,15,0,812.0,142.0,4.9,24.0,765.0,921.48,698.21
2016,6,8,15,15,798.0,138.5,4.85,23.5,723.0,892.55,680.29
2016,6,8,15,30,784.0,135.0,4.8,23.0,681.0,860.8,660.76
2016,6,8,15,45,492.5,204.5,4.8,23.0,539.5,662.58,516.64
2016,6,8,16,0,201.0,274.0,4.8,23.0,398.0,447.6,351.04
2016,6,8,16,15,333.5,224.0,4.7,22.5,409.5,511.04,404.81
2016,6,8,16,30,466.0,174.0,4.6,22.0,421.0,563.92,448.93
2016,6,8,16,45,586.0,124.5,4.6,21.5,403.0,587.28,470.43
2016,6,8,17,0,706.0,75.0,4.6,21.0,385.0,586.7,473.48
2016,6,8,17,15,625.5,85.0,4.5,20.5,334.0,517.55,419.38
2016,6,8,17,30,545.0,95.0,4.4,20.0,283.0,450.14,365.61
2016,6,8,17,45,496.0,85.0,4.3,19.5,234.5,384.22,312.11
2016,6,8,18,0,447.0,75.0,4.2,19.0,186.0,318.12,256.83
2016,6,8,18,15,368.5,63.5,4.0,18.5,140.5,246.81,195.94
2016,6,8,18,30,290.0,52.0,3.8,18.0,95.0,183.61,140.98
2016,6,8,18,45,189.5,36.5,3.6,17.5,60.5,117.29,83.17
2016,6,8,19,0,89.0,21.0,3.4,17.0,26.0,50.73,9.76
2016,6,8,19,15,44.5,10.5,3.3,16.5,13.0,18.33,0.0
2016,6,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,45,25.5,5.5,2.8,13.0,6.0,0.0,0.0
2016,6,9,5,0,51.0,11.0,2.9,13.0,12.0,9.39,0.0
2016,6,9,5,15,176.0,25.0,2.95,13.0,43.0,19.44,7.54
2016,6,9,5,30,301.0,39.0,3.0,13.0,74.0,31.97,21.93
2016,6,9,5,45,394.0,48.5,3.05,13.5,118.0,39.03,28.87
2016,6,9,6,0,487.0,58.0,3.1,14.0,162.0,45.99,35.4
2016,6,9,6,15,546.0,65.0,3.05,14.5,211.5,50.59,39.61
2016,6,9,6,30,605.0,72.0,3.0,15.0,261.0,55.12,43.58
2016,6,9,6,45,651.5,76.5,3.0,15.5,313.0,57.57,45.59
2016,6,9,7,0,698.0,81.0,3.0,16.0,365.0,60.02,47.51
2016,6,9,7,15,727.5,85.0,2.9,16.5,416.5,67.55,53.83
2016,6,9,7,30,757.0,89.0,2.8,17.0,468.0,69.5,55.21
2016,6,9,7,45,785.0,90.5,2.75,17.5,519.0,69.59,54.97
2016,6,9,8,0,813.0,92.0,2.7,18.0,570.0,69.72,54.77
2016,6,9,8,15,829.5,95.0,2.65,18.5,617.5,111.91,62.69
2016,6,9,8,30,846.0,98.0,2.6,19.0,665.0,177.64,102.88
2016,6,9,8,45,862.5,98.5,2.55,19.5,709.0,234.3,145.97
2016,6,9,9,0,879.0,99.0,2.5,20.0,753.0,292.14,194.55
2016,6,9,9,15,889.0,100.5,2.45,20.5,791.5,349.66,244.4
2016,6,9,9,30,899.0,102.0,2.4,21.0,830.0,407.15,293.79
2016,6,9,9,45,906.5,103.5,2.4,21.5,863.0,463.34,341.08
2016,6,9,10,0,914.0,105.0,2.4,22.0,896.0,518.75,386.27
2016,6,9,10,15,919.5,106.0,2.4,22.5,922.5,571.71,428.13
2016,6,9,10,30,925.0,107.0,2.4,23.0,949.0,623.21,467.49
2016,6,9,10,45,929.0,107.5,2.45,23.5,969.0,671.7,503.65
2016,6,9,11,0,933.0,108.0,2.5,24.0,989.0,718.18,537.34
2016,6,9,11,15,935.0,108.5,2.55,24.0,1001.5,761.02,568.72
2016,6,9,11,30,937.0,109.0,2.6,24.0,1014.0,801.35,596.79
2016,6,9,11,45,938.0,109.0,2.7,24.5,1019.0,837.82,620.44
2016,6,9,12,0,939.0,109.0,2.8,25.0,1024.0,871.43,642.05
2016,6,9,12,15,714.5,242.0,2.9,25.0,937.0,844.64,623.07
2016,6,9,12,30,490.0,375.0,3.0,25.0,850.0,790.48,581.98
2016,6,9,12,45,469.0,389.5,3.2,25.0,840.5,802.32,591.26
2016,6,9,13,0,448.0,404.0,3.4,25.0,831.0,811.25,598.04
2016,6,9,13,15,452.5,392.0,3.55,24.5,817.0,817.47,604.93
2016,6,9,13,30,457.0,380.0,3.7,24.0,803.0,821.07,610.12
2016,6,9,13,45,451.5,367.0,3.85,24.0,775.5,811.64,605.09
2016,6,9,14,0,446.0,354.0,4.0,24.0,748.0,799.49,598.27
2016,6,9,14,15,450.0,337.5,4.1,23.5,723.0,790.43,594.8
2016,6,9,14,30,454.0,321.0,4.2,23.0,698.0,778.73,589.46
2016,6,9,14,45,342.5,340.5,4.3,23.0,618.0,676.0,515.47
2016,6,9,15,0,231.0,360.0,4.4,23.0,538.0,573.83,440.33
2016,6,9,15,15,229.0,338.5,4.45,22.5,507.0,548.44,424.2
2016,6,9,15,30,227.0,317.0,4.5,22.0,476.0,521.9,406.64
2016,6,9,15,45,301.5,278.5,4.55,22.0,474.5,558.83,437.47
2016,6,9,16,0,376.0,240.0,4.6,22.0,473.0,572.62,450.96
2016,6,9,16,15,296.0,232.5,4.55,21.5,406.5,490.2,388.76
2016,6,9,16,30,216.0,225.0,4.5,21.0,340.0,397.1,317.33
2016,6,9,16,45,187.0,203.0,4.5,20.5,295.5,346.02,278.41
2016,6,9,17,0,158.0,181.0,4.5,20.0,251.0,296.54,239.79
2016,6,9,17,15,148.0,159.5,4.4,19.5,218.5,261.67,212.43
2016,6,9,17,30,138.0,138.0,4.3,19.0,186.0,227.21,184.74
2016,6,9,17,45,126.5,116.0,4.25,18.5,154.5,191.83,155.63
2016,6,9,18,0,115.0,94.0,4.2,18.0,123.0,157.15,126.36
2016,6,9,18,15,96.0,73.5,4.0,17.5,94.0,121.72,95.83
2016,6,9,18,30,77.0,53.0,3.8,17.0,65.0,87.85,66.27
2016,6,9,18,45,38.5,35.5,3.65,16.5,41.5,52.96,35.92
2016,6,9,19,0,0.0,18.0,3.5,16.0,18.0,15.05,0.0
2016,6,9,19,15,0.0,9.0,3.35,15.5,9.0,7.68,0.0
2016,6,9,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,2.05,13.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,2.1,13.0,10.0,8.54,0.0
2016,6,10,5,15,101.5,24.5,2.2,13.0,36.5,19.34,7.51
2016,6,10,5,30,203.0,39.0,2.3,13.0,63.0,29.88,20.14
2016,6,10,5,45,255.5,54.5,2.4,13.5,100.0,41.21,30.8
2016,6,10,6,0,308.0,70.0,2.5,14.0,137.0,52.2,40.91
2016,6,10,6,15,341.5,86.0,2.55,14.0,178.0,63.06,50.79
2016,6,10,6,30,375.0,102.0,2.6,14.0,219.0,73.5,60.09
2016,6,10,6,45,406.5,114.0,2.7,14.5,262.0,80.8,66.31
2016,6,10,7,0,438.0,126.0,2.8,15.0,305.0,87.78,72.12
2016,6,10,7,15,515.0,124.5,2.85,15.5,362.0,86.4,70.52
2016,6,10,7,30,592.0,123.0,2.9,16.0,419.0,84.18,68.2
2016,6,10,7,45,706.5,105.5,2.95,16.5,495.0,71.98,57.26
2016,6,10,8,0,821.0,88.0,3.0,17.0,571.0,67.19,52.81
2016,6,10,8,15,837.5,90.5,2.95,17.5,618.0,117.67,67.75
2016,6,10,8,30,854.0,93.0,2.9,18.0,665.0,174.57,100.58
2016,6,10,8,45,866.0,95.5,2.9,18.5,708.5,232.11,144.75
2016,6,10,9,0,878.0,98.0,2.9,19.0,752.0,290.36,194.13
2016,6,10,9,15,706.5,191.0,2.85,19.5,734.5,347.61,248.95
2016,6,10,9,30,535.0,284.0,2.8,20.0,717.0,397.85,294.8
2016,6,10,9,45,729.0,191.0,2.75,20.5,807.0,446.76,332.44
2016,6,10,10,0,923.0,98.0,2.7,21.0,897.0,516.82,387.15
2016,6,10,10,15,928.0,99.0,2.65,21.0,923.5,569.9,430.14
2016,6,10,10,30,933.0,100.0,2.6,21.0,950.0,621.46,470.71
2016,6,10,10,45,934.5,102.5,2.6,21.5,969.0,670.29,507.31
2016,6,10,11,0,936.0,105.0,2.6,22.0,988.0,716.89,541.17
2016,6,10,11,15,938.0,105.5,2.65,22.0,1000.5,759.84,572.94
2016,6,10,11,30,940.0,106.0,2.7,22.0,1013.0,800.26,601.31
2016,6,10,11,45,676.0,263.0,2.8,22.5,917.5,774.2,578.73
2016,6,10,12,0,412.0,420.0,2.9,23.0,822.0,720.5,535.49
2016,6,10,12,15,428.5,419.0,2.95,23.0,836.0,754.47,560.22
2016,6,10,12,30,445.0,418.0,3.0,23.0,850.0,787.39,583.48
2016,6,10,12,45,671.5,274.0,3.1,23.0,918.5,880.11,653.69
2016,6,10,13,0,898.0,130.0,3.2,23.0,987.0,951.67,703.89
2016,6,10,13,15,618.0,279.0,3.25,22.5,864.0,868.17,646.82
2016,6,10,13,30,338.0,428.0,3.3,22.0,741.0,741.62,554.57
2016,6,10,13,45,360.0,404.5,3.4,22.0,730.0,746.78,560.94
2016,6,10,14,0,382.0,381.0,3.5,22.0,719.0,749.72,564.96
2016,6,10,14,15,621.0,253.0,3.55,21.5,780.0,874.47,660.47
2016,6,10,14,30,860.0,125.0,3.6,21.0,841.0,951.47,716.46
2016,6,10,14,45,569.5,237.5,3.7,21.0,703.0,807.02,615.65
2016,6,10,15,0,279.0,350.0,3.8,21.0,565.0,625.23,480.27
2016,6,10,15,15,327.5,316.5,3.8,20.5,555.5,631.95,489.71
2016,6,10,15,30,376.0,283.0,3.8,20.0,546.0,634.82,495.37
2016,6,10,15,45,301.5,277.5,3.85,20.0,479.0,557.61,437.78
2016,6,10,16,0,227.0,272.0,3.9,20.0,412.0,466.75,369.2
2016,6,10,16,15,224.5,248.0,3.9,19.5,377.5,434.03,346.25
2016,6,10,16,30,222.0,224.0,3.9,19.0,343.0,400.48,321.97
2016,6,10,16,45,155.5,202.0,3.9,19.0,281.0,321.95,259.69
2016,6,10,17,0,89.0,180.0,3.9,19.0,219.0,235.45,189.91
2016,6,10,17,15,80.5,158.5,3.85,18.5,190.5,205.59,166.38
2016,6,10,17,30,72.0,137.0,3.8,18.0,162.0,176.2,142.64
2016,6,10,17,45,63.5,115.0,3.8,17.5,134.5,146.76,118.34
2016,6,10,18,0,55.0,93.0,3.8,17.0,107.0,117.87,93.96
2016,6,10,18,15,41.0,72.5,3.7,16.5,81.5,88.88,69.06
2016,6,10,18,30,27.0,52.0,3.6,16.0,56.0,60.98,44.91
2016,6,10,18,45,13.5,34.0,3.5,16.0,36.0,37.3,24.06
2016,6,10,19,0,0.0,16.0,3.4,16.0,16.0,13.2,0.0
2016,6,10,19,15,0.0,8.0,3.3,15.5,8.0,6.83,0.0
2016,6,10,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,0.8,12.0,11.0,9.39,0.0
2016,6,11,5,15,119.5,26.0,0.75,12.5,40.0,20.08,8.07
2016,6,11,5,30,239.0,41.0,0.7,13.0,69.0,31.51,21.6
2016,6,11,5,45,317.0,54.0,0.7,13.5,110.5,41.14,30.8
2016,6,11,6,0,395.0,67.0,0.7,14.0,152.0,50.59,39.53
2016,6,11,6,15,451.0,77.5,0.65,14.5,199.0,57.92,46.15
2016,6,11,6,30,507.0,88.0,0.6,15.0,246.0,66.79,53.93
2016,6,11,6,45,576.0,84.5,0.55,16.0,295.0,62.73,50.03
2016,6,11,7,0,645.0,81.0,0.5,17.0,344.0,59.39,46.77
2016,6,11,7,15,562.0,119.0,0.7,17.5,370.5,83.61,67.5
2016,6,11,7,30,479.0,157.0,0.9,18.0,397.0,104.85,85.26
2016,6,11,7,45,489.0,172.0,1.1,18.5,439.0,112.19,91.0
2016,6,11,8,0,499.0,187.0,1.3,19.0,481.0,119.05,96.31
2016,6,11,8,15,356.0,245.0,1.5,19.5,463.5,178.6,129.2
2016,6,11,8,30,213.0,303.0,1.7,20.0,446.0,231.67,170.87
2016,6,11,8,45,259.5,316.0,1.9,20.5,501.5,259.08,189.1
2016,6,11,9,0,306.0,329.0,2.1,21.0,557.0,301.08,220.25
2016,6,11,9,15,572.5,231.5,2.2,21.0,685.0,334.79,240.61
2016,6,11,9,30,839.0,134.0,2.3,21.0,813.0,402.75,291.22
