Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,9,45,849.5,134.5,2.4,21.5,846.0,459.95,338.89
2016,6,11,10,0,860.0,135.0,2.5,22.0,879.0,513.32,382.52
2016,6,11,10,15,865.5,136.5,2.5,22.0,905.0,564.16,423.52
2016,6,11,10,30,871.0,138.0,2.5,22.0,931.0,613.66,462.34
2016,6,11,10,45,593.5,292.5,2.5,22.0,839.0,608.7,457.94
2016,6,11,11,0,316.0,447.0,2.5,22.0,747.0,579.61,434.21
2016,6,11,11,15,175.5,424.0,2.5,22.0,591.0,481.72,362.97
2016,6,11,11,30,35.0,401.0,2.5,22.0,435.0,365.64,275.92
2016,6,11,11,45,25.0,347.5,2.55,22.0,372.5,317.29,240.43
2016,6,11,12,0,15.0,294.0,2.6,22.0,310.0,260.37,197.66
2016,6,11,12,15,130.5,389.0,2.6,22.0,516.0,460.63,349.78
2016,6,11,12,30,246.0,484.0,2.6,22.0,722.0,664.46,495.98
2016,6,11,12,45,209.0,483.0,2.65,22.0,684.0,632.64,472.11
2016,6,11,13,0,172.0,482.0,2.7,22.0,646.0,607.42,454.13
2016,6,11,13,15,108.5,442.5,2.75,22.0,545.5,518.85,390.27
2016,6,11,13,30,45.0,403.0,2.8,22.0,445.0,411.11,311.04
2016,6,11,13,45,95.5,420.0,2.85,22.0,505.5,478.76,363.13
2016,6,11,14,0,146.0,437.0,2.9,22.0,566.0,564.04,426.28
2016,6,11,14,15,135.5,419.5,2.95,22.0,536.0,540.23,409.23
2016,6,11,14,30,125.0,402.0,3.0,22.0,506.0,515.43,391.95
2016,6,11,14,45,470.0,264.0,3.15,22.0,629.5,734.7,560.85
2016,6,11,15,0,815.0,126.0,3.3,22.0,753.0,906.53,684.86
2016,6,11,15,15,583.0,208.5,3.4,22.0,644.5,776.14,593.48
2016,6,11,15,30,351.0,291.0,3.5,22.0,536.0,621.04,479.18
2016,6,11,15,45,343.0,271.0,3.6,22.0,497.5,586.21,456.01
2016,6,11,16,0,335.0,251.0,3.7,22.0,459.0,550.2,430.91
2016,6,11,16,15,374.5,219.5,3.7,21.5,434.0,538.66,425.52
2016,6,11,16,30,414.0,188.0,3.7,21.0,409.0,538.89,428.34
2016,6,11,16,45,524.0,144.5,3.7,21.0,395.0,556.33,444.62
2016,6,11,17,0,634.0,101.0,3.7,21.0,381.0,570.02,457.15
2016,6,11,17,15,595.0,94.5,3.65,20.5,331.0,509.13,410.71
2016,6,11,17,30,556.0,88.0,3.6,20.0,281.0,449.93,364.46
2016,6,11,17,45,497.0,81.0,3.55,19.5,232.5,381.36,309.16
2016,6,11,18,0,438.0,74.0,3.5,19.0,184.0,312.97,252.4
2016,6,11,18,15,364.5,62.5,3.4,18.5,140.0,244.25,193.91
2016,6,11,18,30,291.0,51.0,3.3,18.0,96.0,183.05,140.74
2016,6,11,18,45,191.0,36.0,3.25,17.5,61.5,117.11,83.67
2016,6,11,19,0,91.0,21.0,3.2,17.0,27.0,51.52,15.81
2016,6,11,19,15,45.5,10.5,3.2,16.5,13.5,18.62,0.0
2016,6,11,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,4,45,14.0,5.0,2.15,14.0,5.0,0.0,0.0
2016,6,12,5,0,28.0,10.0,2.3,14.0,10.0,8.54,0.0
2016,6,12,5,15,126.5,26.0,2.4,14.5,39.0,20.09,7.92
2016,6,12,5,30,225.0,42.0,2.5,15.0,68.0,32.21,21.94
2016,6,12,5,45,315.5,54.0,2.65,15.5,110.5,41.13,30.46
2016,6,12,6,0,406.0,66.0,2.8,16.0,153.0,49.94,38.58
2016,6,12,6,15,467.0,75.0,2.8,16.0,201.0,58.1,46.0
2016,6,12,6,30,528.0,84.0,2.8,16.0,249.0,63.8,51.07
2016,6,12,6,45,575.0,90.5,2.85,16.5,299.5,67.27,53.93
2016,6,12,7,0,622.0,97.0,2.9,17.0,350.0,70.65,56.62
2016,6,12,7,15,654.5,102.5,2.8,17.5,401.0,73.01,58.36
2016,6,12,7,30,687.0,108.0,2.7,18.0,452.0,75.27,59.97
2016,6,12,7,45,717.0,111.0,2.65,18.5,502.5,75.72,60.02
2016,6,12,8,0,747.0,114.0,2.6,19.0,553.0,83.7,66.5
2016,6,12,8,15,766.0,117.5,2.55,19.5,600.0,121.15,72.49
2016,6,12,8,30,785.0,121.0,2.5,20.0,647.0,175.51,103.48
2016,6,12,8,45,803.5,122.0,2.45,20.5,691.0,230.03,144.35
2016,6,12,9,0,822.0,123.0,2.4,21.0,735.0,286.2,190.9
2016,6,12,9,15,833.0,125.5,2.4,21.0,773.5,342.59,239.7
2016,6,12,9,30,844.0,128.0,2.4,21.0,812.0,403.08,291.39
2016,6,12,9,45,865.0,122.0,2.45,21.5,848.0,456.82,336.48
2016,6,12,10,0,886.0,116.0,2.5,22.0,884.0,511.06,380.81
2016,6,12,10,15,892.0,117.5,2.6,22.0,910.5,563.31,423.32
2016,6,12,10,30,898.0,119.0,2.7,22.0,937.0,614.22,463.72
2016,6,12,10,45,904.5,118.5,2.8,22.5,957.5,662.38,500.21
2016,6,12,11,0,911.0,118.0,2.9,23.0,978.0,708.78,534.46
2016,6,12,11,15,913.5,118.5,3.0,23.0,991.0,751.21,566.16
2016,6,12,11,30,916.0,119.0,3.1,23.0,1004.0,791.24,595.1
2016,6,12,11,45,917.0,119.5,3.25,23.5,1009.0,827.56,619.23
2016,6,12,12,0,918.0,120.0,3.4,24.0,1014.0,861.14,641.38
2016,6,12,12,15,917.5,119.5,3.5,24.0,1011.5,889.74,661.08
2016,6,12,12,30,917.0,119.0,3.6,24.0,1009.0,915.2,678.72
2016,6,12,12,45,905.0,125.5,3.7,24.0,996.5,933.27,691.47
2016,6,12,13,0,893.0,132.0,3.8,24.0,984.0,947.65,701.9
2016,6,12,13,15,889.0,131.0,3.9,24.0,966.5,959.0,710.42
2016,6,12,13,30,885.0,130.0,4.0,24.0,949.0,966.66,716.61
2016,6,12,13,45,878.0,129.5,4.15,24.0,924.5,968.23,719.15
2016,6,12,14,0,871.0,129.0,4.3,24.0,900.0,966.11,719.35
2016,6,12,14,15,863.5,127.5,4.35,23.5,869.5,958.89,717.08
2016,6,12,14,30,856.0,126.0,4.4,23.0,839.0,948.1,712.51
2016,6,12,14,45,845.5,124.0,4.5,23.0,802.0,930.52,702.33
2016,6,12,15,0,835.0,122.0,4.6,23.0,765.0,920.46,697.62
2016,6,12,15,15,822.5,119.0,4.6,23.0,724.0,893.16,680.21
2016,6,12,15,30,810.0,116.0,4.6,23.0,683.0,862.94,660.82
2016,6,12,15,45,794.5,112.5,4.6,23.0,637.5,826.89,637.2
2016,6,12,16,0,779.0,109.0,4.6,23.0,592.0,788.52,611.75
2016,6,12,16,15,757.5,105.5,4.55,22.5,543.5,743.28,581.94
2016,6,12,16,30,736.0,102.0,4.5,22.0,495.0,696.64,550.62
2016,6,12,16,45,711.0,96.5,4.45,21.5,445.0,647.34,516.4
2016,6,12,17,0,686.0,91.0,4.4,21.0,395.0,594.47,477.64
2016,6,12,17,15,648.5,85.5,4.25,20.5,344.0,533.55,431.13
2016,6,12,17,30,611.0,80.0,4.1,20.0,293.0,474.08,384.45
2016,6,12,17,45,563.0,72.5,3.95,20.0,244.0,408.51,330.74
2016,6,12,18,0,515.0,65.0,3.8,20.0,195.0,346.31,278.19
2016,6,12,18,15,440.0,56.0,3.5,19.0,149.0,274.45,217.42
2016,6,12,18,30,365.0,47.0,3.2,18.0,103.0,209.79,161.33
2016,6,12,18,45,256.5,34.0,2.9,17.5,66.5,136.09,97.43
2016,6,12,19,0,148.0,21.0,2.6,17.0,30.0,72.28,26.06
2016,6,12,19,15,74.0,10.5,2.5,16.5,15.0,24.73,0.0
2016,6,12,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,4,45,27.0,5.0,1.8,13.0,6.0,0.0,0.0
2016,6,13,5,0,54.0,10.0,2.1,13.0,12.0,8.54,0.0
2016,6,13,5,15,172.5,24.0,2.15,13.5,42.0,18.67,6.97
2016,6,13,5,30,291.0,38.0,2.2,14.0,72.0,31.05,21.04
2016,6,13,5,45,379.0,48.0,2.25,14.5,115.5,38.54,28.32
2016,6,13,6,0,467.0,58.0,2.3,15.0,159.0,45.88,35.16
2016,6,13,6,15,526.0,65.5,2.15,15.5,207.5,50.85,39.69
2016,6,13,6,30,585.0,73.0,2.0,16.0,256.0,55.72,43.95
2016,6,13,6,45,340.5,118.5,1.95,16.5,229.5,83.15,67.85
2016,6,13,7,0,96.0,164.0,1.9,17.0,203.0,120.33,99.69
2016,6,13,7,15,113.5,188.0,1.8,17.5,240.5,131.02,108.21
2016,6,13,7,30,131.0,212.0,1.7,18.0,278.0,145.33,119.71
2016,6,13,7,45,464.5,153.0,1.6,19.0,420.5,100.26,80.71
2016,6,13,8,0,798.0,94.0,1.5,20.0,563.0,70.83,55.22
2016,6,13,8,15,815.5,97.0,1.6,20.5,610.5,109.38,61.61
2016,6,13,8,30,833.0,100.0,1.7,21.0,658.0,166.04,93.49
2016,6,13,8,45,850.0,100.5,1.85,22.0,702.5,230.15,141.39
2016,6,13,9,0,867.0,101.0,2.0,23.0,747.0,287.29,188.27
2016,6,13,9,15,877.5,103.0,2.25,23.0,785.5,344.57,237.86
2016,6,13,9,30,888.0,105.0,2.5,23.0,824.0,401.91,287.55
2016,6,13,9,45,896.5,106.5,2.75,23.5,857.5,457.9,334.88
2016,6,13,10,0,905.0,108.0,3.0,24.0,891.0,513.24,380.48
2016,6,13,10,15,911.0,109.0,3.2,24.0,918.0,566.02,423.64
2016,6,13,10,30,917.0,110.0,3.4,24.0,945.0,617.43,464.71
2016,6,13,10,45,922.5,109.5,3.6,24.5,965.5,665.76,501.67
2016,6,13,11,0,928.0,109.0,3.8,25.0,986.0,712.21,536.36
2016,6,13,11,15,931.0,109.5,3.95,25.0,999.0,755.63,569.02
2016,6,13,11,30,934.0,110.0,4.1,25.0,1012.0,796.63,598.63
2016,6,13,11,45,936.5,109.0,4.3,25.0,1018.0,833.43,624.46
2016,6,13,12,0,939.0,108.0,4.5,25.0,1024.0,867.48,648.39
2016,6,13,12,15,939.0,108.0,4.65,25.0,1022.0,897.38,669.64
2016,6,13,12,30,939.0,108.0,4.8,25.0,1020.0,924.1,688.81
2016,6,13,12,45,930.5,112.5,4.95,25.0,1008.5,943.93,703.4
2016,6,13,13,0,922.0,117.0,5.1,25.0,997.0,960.09,715.65
2016,6,13,13,15,919.0,116.5,5.2,24.5,980.0,973.0,726.93
2016,6,13,13,30,916.0,116.0,5.3,24.0,963.0,982.16,735.84
2016,6,13,13,45,910.0,115.5,5.45,24.0,939.0,984.7,739.25
2016,6,13,14,0,904.0,115.0,5.6,24.0,915.0,983.44,740.21
2016,6,13,14,15,897.5,113.5,5.6,23.5,885.0,976.95,738.18
2016,6,13,14,30,891.0,112.0,5.6,23.0,855.0,966.76,733.73
2016,6,13,14,45,882.5,110.0,5.6,23.0,818.5,950.57,723.75
2016,6,13,15,0,874.0,108.0,5.6,23.0,782.0,930.93,711.45
2016,6,13,15,15,862.0,105.5,5.55,22.5,740.5,904.28,695.37
2016,6,13,15,30,850.0,103.0,5.5,22.0,699.0,874.63,677.09
2016,6,13,15,45,838.5,99.0,5.45,21.5,653.5,849.6,662.04
2016,6,13,16,0,827.0,95.0,5.4,21.0,608.0,812.78,638.3
2016,6,13,16,15,807.0,91.5,5.3,20.5,558.5,767.31,607.7
2016,6,13,16,30,787.0,88.0,5.2,20.0,509.0,720.25,575.49
2016,6,13,16,45,765.0,83.0,5.1,20.0,458.5,668.73,538.3
2016,6,13,17,0,743.0,78.0,5.0,20.0,408.0,616.41,499.03
2016,6,13,17,15,707.0,73.5,4.9,19.5,356.0,555.2,452.02
2016,6,13,17,30,671.0,69.0,4.8,19.0,304.0,497.29,406.09
2016,6,13,17,45,623.5,63.0,4.7,18.5,253.5,430.96,351.89
2016,6,13,18,0,576.0,57.0,4.6,18.0,203.0,367.87,298.46
2016,6,13,18,15,502.5,49.5,4.45,17.5,156.0,295.28,235.77
2016,6,13,18,30,429.0,42.0,4.3,17.0,109.0,229.7,177.64
2016,6,13,18,45,313.5,31.5,4.15,16.5,71.0,154.81,111.78
2016,6,13,19,0,198.0,21.0,4.0,16.0,33.0,87.89,34.81
2016,6,13,19,15,99.0,10.5,4.0,15.5,16.5,30.12,0.0
2016,6,13,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,4,45,30.5,5.5,2.85,11.0,6.5,0.0,0.0
2016,6,14,5,0,61.0,11.0,2.9,11.0,13.0,9.39,0.0
2016,6,14,5,15,195.0,24.0,2.95,11.5,44.5,19.72,7.71
2016,6,14,5,30,329.0,37.0,3.0,12.0,76.0,30.3,20.57
2016,6,14,5,45,421.0,46.0,3.1,12.5,120.5,37.04,27.23
2016,6,14,6,0,513.0,55.0,3.2,13.0,165.0,43.7,33.5
2016,6,14,6,15,571.5,61.5,3.2,13.5,214.5,48.04,37.49
2016,6,14,6,30,630.0,68.0,3.2,14.0,264.0,52.32,41.27
2016,6,14,6,45,671.5,73.0,3.2,14.5,316.0,55.24,43.71
2016,6,14,7,0,713.0,78.0,3.2,15.0,368.0,63.38,50.68
2016,6,14,7,15,742.0,82.0,3.2,15.5,419.5,65.5,52.26
2016,6,14,7,30,771.0,86.0,3.2,16.0,471.0,67.55,53.75
2016,6,14,7,45,793.5,89.0,3.2,16.5,521.5,68.71,54.44
2016,6,14,8,0,816.0,92.0,3.2,17.0,572.0,69.8,55.08
2016,6,14,8,15,832.5,95.0,3.3,17.5,619.5,108.29,61.41
2016,6,14,8,30,849.0,98.0,3.4,18.0,667.0,174.12,100.82
2016,6,14,8,45,863.0,100.0,3.5,18.5,710.5,231.38,144.31
2016,6,14,9,0,877.0,102.0,3.6,19.0,754.0,289.58,193.53
2016,6,14,9,15,886.5,104.0,3.7,19.0,792.5,347.15,244.48
2016,6,14,9,30,896.0,106.0,3.8,19.0,831.0,404.66,295.4
2016,6,14,9,45,907.0,105.0,3.9,19.5,865.0,460.31,343.43
2016,6,14,10,0,918.0,104.0,4.0,20.0,899.0,515.51,389.8
2016,6,14,10,15,923.5,105.5,4.1,20.0,925.5,569.06,434.36
2016,6,14,10,30,929.0,107.0,4.2,20.0,952.0,621.16,476.65
2016,6,14,10,45,934.5,106.0,4.35,20.5,972.5,669.65,514.48
2016,6,14,11,0,940.0,105.0,4.5,21.0,993.0,716.22,550.1
2016,6,14,11,15,942.0,105.5,4.55,21.0,1006.0,759.41,583.09
2016,6,14,11,30,944.0,106.0,4.6,21.0,1019.0,800.07,612.72
2016,6,14,11,45,946.0,106.0,4.7,21.5,1024.0,837.66,638.19
2016,6,14,12,0,948.0,106.0,4.8,22.0,1029.0,872.44,661.56
2016,6,14,12,15,947.5,106.0,4.9,21.5,1027.0,902.18,684.03
2016,6,14,12,30,947.0,106.0,5.0,21.0,1025.0,928.69,704.41
2016,6,14,12,45,943.0,107.0,5.1,21.0,1014.5,949.58,719.63
2016,6,14,13,0,939.0,108.0,5.2,21.0,1004.0,966.83,732.47
2016,6,14,13,15,935.5,107.0,5.25,21.0,986.5,978.92,741.53
2016,6,14,13,30,932.0,106.0,5.3,21.0,969.0,987.18,748.09
2016,6,14,13,45,928.0,104.5,5.4,21.0,945.0,990.6,751.83
2016,6,14,14,0,924.0,103.0,5.5,21.0,921.0,990.15,753.03
2016,6,14,14,15,917.5,101.5,5.5,20.5,890.0,983.48,750.85
2016,6,14,14,30,911.0,100.0,5.5,20.0,859.0,973.04,746.18
2016,6,14,14,45,903.5,97.5,5.55,20.0,823.0,956.93,736.5
2016,6,14,15,0,896.0,95.0,5.6,20.0,787.0,937.27,724.37
2016,6,14,15,15,884.5,93.0,5.55,19.5,745.0,911.11,708.45
2016,6,14,15,30,873.0,91.0,5.5,19.0,703.0,881.88,690.28
2016,6,14,15,45,859.5,88.0,5.5,19.0,657.5,846.93,666.8
2016,6,14,16,0,846.0,85.0,5.5,19.0,612.0,809.43,641.29
2016,6,14,16,15,827.5,82.5,5.4,18.5,562.5,766.2,612.04
2016,6,14,16,30,809.0,80.0,5.3,18.0,513.0,728.0,586.21
2016,6,14,16,45,784.5,76.5,5.25,17.5,462.0,675.63,549.28
2016,6,14,17,0,760.0,73.0,5.2,17.0,411.0,622.61,510.49
2016,6,14,17,15,726.5,68.5,5.1,16.5,359.5,562.35,463.62
2016,6,14,17,30,693.0,64.0,5.0,16.0,308.0,502.98,415.97
2016,6,14,17,45,642.5,59.5,4.95,15.5,257.0,437.49,361.72
2016,6,14,18,0,592.0,55.0,4.9,15.0,206.0,373.79,307.1
2016,6,14,18,15,520.5,48.0,4.75,14.5,159.0,301.84,244.03
2016,6,14,18,30,449.0,41.0,4.6,14.0,112.0,236.65,185.33
2016,6,14,18,45,328.0,31.0,4.5,13.5,73.0,159.29,116.64
2016,6,14,19,0,207.0,21.0,4.4,13.0,34.0,90.73,38.48
2016,6,14,19,15,103.5,10.5,4.3,12.5,17.0,31.16,0.0
2016,6,14,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,45,19.5,5.5,3.05,10.5,6.0,0.0,0.0
2016,6,15,5,0,39.0,11.0,3.1,11.0,12.0,9.39,0.0
2016,6,15,5,15,158.5,25.0,3.15,11.0,42.0,19.4,7.44
2016,6,15,5,30,278.0,39.0,3.2,11.0,72.0,30.15,20.52
2016,6,15,5,45,381.0,48.0,3.25,11.5,116.5,38.57,28.7
2016,6,15,6,0,484.0,57.0,3.3,12.0,161.0,45.18,34.96
2016,6,15,6,15,543.5,64.0,3.3,12.5,210.0,49.81,39.24
2016,6,15,6,30,603.0,71.0,3.3,13.0,259.0,54.37,43.27
2016,6,15,6,45,655.0,74.0,3.35,13.5,311.5,55.81,44.4
2016,6,15,7,0,707.0,77.0,3.4,14.0,364.0,62.54,50.14
2016,6,15,7,15,736.0,81.0,3.4,14.5,415.5,64.68,51.75
2016,6,15,7,30,765.0,85.0,3.4,15.0,467.0,66.75,53.26
2016,6,15,7,45,790.0,87.0,3.4,15.5,517.5,67.27,53.41
2016,6,15,8,0,815.0,89.0,3.4,16.0,568.0,67.79,53.56
2016,6,15,8,15,831.0,92.0,3.5,16.0,615.0,114.47,67.27
2016,6,15,8,30,847.0,95.0,3.6,16.0,662.0,171.13,99.37
2016,6,15,8,45,858.5,98.0,3.75,16.5,705.0,228.42,143.29
2016,6,15,9,0,870.0,101.0,3.9,17.0,748.0,286.39,192.81
2016,6,15,9,15,879.5,103.0,4.0,17.0,786.5,343.53,243.84
2016,6,15,9,30,889.0,105.0,4.1,17.0,825.0,400.62,294.89
2016,6,15,9,45,901.0,103.5,4.2,17.5,858.5,455.91,343.09
2016,6,15,10,0,913.0,102.0,4.3,18.0,892.0,510.85,389.81
2016,6,15,10,15,918.0,103.5,4.4,18.0,919.0,563.86,434.55
2016,6,15,10,30,923.0,105.0,4.5,18.0,946.0,615.39,477.03
2016,6,15,10,45,926.5,106.0,4.65,18.5,965.5,663.92,515.45
2016,6,15,11,0,930.0,107.0,4.8,19.0,985.0,710.41,551.41
2016,6,15,11,15,932.0,107.5,4.9,19.0,997.5,753.22,584.81
2016,6,15,11,30,934.0,108.0,5.0,19.0,1010.0,793.54,615.0
2016,6,15,11,45,937.0,106.5,5.1,19.0,1016.0,830.35,641.57
2016,6,15,12,0,940.0,105.0,5.2,19.0,1022.0,864.42,666.14
2016,6,15,12,15,940.0,105.0,5.25,19.0,1020.0,894.36,687.51
2016,6,15,12,30,940.0,105.0,5.3,19.0,1018.0,921.13,706.66
2016,6,15,12,45,935.0,107.0,5.35,19.0,1008.0,941.9,721.65
2016,6,15,13,0,930.0,109.0,5.4,19.0,998.0,959.06,734.23
2016,6,15,13,15,927.5,108.5,5.4,19.0,981.5,972.5,743.99
2016,6,15,13,30,925.0,108.0,5.4,19.0,965.0,982.17,751.24
2016,6,15,13,45,924.0,105.0,5.45,19.0,942.5,987.0,755.62
2016,6,15,14,0,923.0,102.0,5.5,19.0,920.0,987.94,757.43
2016,6,15,14,15,917.5,100.5,5.45,18.5,890.0,982.25,755.56
2016,6,15,14,30,912.0,99.0,5.4,18.0,860.0,972.8,751.17
2016,6,15,14,45,906.5,96.0,5.4,18.0,824.5,958.06,742.06
2016,6,15,15,0,901.0,93.0,5.4,18.0,789.0,939.68,730.48
2016,6,15,15,15,890.5,91.0,5.3,18.0,747.5,914.37,713.38
2016,6,15,15,30,880.0,89.0,5.2,18.0,706.0,885.92,694.09
2016,6,15,15,45,869.0,85.5,5.15,18.0,661.0,852.42,671.42
2016,6,15,16,0,858.0,82.0,5.1,18.0,616.0,816.18,646.67
2016,6,15,16,15,840.0,79.5,5.05,17.5,567.0,772.98,617.77
2016,6,15,16,30,822.0,77.0,5.0,17.0,518.0,728.02,587.13
2016,6,15,16,45,799.0,73.5,4.95,17.0,467.0,682.92,554.76
2016,6,15,17,0,776.0,70.0,4.9,17.0,416.0,630.4,515.7
2016,6,15,17,15,744.0,66.0,4.75,16.5,364.0,571.04,469.61
2016,6,15,17,30,712.0,62.0,4.6,16.0,312.0,512.39,422.63
2016,6,15,17,45,666.0,57.0,4.45,15.5,261.5,446.01,367.82
2016,6,15,18,0,620.0,52.0,4.3,15.0,211.0,382.52,313.46
2016,6,15,18,15,550.0,45.5,3.95,14.5,163.0,312.3,251.78
2016,6,15,18,30,480.0,39.0,3.6,14.0,115.0,246.73,192.79
2016,6,15,18,45,366.5,30.0,3.25,14.0,76.0,171.17,125.06
2016,6,15,19,0,253.0,21.0,2.9,14.0,37.0,103.67,46.0
2016,6,15,19,15,126.5,10.5,2.7,13.5,18.5,36.18,0.0
2016,6,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,4,45,59.5,5.0,0.55,10.5,6.5,0.0,0.0
2016,6,16,5,0,119.0,10.0,0.6,11.0,13.0,8.54,0.0
2016,6,16,5,15,259.5,20.5,0.75,11.5,45.5,16.76,5.59
2016,6,16,5,30,400.0,31.0,0.9,12.0,78.0,25.33,16.32
2016,6,16,5,45,485.5,38.0,1.1,13.0,122.5,30.67,21.59
2016,6,16,6,0,571.0,45.0,1.3,14.0,167.0,39.17,29.37
2016,6,16,6,15,624.5,50.0,1.35,14.5,216.5,42.99,32.87
2016,6,16,6,30,678.0,55.0,1.4,15.0,266.0,46.78,36.21
2016,6,16,6,45,714.5,59.5,1.45,16.0,317.0,49.97,38.81
2016,6,16,7,0,751.0,64.0,1.5,17.0,368.0,53.09,41.26
2016,6,16,7,15,777.5,67.0,1.45,17.5,419.5,54.89,42.6
2016,6,16,7,30,804.0,70.0,1.4,18.0,471.0,64.51,50.68
2016,6,16,7,45,823.0,73.0,1.35,18.5,520.5,66.85,52.39
2016,6,16,8,0,842.0,76.0,1.3,19.0,570.0,69.05,53.98
2016,6,16,8,15,857.5,78.5,1.3,19.5,617.0,106.45,59.36
2016,6,16,8,30,873.0,81.0,1.3,20.0,664.0,164.05,90.82
2016,6,16,8,45,884.5,83.0,1.3,20.5,707.5,221.98,133.99
2016,6,16,9,0,896.0,85.0,1.3,21.0,751.0,280.58,182.6
2016,6,16,9,15,905.0,86.5,1.4,21.0,789.0,338.5,232.83
2016,6,16,9,30,914.0,88.0,1.5,21.0,827.0,396.3,282.89
2016,6,16,9,45,922.5,88.0,1.6,21.5,860.5,452.39,330.16
2016,6,16,10,0,931.0,88.0,1.7,22.0,894.0,507.79,375.5
2016,6,16,10,15,936.0,89.0,1.85,22.0,920.5,561.22,418.98
2016,6,16,10,30,941.0,90.0,2.0,22.0,947.0,613.12,460.21
2016,6,16,10,45,945.5,90.0,2.2,22.5,967.0,662.18,497.71
2016,6,16,11,0,950.0,90.0,2.4,23.0,987.0,709.23,532.84
2016,6,16,11,15,952.0,90.5,2.55,23.0,999.5,752.72,565.49
2016,6,16,11,30,954.0,91.0,2.7,23.0,1012.0,793.65,594.51
2016,6,16,11,45,955.0,91.0,2.85,23.0,1017.5,830.67,620.22
2016,6,16,12,0,956.0,91.0,3.0,23.0,1023.0,864.77,643.92
2016,6,16,12,15,955.0,91.0,3.15,23.0,1020.5,894.14,664.45
2016,6,16,12,30,954.0,91.0,3.3,23.0,1018.0,920.2,682.82
2016,6,16,12,45,951.5,91.0,3.45,23.0,1008.0,941.48,698.05
2016,6,16,13,0,949.0,91.0,3.6,23.0,998.0,959.1,710.97
2016,6,16,13,15,946.0,90.5,3.65,23.0,981.0,972.04,720.24
2016,6,16,13,30,943.0,90.0,3.7,23.0,964.0,981.14,727.09
2016,6,16,13,45,938.5,89.0,3.8,23.0,940.0,984.45,730.56
2016,6,16,14,0,934.0,88.0,3.9,23.0,916.0,983.87,731.6
2016,6,16,14,15,927.5,87.0,3.95,22.5,885.5,977.55,730.02
2016,6,16,14,30,921.0,86.0,4.0,22.0,855.0,967.45,726.03
2016,6,16,14,45,913.5,84.5,4.1,22.0,819.0,952.19,717.51
2016,6,16,15,0,906.0,83.0,4.2,22.0,783.0,933.38,706.62
2016,6,16,15,15,895.0,81.5,4.2,22.0,742.0,907.99,690.69
2016,6,16,15,30,884.0,80.0,4.2,22.0,701.0,879.49,672.61
2016,6,16,15,45,871.0,77.5,4.25,22.0,655.5,845.22,650.62
2016,6,16,16,0,858.0,75.0,4.3,22.0,610.0,808.34,626.6
2016,6,16,16,15,840.0,72.5,4.3,21.5,561.5,765.1,598.69
2016,6,16,16,30,822.0,70.0,4.3,21.0,513.0,720.11,569.02
2016,6,16,16,45,798.5,67.5,4.3,21.0,462.0,669.68,533.64
2016,6,16,17,0,775.0,65.0,4.3,21.0,411.0,624.07,501.07
2016,6,16,17,15,743.5,61.5,4.2,20.5,360.0,565.75,456.95
2016,6,16,17,30,712.0,58.0,4.1,20.0,309.0,508.11,411.9
2016,6,16,17,45,667.0,53.5,4.1,19.5,258.5,442.95,359.37
2016,6,16,18,0,622.0,49.0,4.1,19.0,208.0,380.6,307.09
2016,6,16,18,15,554.0,43.0,3.85,18.5,161.0,309.6,245.93
2016,6,16,18,30,486.0,37.0,3.6,18.0,114.0,247.07,190.24
2016,6,16,18,45,373.5,28.5,3.4,17.5,75.5,172.04,124.18
2016,6,16,19,0,261.0,20.0,3.2,17.0,37.0,105.22,47.67
2016,6,16,19,15,130.5,10.0,3.0,16.5,18.5,36.71,0.0
2016,6,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,45,59.0,5.0,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,118.0,10.0,1.0,14.0,13.0,8.54,0.0
2016,6,17,5,15,252.5,20.0,1.0,14.5,44.5,16.32,5.06
2016,6,17,5,30,387.0,30.0,1.0,15.0,76.0,24.44,15.3
2016,6,17,5,45,471.0,37.0,1.0,15.5,119.5,29.79,20.57
2016,6,17,6,0,555.0,44.0,1.0,16.0,163.0,38.21,28.27
2016,6,17,6,15,608.0,49.0,0.85,16.5,211.0,42.03,31.76
2016,6,17,6,30,661.0,54.0,0.7,17.0,259.0,45.83,35.08
2016,6,17,6,45,698.5,58.0,0.6,17.5,309.5,48.64,37.42
2016,6,17,7,0,736.0,62.0,0.5,18.0,360.0,51.41,39.65
2016,6,17,7,15,762.5,65.0,0.55,18.5,410.5,53.25,41.02
2016,6,17,7,30,789.0,68.0,0.6,19.0,461.0,62.92,49.11
2016,6,17,7,45,809.5,70.5,0.7,20.0,510.0,64.96,50.44
2016,6,17,8,0,830.0,73.0,0.8,21.0,559.0,66.88,51.68
2016,6,17,8,15,845.0,75.0,0.95,21.5,605.5,102.63,56.43
2016,6,17,8,30,860.0,77.0,1.1,22.0,652.0,158.99,86.67
2016,6,17,8,45,872.0,78.5,1.25,22.5,694.5,215.79,128.62
2016,6,17,9,0,884.0,80.0,1.4,23.0,737.0,273.32,176.17
2016,6,17,9,15,893.5,81.5,1.5,23.0,775.5,330.6,225.58
2016,6,17,9,30,903.0,83.0,1.6,23.0,814.0,387.85,274.93
2016,6,17,9,45,901.0,90.0,1.75,23.5,844.5,444.26,322.39
2016,6,17,10,0,899.0,97.0,1.9,24.0,875.0,498.97,367.13
2016,6,17,10,15,904.5,98.0,2.0,24.0,901.0,551.09,409.19
2016,6,17,10,30,910.0,99.0,2.1,24.0,927.0,601.82,449.08
2016,6,17,10,45,913.0,100.5,2.25,24.5,946.5,649.78,485.29
2016,6,17,11,0,916.0,102.0,2.4,25.0,966.0,695.72,519.1
2016,6,17,11,15,665.5,257.5,2.5,25.0,890.5,693.68,515.03
2016,6,17,11,30,415.0,413.0,2.6,25.0,815.0,667.27,492.95
2016,6,17,11,45,341.5,446.5,2.75,25.0,778.5,658.49,486.67
2016,6,17,12,0,268.0,480.0,2.9,25.0,742.0,646.54,477.59
2016,6,17,12,15,308.0,463.5,3.05,25.0,764.0,682.35,504.4
2016,6,17,12,30,348.0,447.0,3.2,25.0,786.0,718.31,530.98
2016,6,17,12,45,363.0,425.5,3.35,25.0,776.0,726.99,538.4
2016,6,17,13,0,378.0,404.0,3.5,25.0,766.0,733.71,544.7
2016,6,17,13,15,632.0,260.5,3.6,25.0,852.0,861.53,640.17
2016,6,17,13,30,886.0,117.0,3.7,25.0,938.0,953.58,703.99
2016,6,17,13,45,883.0,114.5,3.85,25.0,915.0,957.04,707.15
2016,6,17,14,0,880.0,112.0,4.0,25.0,892.0,956.77,708.6
2016,6,17,14,15,443.0,143.5,4.1,24.5,536.0,592.41,455.72
2016,6,17,14,30,6.0,175.0,4.2,24.0,180.0,154.52,116.39
2016,6,17,14,45,4.5,168.5,4.3,24.0,172.5,147.48,111.6
2016,6,17,15,0,3.0,162.0,4.4,24.0,165.0,140.44,106.26
2016,6,17,15,15,81.5,244.0,4.4,23.5,302.0,316.32,246.16
2016,6,17,15,30,160.0,326.0,4.4,23.0,439.0,471.4,365.95
2016,6,17,15,45,479.5,209.5,4.45,23.0,515.0,656.43,512.12
2016,6,17,16,0,799.0,93.0,4.5,23.0,591.0,787.92,611.6
2016,6,17,16,15,779.5,89.5,4.45,22.5,543.5,743.9,581.7
2016,6,17,16,30,760.0,86.0,4.4,22.0,496.0,698.34,551.23
2016,6,17,16,45,735.5,82.5,4.35,21.5,446.5,647.89,516.52
2016,6,17,17,0,711.0,79.0,4.3,21.0,397.0,596.9,479.69
2016,6,17,17,15,677.0,74.5,4.2,20.5,347.0,540.49,436.87
2016,6,17,17,30,643.0,70.0,4.1,20.0,297.0,483.22,392.03
2016,6,17,17,45,596.5,64.0,4.0,20.0,248.0,418.81,339.31
2016,6,17,18,0,550.0,58.0,3.9,20.0,199.0,357.57,287.54
2016,6,17,18,15,480.0,50.5,3.75,19.5,154.0,287.79,228.02
2016,6,17,18,30,410.0,43.0,3.6,19.0,109.0,224.64,172.69
2016,6,17,18,45,305.0,32.5,3.5,18.5,72.0,153.97,111.09
2016,6,17,19,0,200.0,22.0,3.4,18.0,35.0,90.88,41.99
2016,6,17,19,15,100.0,11.0,3.25,17.5,17.5,31.05,0.0
2016,6,17,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.0,1.75,12.5,6.0,0.0,0.0
2016,6,18,5,0,104.0,10.0,1.9,13.0,12.0,8.54,0.0
2016,6,18,5,15,239.0,21.0,2.0,13.5,43.5,17.17,5.52
2016,6,18,5,30,374.0,32.0,2.1,14.0,75.0,26.12,16.77
2016,6,18,5,45,459.0,39.0,2.25,14.5,118.5,31.39,22.02
2016,6,18,6,0,544.0,46.0,2.4,15.0,162.0,36.65,26.98
2016,6,18,6,15,598.0,51.5,2.45,15.5,210.5,40.51,30.51
2016,6,18,6,30,652.0,57.0,2.5,16.0,259.0,48.19,37.29
2016,6,18,6,45,689.5,61.5,2.6,16.5,309.5,51.3,39.88
2016,6,18,7,0,727.0,66.0,2.7,17.0,360.0,54.34,42.35
2016,6,18,7,15,754.5,69.5,2.65,17.5,411.0,56.43,43.94
2016,6,18,7,30,782.0,73.0,2.6,18.0,462.0,58.46,45.44
2016,6,18,7,45,802.5,76.0,2.6,19.0,511.5,59.95,46.36
2016,6,18,8,0,823.0,79.0,2.6,20.0,561.0,70.68,55.17
2016,6,18,8,15,839.0,81.0,2.55,20.5,607.5,105.5,59.56
2016,6,18,8,30,855.0,83.0,2.5,21.0,654.0,161.71,89.77
2016,6,18,8,45,867.0,85.5,2.45,21.5,697.0,219.01,132.38
2016,6,18,9,0,879.0,88.0,2.4,22.0,740.0,277.06,180.64
2016,6,18,9,15,888.5,89.5,2.3,22.5,778.5,334.17,229.77
2016,6,18,9,30,898.0,91.0,2.2,23.0,817.0,391.24,278.53
2016,6,18,9,45,901.0,95.0,2.1,23.5,849.0,447.24,325.3
2016,6,18,10,0,904.0,99.0,2.0,24.0,881.0,502.06,369.51
2016,6,18,10,15,910.0,100.0,1.9,24.0,907.5,554.75,411.24
2016,6,18,10,30,916.0,101.0,1.8,24.0,934.0,606.07,450.51
2016,6,18,10,45,920.0,101.5,1.7,24.5,954.5,654.2,485.22
2016,6,18,11,0,924.0,102.0,1.6,25.0,975.0,700.36,517.22
2016,6,18,11,15,926.5,102.5,1.55,25.0,988.0,743.3,547.34
2016,6,18,11,30,929.0,103.0,1.5,25.0,1001.0,783.81,574.23
2016,6,18,11,45,931.0,103.0,1.45,25.5,1006.5,820.93,596.43
2016,6,18,12,0,933.0,103.0,1.4,26.0,1012.0,855.32,616.51
2016,6,18,12,15,932.5,103.0,1.45,26.0,1010.0,884.72,635.64
2016,6,18,12,30,932.0,103.0,1.5,26.0,1008.0,910.95,652.78
2016,6,18,12,45,662.0,259.0,1.6,26.5,898.5,854.38,614.66
2016,6,18,13,0,392.0,415.0,1.7,27.0,789.0,756.52,544.57
2016,6,18,13,15,660.0,256.5,1.8,26.5,873.5,883.57,638.37
2016,6,18,13,30,928.0,98.0,1.9,26.0,958.0,974.45,699.5
2016,6,18,13,45,923.5,97.0,2.05,26.0,935.0,977.93,703.12
2016,6,18,14,0,919.0,96.0,2.2,26.0,912.0,977.57,705.29
2016,6,18,14,15,913.5,95.0,2.25,26.0,882.5,972.47,703.44
2016,6,18,14,30,908.0,94.0,2.3,26.0,853.0,963.62,699.34
2016,6,18,14,45,899.0,93.0,2.35,26.0,817.0,947.86,690.86
2016,6,18,15,0,890.0,92.0,2.4,26.0,781.0,928.64,680.21
2016,6,18,15,15,880.0,90.0,2.4,25.5,740.5,904.1,666.95
2016,6,18,15,30,870.0,88.0,2.4,25.0,700.0,876.45,651.57
2016,6,18,15,45,855.5,86.0,2.4,25.0,655.0,841.99,630.22
2016,6,18,16,0,841.0,84.0,2.4,25.0,610.0,805.06,607.04
2016,6,18,16,15,823.5,81.5,2.4,24.5,562.0,762.94,581.13
2016,6,18,16,30,806.0,79.0,2.4,24.0,514.0,725.77,558.27
2016,6,18,16,45,782.5,76.0,2.4,24.0,463.5,674.96,524.07
2016,6,18,17,0,759.0,73.0,2.4,24.0,413.0,623.42,488.17
2016,6,18,17,15,726.5,69.0,2.35,23.5,362.0,564.51,445.31
2016,6,18,17,30,694.0,65.0,2.3,23.0,311.0,506.36,401.48
2016,6,18,17,45,649.0,59.5,2.3,22.5,260.5,440.8,350.36
2016,6,18,18,0,604.0,54.0,2.3,22.0,210.0,380.14,300.96
2016,6,18,18,15,535.0,47.5,2.15,21.0,163.0,309.16,241.93
2016,6,18,18,30,466.0,41.0,2.0,20.0,116.0,244.61,186.36
2016,6,18,18,45,356.0,31.5,1.95,19.5,77.0,170.16,122.06
2016,6,18,19,0,246.0,22.0,1.9,19.0,38.0,103.9,49.29
2016,6,18,19,15,123.0,11.0,1.85,18.5,19.0,36.13,0.0
2016,6,18,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.0,1.0,15.5,6.5,0.0,0.0
2016,6,19,5,0,105.0,10.0,1.0,16.0,13.0,8.54,0.0
2016,6,19,5,15,246.0,21.0,1.15,16.5,45.0,17.2,5.26
2016,6,19,5,30,387.0,32.0,1.3,17.0,77.0,26.18,16.58
2016,6,19,5,45,475.0,39.5,1.5,17.5,122.0,31.89,22.17
2016,6,19,6,0,563.0,47.0,1.7,18.0,167.0,37.58,27.44
2016,6,19,6,15,618.5,52.5,1.75,18.5,217.0,45.09,34.14
2016,6,19,6,30,674.0,58.0,1.8,19.0,267.0,49.22,37.72
2016,6,19,6,45,714.5,62.0,1.85,19.5,319.0,51.97,39.97
2016,6,19,7,0,755.0,66.0,1.9,20.0,371.0,54.68,42.12
2016,6,19,7,15,782.0,69.5,1.85,20.5,423.0,56.81,43.72
2016,6,19,7,30,809.0,73.0,1.8,21.0,475.0,58.86,45.22
2016,6,19,7,45,831.5,75.0,1.8,22.0,526.0,68.32,52.9
2016,6,19,8,0,854.0,77.0,1.8,23.0,577.0,69.91,53.83
2016,6,19,8,15,869.5,79.5,1.6,23.5,624.5,105.42,58.31
2016,6,19,8,30,885.0,82.0,1.4,24.0,672.0,163.73,88.94
2016,6,19,8,45,898.5,83.0,1.25,25.0,716.5,222.05,130.96
2016,6,19,9,0,912.0,84.0,1.1,26.0,761.0,281.23,178.42
2016,6,19,9,15,921.0,85.5,0.9,26.5,800.0,340.09,227.16
2016,6,19,9,30,930.0,87.0,0.7,27.0,839.0,398.81,274.86
2016,6,19,9,45,939.0,87.0,0.5,27.5,873.0,456.03,319.51
2016,6,19,10,0,948.0,87.0,0.3,28.0,907.0,512.59,361.31
2016,6,19,10,15,953.0,88.0,0.35,28.0,934.0,566.96,402.6
2016,6,19,10,30,958.0,89.0,0.4,28.0,961.0,619.78,441.56
2016,6,19,10,45,960.5,90.5,0.45,28.5,981.0,669.7,476.5
2016,6,19,11,0,963.0,92.0,0.5,29.0,1001.0,717.43,508.91
2016,6,19,11,15,965.5,92.5,0.65,29.0,1014.0,761.96,540.92
2016,6,19,11,30,968.0,93.0,0.8,29.0,1027.0,803.93,569.65
2016,6,19,11,45,966.5,94.5,0.95,29.5,1032.0,840.93,593.34
2016,6,19,12,0,965.0,96.0,1.1,30.0,1037.0,874.86,615.02
2016,6,19,12,15,964.0,96.0,1.25,30.0,1034.5,904.72,635.34
2016,6,19,12,30,963.0,96.0,1.4,30.0,1032.0,931.26,653.65
2016,6,19,12,45,955.0,100.0,1.6,30.0,1021.0,951.75,668.91
2016,6,19,13,0,947.0,104.0,1.8,30.0,1010.0,968.5,681.9
2016,6,19,13,15,943.5,103.5,1.9,30.0,992.5,981.38,691.35
2016,6,19,13,30,940.0,103.0,2.0,30.0,975.0,990.41,698.54
2016,6,19,13,45,935.0,101.5,2.15,30.0,950.5,993.16,702.51
2016,6,19,14,0,930.0,100.0,2.3,30.0,926.0,992.0,704.13
2016,6,19,14,15,923.0,98.5,2.4,29.5,894.5,985.08,703.09
2016,6,19,14,30,916.0,97.0,2.5,29.0,863.0,974.36,699.73
2016,6,19,14,45,906.5,95.5,2.65,29.0,826.0,957.63,691.58
2016,6,19,15,0,897.0,94.0,2.8,29.0,789.0,937.4,681.12
2016,6,19,15,15,885.0,92.0,2.9,28.5,747.5,911.02,667.49
2016,6,19,15,30,873.0,90.0,3.0,28.0,706.0,881.56,651.65
2016,6,19,15,45,857.5,88.5,3.1,28.0,659.5,846.8,630.72
2016,6,19,16,0,842.0,87.0,3.2,28.0,613.0,809.61,607.87
2016,6,19,16,15,823.0,84.0,3.25,27.5,564.0,773.02,586.01
2016,6,19,16,30,804.0,81.0,3.3,27.0,515.0,727.0,557.03
2016,6,19,16,45,778.0,78.0,3.4,26.5,464.0,674.46,522.9
2016,6,19,17,0,752.0,75.0,3.5,26.0,413.0,621.38,486.82
2016,6,19,17,15,719.0,70.5,3.5,25.5,361.5,561.86,443.36
2016,6,19,17,30,686.0,66.0,3.5,25.0,310.0,503.17,398.97
2016,6,19,17,45,638.5,61.0,3.5,24.5,259.5,439.15,348.66
2016,6,19,18,0,591.0,56.0,3.5,24.0,209.0,376.48,297.54
2016,6,19,18,15,521.5,49.0,3.35,23.0,162.0,305.31,238.37
2016,6,19,18,30,452.0,42.0,3.2,22.0,115.0,240.63,182.8
2016,6,19,18,45,341.0,32.0,3.05,21.5,76.5,165.99,118.62
2016,6,19,19,0,230.0,22.0,2.9,21.0,38.0,99.86,47.92
2016,6,19,19,15,115.0,11.0,2.85,20.5,19.0,34.48,0.0
2016,6,19,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,4,45,50.5,5.0,1.55,15.5,6.0,0.0,0.0
2016,6,20,5,0,101.0,10.0,1.7,16.0,12.0,8.54,0.0
2016,6,20,5,15,238.0,21.0,1.8,16.5,43.5,17.2,5.07
2016,6,20,5,30,375.0,32.0,1.9,17.0,75.0,26.16,16.53
2016,6,20,5,45,462.5,39.5,2.05,17.5,119.0,31.85,22.11
2016,6,20,6,0,550.0,47.0,2.2,18.0,163.0,37.52,27.37
2016,6,20,6,15,604.5,52.5,2.25,18.5,212.0,41.35,30.85
2016,6,20,6,30,659.0,58.0,2.3,19.0,261.0,49.1,37.61
2016,6,20,6,45,698.0,62.0,2.4,20.0,312.5,51.81,39.74
2016,6,20,7,0,737.0,66.0,2.5,21.0,364.0,54.48,41.77
2016,6,20,7,15,764.0,69.5,2.6,21.5,415.0,56.58,43.34
2016,6,20,7,30,791.0,73.0,2.7,22.0,466.0,58.61,44.82
2016,6,20,7,45,812.0,76.0,2.8,23.0,516.0,68.67,52.99
2016,6,20,8,0,833.0,79.0,2.9,24.0,566.0,70.86,54.41
2016,6,20,8,15,849.0,81.5,2.9,24.5,613.0,104.83,58.5
2016,6,20,8,30,865.0,84.0,2.9,25.0,660.0,161.99,88.39
2016,6,20,8,45,877.5,85.5,2.95,26.0,703.5,219.29,129.91
2016,6,20,9,0,890.0,87.0,3.0,27.0,747.0,277.39,177.13
2016,6,20,9,15,899.5,89.0,3.0,27.5,786.0,335.51,226.41
2016,6,20,9,30,909.0,91.0,3.0,28.0,825.0,393.6,275.49
2016,6,20,9,45,900.0,102.0,3.0,29.0,854.0,450.53,322.19
2016,6,20,10,0,891.0,113.0,3.0,30.0,883.0,505.01,365.25
2016,6,20,10,15,897.5,114.0,3.0,30.0,910.5,557.48,406.75
2016,6,20,10,30,904.0,115.0,3.0,30.0,938.0,608.67,446.14
2016,6,20,10,45,909.5,115.5,3.0,30.5,959.0,657.37,481.72
2016,6,20,11,0,915.0,116.0,3.0,31.0,980.0,704.26,514.97
2016,6,20,11,15,918.5,116.5,3.05,31.0,993.5,747.76,546.3
2016,6,20,11,30,922.0,117.0,3.1,31.0,1007.0,788.94,575.08
2016,6,20,11,45,924.5,116.5,3.15,31.5,1014.0,826.07,598.41
2016,6,20,12,0,927.0,116.0,3.2,32.0,1021.0,860.52,619.8
2016,6,20,12,15,927.5,116.0,3.3,32.0,1019.5,890.9,639.98
2016,6,20,12,30,928.0,116.0,3.4,32.0,1018.0,918.21,658.2
2016,6,20,12,45,929.0,114.0,3.5,32.0,1010.0,940.93,673.51
2016,6,20,13,0,930.0,112.0,3.6,32.0,1002.0,960.16,686.68
2016,6,20,13,15,927.5,111.5,3.7,31.5,985.5,973.92,697.85
2016,6,20,13,30,925.0,111.0,3.8,31.0,969.0,983.92,706.78
2016,6,20,13,45,920.0,110.0,3.9,31.0,945.5,987.27,710.15
2016,6,20,14,0,915.0,109.0,4.0,31.0,922.0,986.78,711.19
2016,6,20,14,15,909.0,107.5,4.05,30.5,892.0,981.03,710.09
2016,6,20,14,30,903.0,106.0,4.1,30.0,862.0,971.54,706.66
2016,6,20,14,45,894.0,104.5,4.2,30.0,825.5,955.58,697.93
2016,6,20,15,0,885.0,103.0,4.3,30.0,789.0,936.15,686.96
2016,6,20,15,15,873.5,101.0,4.3,29.5,747.5,910.6,672.76
2016,6,20,15,30,862.0,99.0,4.3,29.0,706.0,881.98,656.43
2016,6,20,15,45,846.0,97.0,4.35,29.0,660.0,846.64,634.29
2016,6,20,16,0,830.0,95.0,4.4,29.0,614.0,817.0,615.94
2016,6,20,16,15,810.5,92.0,4.35,28.5,565.0,772.69,587.92
2016,6,20,16,30,791.0,89.0,4.3,28.0,516.0,726.72,558.3
2016,6,20,16,45,762.5,86.0,4.25,28.0,464.5,672.8,521.29
2016,6,20,17,0,734.0,83.0,4.2,28.0,413.0,618.51,482.43
2016,6,20,17,15,699.5,78.0,4.05,27.0,361.5,560.5,440.64
2016,6,20,17,30,665.0,73.0,3.9,26.0,310.0,501.26,396.43
2016,6,20,17,45,615.0,67.5,3.8,25.5,259.0,434.35,343.91
2016,6,20,18,0,565.0,62.0,3.7,25.0,208.0,370.84,292.22
2016,6,20,18,15,494.0,54.0,3.35,24.0,161.0,299.04,232.73
2016,6,20,18,30,423.0,46.0,3.0,23.0,114.0,233.89,177.13
2016,6,20,18,45,314.5,34.5,2.7,22.5,75.5,159.97,114.07
2016,6,20,19,0,206.0,23.0,2.4,22.0,37.0,94.51,45.88
2016,6,20,19,15,103.0,11.5,2.4,21.5,18.5,32.37,0.0
2016,6,20,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,45,53.5,5.0,0.8,16.5,6.0,0.0,0.0
2016,6,21,5,0,107.0,10.0,0.8,17.0,12.0,8.54,0.0
2016,6,21,5,15,245.0,20.5,0.95,17.5,43.5,16.79,4.59
