Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,5,30,383.0,31.0,1.1,18.0,75.0,25.33,15.75
2016,6,21,5,45,469.0,39.0,1.3,19.0,119.5,31.48,21.65
2016,6,21,6,0,555.0,47.0,1.5,20.0,164.0,37.56,27.17
2016,6,21,6,15,610.5,52.5,1.55,20.5,213.5,41.41,30.64
2016,6,21,6,30,666.0,58.0,1.6,21.0,263.0,49.18,37.37
2016,6,21,6,45,704.5,62.5,1.7,22.0,314.5,52.28,39.82
2016,6,21,7,0,743.0,67.0,1.8,23.0,366.0,55.33,42.14
2016,6,21,7,15,770.5,70.5,1.9,23.5,418.0,57.41,43.68
2016,6,21,7,30,798.0,74.0,2.0,24.0,470.0,59.43,45.13
2016,6,21,7,45,818.5,77.0,2.15,25.0,520.0,69.44,53.19
2016,6,21,8,0,839.0,80.0,2.3,26.0,570.0,71.61,54.57
2016,6,21,8,15,854.5,82.5,2.35,26.5,617.5,105.0,58.34
2016,6,21,8,30,870.0,85.0,2.4,27.0,665.0,162.45,87.86
2016,6,21,8,45,882.0,87.0,2.5,28.0,708.0,220.35,129.31
2016,6,21,9,0,894.0,89.0,2.6,29.0,751.0,278.97,176.44
2016,6,21,9,15,902.5,91.0,2.6,29.5,790.0,337.07,225.21
2016,6,21,9,30,911.0,93.0,2.6,30.0,829.0,395.03,273.66
2016,6,21,9,45,914.0,96.5,2.65,30.5,860.5,451.47,320.07
2016,6,21,10,0,917.0,100.0,2.7,31.0,892.0,506.7,364.16
2016,6,21,10,15,922.0,101.0,2.75,31.0,918.5,559.64,405.96
2016,6,21,10,30,927.0,102.0,2.8,31.0,945.0,611.1,445.51
2016,6,21,10,45,928.0,104.5,2.85,31.5,964.5,659.59,480.92
2016,6,21,11,0,929.0,107.0,2.9,32.0,984.0,705.86,513.74
2016,6,21,11,15,931.0,107.5,2.95,32.0,996.5,748.84,544.57
2016,6,21,11,30,933.0,108.0,3.0,32.0,1009.0,789.33,572.51
2016,6,21,11,45,931.5,110.0,3.1,32.5,1014.0,825.73,595.5
2016,6,21,12,0,930.0,112.0,3.2,33.0,1019.0,859.21,616.43
2016,6,21,12,15,929.5,112.0,3.3,33.0,1017.0,888.82,636.04
2016,6,21,12,30,929.0,112.0,3.4,33.0,1015.0,915.28,653.65
2016,6,21,12,45,923.5,114.0,3.5,33.0,1004.5,935.77,667.48
2016,6,21,13,0,918.0,116.0,3.6,33.0,994.0,952.68,679.12
2016,6,21,13,15,915.0,115.0,3.65,32.5,977.5,965.46,689.33
2016,6,21,13,30,912.0,114.0,3.7,32.0,961.0,974.5,697.3
2016,6,21,13,45,906.0,113.5,3.8,32.0,937.0,977.41,700.37
2016,6,21,14,0,900.0,113.0,3.9,32.0,913.0,976.54,701.16
2016,6,21,14,15,893.5,111.5,4.0,31.5,883.0,970.45,700.11
2016,6,21,14,30,887.0,110.0,4.1,31.0,853.0,960.68,696.77
2016,6,21,14,45,877.0,109.0,4.2,31.0,817.0,944.56,687.91
2016,6,21,15,0,867.0,108.0,4.3,31.0,781.0,925.05,676.88
2016,6,21,15,15,855.5,105.5,4.4,30.5,740.0,899.38,663.05
2016,6,21,15,30,844.0,103.0,4.5,30.0,699.0,870.69,647.05
2016,6,21,15,45,830.0,100.0,4.6,29.5,654.0,845.17,633.05
2016,6,21,16,0,816.0,97.0,4.7,29.0,609.0,808.01,611.02
2016,6,21,16,15,796.5,94.0,4.75,28.5,560.5,764.17,583.62
2016,6,21,16,30,777.0,91.0,4.8,28.0,512.0,718.69,554.5
2016,6,21,16,45,755.5,86.0,4.85,27.5,462.0,668.16,521.02
2016,6,21,17,0,734.0,81.0,4.9,27.0,412.0,616.78,485.24
2016,6,21,17,15,700.0,76.5,4.8,26.0,360.5,557.33,441.93
2016,6,21,17,30,666.0,72.0,4.7,25.0,309.0,501.18,399.52
2016,6,21,17,45,622.5,65.5,4.6,24.5,259.5,436.65,348.27
2016,6,21,18,0,579.0,59.0,4.5,24.0,210.0,374.91,297.44
2016,6,21,18,15,509.5,51.5,4.2,23.0,163.0,303.65,237.81
2016,6,21,18,30,440.0,44.0,3.9,22.0,116.0,238.87,182.02
2016,6,21,18,45,334.5,33.5,3.6,21.5,77.0,165.99,119.1
2016,6,21,19,0,229.0,23.0,3.3,21.0,38.0,101.25,50.33
2016,6,21,19,15,114.5,11.5,3.15,20.5,19.0,34.98,0.0
2016,6,21,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,22,4,45,61.0,5.0,2.1,14.0,6.5,0.0,0.0
2016,6,22,5,0,122.0,10.0,2.3,14.0,13.0,8.54,0.0
2016,6,22,5,15,271.5,20.5,2.4,14.5,46.0,16.86,4.49
2016,6,22,5,30,421.0,31.0,2.5,15.0,79.0,25.48,16.06
2016,6,22,5,45,510.0,38.0,2.65,15.5,125.0,30.86,21.43
2016,6,22,6,0,599.0,45.0,2.8,16.0,171.0,39.42,29.28
2016,6,22,6,15,653.0,50.0,2.85,16.5,221.5,43.27,32.8
2016,6,22,6,30,707.0,55.0,2.9,17.0,272.0,47.11,36.17
2016,6,22,6,45,745.5,58.5,3.0,18.0,324.5,49.57,38.12
2016,6,22,7,0,784.0,62.0,3.1,19.0,377.0,52.03,39.99
2016,6,22,7,15,810.0,65.5,3.15,19.5,429.5,54.29,41.72
2016,6,22,7,30,836.0,69.0,3.2,20.0,482.0,64.28,50.08
2016,6,22,7,45,855.5,71.5,3.3,21.0,533.0,66.36,51.46
2016,6,22,8,0,875.0,74.0,3.4,22.0,584.0,68.32,52.72
2016,6,22,8,15,889.5,76.0,3.45,22.5,632.0,101.79,56.33
2016,6,22,8,30,904.0,78.0,3.5,23.0,680.0,160.79,86.86
2016,6,22,8,45,914.5,80.0,3.55,23.5,724.0,220.37,130.59
2016,6,22,9,0,925.0,82.0,3.6,24.0,768.0,280.49,180.45
2016,6,22,9,15,934.0,83.5,3.65,24.5,807.0,340.12,231.87
2016,6,22,9,30,943.0,85.0,3.7,25.0,846.0,399.62,283.09
2016,6,22,9,45,947.5,87.5,3.75,25.5,879.0,457.66,332.23
2016,6,22,10,0,952.0,90.0,3.8,26.0,912.0,514.6,379.07
2016,6,22,10,15,957.0,91.0,3.85,26.5,939.5,569.3,422.74
2016,6,22,10,30,962.0,92.0,3.9,27.0,967.0,622.45,463.86
2016,6,22,10,45,965.0,93.0,3.95,27.5,987.0,672.61,501.55
2016,6,22,11,0,968.0,94.0,4.0,28.0,1007.0,720.61,536.6
2016,6,22,11,15,970.5,94.5,4.05,28.0,1020.5,765.5,569.67
2016,6,22,11,30,973.0,95.0,4.1,28.0,1034.0,807.82,599.22
2016,6,22,11,45,974.0,95.0,4.15,28.5,1040.0,845.84,623.64
2016,6,22,12,0,975.0,95.0,4.2,29.0,1046.0,880.9,645.87
2016,6,22,12,15,975.0,95.0,4.25,29.0,1044.5,912.04,666.68
2016,6,22,12,30,975.0,95.0,4.3,29.0,1043.0,939.87,685.3
2016,6,22,12,45,968.5,98.0,4.4,29.0,1032.5,961.21,699.92
2016,6,22,13,0,962.0,101.0,4.5,29.0,1022.0,978.78,712.19
2016,6,22,13,15,959.0,100.5,4.5,28.5,1005.0,992.45,722.93
2016,6,22,13,30,956.0,100.0,4.5,28.0,988.0,1002.23,731.28
2016,6,22,13,45,951.5,99.5,4.55,28.0,964.0,1006.68,735.09
2016,6,22,14,0,947.0,99.0,4.6,28.0,940.0,1007.19,736.41
2016,6,22,14,15,940.5,97.5,4.6,27.5,909.5,1000.88,734.67
2016,6,22,14,30,934.0,96.0,4.6,27.0,879.0,990.7,730.53
2016,6,22,14,45,926.0,94.5,4.6,27.0,842.5,975.35,721.56
2016,6,22,15,0,918.0,93.0,4.6,27.0,806.0,956.39,710.27
2016,6,22,15,15,907.5,91.5,4.55,26.5,764.5,931.7,696.2
2016,6,22,15,30,897.0,90.0,4.5,26.0,723.0,903.8,680.03
2016,6,22,15,45,883.0,87.5,4.5,26.0,676.5,868.75,657.7
2016,6,22,16,0,869.0,85.0,4.5,26.0,630.0,831.08,633.38
2016,6,22,16,15,851.5,82.5,4.45,25.5,581.0,788.23,606.23
2016,6,22,16,30,834.0,80.0,4.4,25.0,532.0,750.29,582.17
2016,6,22,16,45,809.5,76.5,4.35,24.5,480.0,697.19,546.56
2016,6,22,17,0,785.0,73.0,4.3,24.0,428.0,643.35,509.34
2016,6,22,17,15,752.5,69.0,4.2,23.5,375.5,583.35,464.82
2016,6,22,17,30,720.0,65.0,4.1,23.0,323.0,524.02,419.3
2016,6,22,17,45,672.5,60.5,4.0,22.5,271.0,456.88,366.01
2016,6,22,18,0,625.0,56.0,3.9,22.0,219.0,394.96,314.83
2016,6,22,18,15,556.0,49.0,3.75,21.0,170.5,322.08,253.75
2016,6,22,18,30,487.0,42.0,3.6,20.0,122.0,255.58,196.08
2016,6,22,18,45,374.0,32.5,3.45,19.0,81.5,178.56,129.45
2016,6,22,19,0,261.0,23.0,3.3,18.0,41.0,110.53,56.56
2016,6,22,19,15,130.5,11.5,3.25,17.5,20.5,38.61,0.0
2016,6,22,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,23,4,45,57.5,5.0,2.3,12.5,6.0,0.0,0.0
2016,6,23,5,0,115.0,10.0,2.5,13.0,12.0,8.54,0.0
2016,6,23,5,15,262.5,20.5,2.55,13.5,44.5,16.86,4.26
2016,6,23,5,30,410.0,31.0,2.6,14.0,77.0,25.46,16.1
2016,6,23,5,45,499.5,38.0,2.65,14.5,122.5,30.83,21.48
2016,6,23,6,0,589.0,45.0,2.7,15.0,168.0,39.38,29.36
2016,6,23,6,15,642.5,50.0,2.8,15.5,218.0,43.21,32.89
2016,6,23,6,30,696.0,55.0,2.9,16.0,268.0,47.02,36.24
2016,6,23,6,45,735.0,58.5,3.05,17.0,320.0,49.48,38.2
2016,6,23,7,0,774.0,62.0,3.2,18.0,372.0,51.92,40.07
2016,6,23,7,15,800.0,65.0,3.3,18.5,424.0,53.81,41.48
2016,6,23,7,30,826.0,68.0,3.4,19.0,476.0,63.44,49.58
2016,6,23,7,45,845.5,70.5,3.5,20.0,526.5,65.53,50.97
2016,6,23,8,0,865.0,73.0,3.6,21.0,577.0,67.49,52.24
2016,6,23,8,15,880.0,75.5,3.7,21.5,625.0,100.17,55.86
2016,6,23,8,30,895.0,78.0,3.8,22.0,673.0,158.99,86.28
2016,6,23,8,45,906.5,80.0,3.9,23.0,717.0,218.2,129.55
2016,6,23,9,0,918.0,82.0,4.0,24.0,761.0,278.09,178.95
2016,6,23,9,15,927.0,83.5,4.05,24.5,800.0,337.32,230.13
2016,6,23,9,30,936.0,85.0,4.1,25.0,839.0,396.44,281.15
2016,6,23,9,45,938.0,89.0,4.2,25.5,871.5,454.23,330.32
2016,6,23,10,0,940.0,93.0,4.3,26.0,904.0,510.69,377.03
2016,6,23,10,15,945.5,94.0,4.35,26.5,931.5,565.08,420.64
2016,6,23,10,30,951.0,95.0,4.4,27.0,959.0,618.01,461.78
2016,6,23,10,45,954.5,96.0,4.5,27.5,980.0,668.02,499.68
2016,6,23,11,0,958.0,97.0,4.6,28.0,1001.0,715.94,535.15
2016,6,23,11,15,960.5,97.5,4.65,28.0,1014.5,760.48,568.29
2016,6,23,11,30,963.0,98.0,4.7,28.0,1028.0,802.49,598.07
2016,6,23,11,45,964.0,98.0,4.8,28.5,1033.5,840.23,622.88
2016,6,23,12,0,965.0,98.0,4.9,29.0,1039.0,875.06,645.57
2016,6,23,12,15,964.5,98.0,4.95,29.0,1037.5,905.57,666.29
2016,6,23,12,30,964.0,98.0,5.0,29.0,1036.0,932.8,684.83
2016,6,23,12,45,959.5,99.5,5.1,29.5,1025.5,954.4,698.57
2016,6,23,13,0,955.0,101.0,5.2,30.0,1015.0,972.3,709.91
2016,6,23,13,15,951.5,100.5,5.25,29.5,998.0,985.45,720.8
2016,6,23,13,30,948.0,100.0,5.3,29.0,981.0,994.74,729.29
2016,6,23,13,45,944.0,98.5,5.4,29.0,957.0,998.66,733.23
2016,6,23,14,0,940.0,97.0,5.5,29.0,933.0,998.64,734.69
2016,6,23,14,15,933.0,96.0,5.55,28.5,902.0,992.39,733.26
2016,6,23,14,30,926.0,95.0,5.6,28.0,871.0,982.32,729.4
2016,6,23,14,45,918.5,93.0,5.65,28.0,834.5,967.01,720.57
2016,6,23,15,0,911.0,91.0,5.7,28.0,798.0,948.09,709.36
2016,6,23,15,15,899.5,89.0,5.7,27.5,756.0,922.07,694.42
2016,6,23,15,30,888.0,87.0,5.7,27.0,714.0,892.9,677.23
2016,6,23,15,45,875.0,84.0,5.7,26.5,668.0,858.36,656.11
2016,6,23,16,0,862.0,81.0,5.7,26.0,622.0,821.17,632.86
2016,6,23,16,15,844.0,78.5,5.6,25.5,573.0,778.12,604.64
2016,6,23,16,30,826.0,76.0,5.5,25.0,524.0,733.27,574.72
2016,6,23,16,45,805.5,72.0,5.45,24.5,473.5,689.47,545.27
2016,6,23,17,0,785.0,68.0,5.4,24.0,423.0,638.0,509.32
2016,6,23,17,15,753.5,64.5,5.25,23.0,371.0,579.3,465.82
2016,6,23,17,30,722.0,61.0,5.1,22.0,319.0,521.19,421.23
2016,6,23,17,45,683.0,55.5,4.95,21.5,268.5,457.61,369.85
2016,6,23,18,0,644.0,50.0,4.8,21.0,218.0,396.19,318.35
2016,6,23,18,15,578.0,44.0,4.5,20.5,170.0,324.66,256.92
2016,6,23,18,30,512.0,38.0,4.2,20.0,122.0,261.31,200.7
2016,6,23,18,45,406.0,29.5,3.95,19.5,82.0,186.37,134.92
2016,6,23,19,0,300.0,21.0,3.7,19.0,42.0,119.78,61.69
2016,6,23,19,15,150.0,10.5,3.6,18.5,21.0,42.19,0.0
2016,6,23,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,4,45,55.5,4.5,2.4,13.5,5.5,0.0,0.0
2016,6,24,5,0,111.0,9.0,2.6,14.0,11.0,7.68,0.0
2016,6,24,5,15,260.0,19.5,2.75,14.5,43.0,15.99,3.41
2016,6,24,5,30,409.0,30.0,2.9,15.0,75.0,24.62,15.27
2016,6,24,5,45,497.0,37.0,3.05,15.5,120.5,30.01,20.65
2016,6,24,6,0,585.0,44.0,3.2,16.0,166.0,38.49,28.44
2016,6,24,6,15,640.5,49.0,3.25,16.5,216.0,42.36,31.99
2016,6,24,6,30,696.0,54.0,3.3,17.0,266.0,46.22,35.38
2016,6,24,6,45,733.0,58.5,3.35,17.5,318.5,49.47,38.11
2016,6,24,7,0,770.0,63.0,3.4,18.0,371.0,52.64,40.7
2016,6,24,7,15,798.5,66.0,3.45,18.5,424.0,54.53,42.11
2016,6,24,7,30,827.0,69.0,3.5,19.0,477.0,64.14,50.18
2016,6,24,7,45,846.5,72.5,3.55,19.5,528.0,66.89,52.24
2016,6,24,8,0,866.0,76.0,3.6,20.0,579.0,69.48,54.16
2016,6,24,8,15,882.5,78.0,3.6,20.5,628.0,101.18,57.22
2016,6,24,8,30,899.0,80.0,3.6,21.0,677.0,160.03,87.38
2016,6,24,8,45,910.5,82.5,3.65,21.5,722.0,219.88,131.39
2016,6,24,9,0,922.0,85.0,3.7,22.0,767.0,280.42,181.8
2016,6,24,9,15,932.5,87.0,3.75,22.5,807.5,340.75,234.08
2016,6,24,9,30,943.0,89.0,3.8,23.0,848.0,401.15,286.34
2016,6,24,9,45,949.5,91.5,3.9,23.5,883.0,460.11,336.61
2016,6,24,10,0,956.0,94.0,4.0,24.0,918.0,518.19,384.77
2016,6,24,10,15,962.0,95.0,4.1,24.5,946.5,573.73,429.57
2016,6,24,10,30,968.0,96.0,4.2,25.0,975.0,627.82,471.89
2016,6,24,10,45,971.5,97.0,4.3,25.5,996.5,678.71,510.62
2016,6,24,11,0,975.0,98.0,4.4,26.0,1018.0,727.46,546.74
2016,6,24,11,15,978.0,99.0,4.45,26.0,1032.5,773.55,581.02
2016,6,24,11,30,981.0,100.0,4.5,26.0,1047.0,817.12,611.86
2016,6,24,11,45,982.0,100.5,4.6,26.0,1053.5,856.03,638.8
2016,6,24,12,0,983.0,101.0,4.7,26.0,1060.0,891.98,663.68
2016,6,24,12,15,983.0,101.0,4.75,26.0,1058.5,923.56,685.24
2016,6,24,12,30,983.0,101.0,4.8,26.0,1057.0,951.83,704.58
2016,6,24,12,45,977.0,104.0,4.9,26.5,1046.5,974.0,718.81
2016,6,24,13,0,971.0,107.0,5.0,27.0,1036.0,992.4,730.57
2016,6,24,13,15,968.0,106.0,5.05,27.0,1019.0,1005.97,740.33
2016,6,24,13,30,965.0,105.0,5.1,27.0,1002.0,1015.6,747.61
2016,6,24,13,45,961.0,104.0,5.15,27.0,978.0,1020.3,751.76
2016,6,24,14,0,957.0,103.0,5.2,27.0,954.0,1021.01,753.41
2016,6,24,14,15,950.5,101.5,5.2,27.0,923.0,1014.87,750.26
2016,6,24,14,30,944.0,100.0,5.2,27.0,892.0,1004.82,744.64
2016,6,24,14,45,935.5,98.5,5.2,27.0,854.5,989.09,735.33
2016,6,24,15,0,927.0,97.0,5.2,27.0,817.0,969.7,723.65
2016,6,24,15,15,916.0,95.0,5.2,26.5,774.5,944.01,709.17
2016,6,24,15,30,905.0,93.0,5.2,26.0,732.0,915.07,692.39
2016,6,24,15,45,890.5,90.5,5.2,26.0,685.0,879.52,669.5
2016,6,24,16,0,876.0,88.0,5.2,26.0,638.0,841.33,644.61
2016,6,24,16,15,857.5,85.5,5.1,25.5,588.0,797.54,616.23
2016,6,24,16,30,839.0,83.0,5.0,25.0,538.0,758.8,591.13
2016,6,24,16,45,813.0,79.5,4.95,24.5,485.5,704.44,554.34
2016,6,24,17,0,787.0,76.0,4.9,24.0,433.0,649.41,515.92
2016,6,24,17,15,753.5,72.0,4.7,23.5,379.5,588.63,470.18
2016,6,24,17,30,720.0,68.0,4.5,23.0,326.0,528.57,423.62
2016,6,24,17,45,670.5,63.0,4.35,22.5,273.5,461.85,370.35
2016,6,24,18,0,621.0,58.0,4.2,22.0,221.0,396.39,316.34
2016,6,24,18,15,549.5,51.0,3.9,21.0,172.0,322.45,254.32
2016,6,24,18,30,478.0,44.0,3.6,20.0,123.0,255.11,195.97
2016,6,24,18,45,359.0,34.0,3.3,19.5,82.0,175.78,127.47
2016,6,24,19,0,240.0,24.0,3.0,19.0,41.0,106.25,55.09
2016,6,24,19,15,120.0,12.0,2.95,18.5,20.5,36.92,0.0
2016,6,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,5,15,187.0,16.5,1.35,15.5,37.0,13.26,1.56
2016,6,25,5,30,374.0,33.0,1.5,16.0,74.0,27.14,17.32
2016,6,25,5,45,469.0,41.0,1.7,17.0,120.0,33.23,23.32
2016,6,25,6,0,564.0,49.0,1.9,18.0,166.0,39.3,28.91
2016,6,25,6,15,622.0,55.0,1.95,18.5,216.5,43.5,32.73
2016,6,25,6,30,680.0,61.0,2.0,19.0,267.0,51.86,40.03
2016,6,25,6,45,722.0,64.5,2.1,20.0,320.5,54.12,41.77
2016,6,25,7,0,764.0,68.0,2.2,21.0,374.0,56.41,43.45
2016,6,25,7,15,792.5,72.0,2.4,21.5,427.0,58.88,45.32
2016,6,25,7,30,821.0,76.0,2.6,22.0,480.0,61.26,47.09
2016,6,25,7,45,843.0,78.5,2.85,23.0,531.5,70.82,54.83
2016,6,25,8,0,865.0,81.0,3.1,24.0,583.0,72.71,55.99
2016,6,25,8,15,881.0,83.0,3.25,24.5,632.0,103.59,58.61
2016,6,25,8,30,897.0,85.0,3.4,25.0,681.0,162.41,88.03
2016,6,25,8,45,910.0,87.0,3.55,26.0,726.0,222.15,130.8
2016,6,25,9,0,923.0,89.0,3.7,27.0,771.0,282.75,179.9
2016,6,25,9,15,932.5,90.5,3.75,27.5,810.5,342.57,230.77
2016,6,25,9,30,942.0,92.0,3.8,28.0,850.0,402.33,281.55
2016,6,25,9,45,944.5,96.0,3.9,28.5,883.0,460.8,330.51
2016,6,25,10,0,947.0,100.0,4.0,29.0,916.0,517.98,377.06
2016,6,25,10,15,952.5,101.0,4.0,29.0,944.0,572.89,421.14
2016,6,25,10,30,958.0,102.0,4.0,29.0,972.0,626.33,462.87
2016,6,25,10,45,961.5,103.0,4.05,29.5,993.0,676.85,500.5
2016,6,25,11,0,965.0,104.0,4.1,30.0,1014.0,725.26,535.55
2016,6,25,11,15,967.0,104.5,4.1,30.0,1027.5,769.93,568.04
2016,6,25,11,30,969.0,105.0,4.1,30.0,1041.0,812.02,597.3
2016,6,25,11,45,969.0,106.0,4.1,30.5,1046.5,850.24,621.4
2016,6,25,12,0,969.0,107.0,4.1,31.0,1052.0,885.51,643.3
2016,6,25,12,15,968.5,107.0,4.1,31.0,1050.0,916.4,663.48
2016,6,25,12,30,968.0,107.0,4.1,31.0,1048.0,944.02,681.49
2016,6,25,12,45,966.0,107.0,4.2,31.0,1038.5,966.85,696.94
2016,6,25,13,0,964.0,107.0,4.3,31.0,1029.0,986.01,710.11
2016,6,25,13,15,960.5,106.5,4.3,31.0,1012.0,999.54,719.18
2016,6,25,13,30,957.0,106.0,4.3,31.0,995.0,1009.16,725.87
2016,6,25,13,45,951.0,105.5,4.35,31.0,970.5,1012.48,728.9
2016,6,25,14,0,945.0,105.0,4.4,31.0,946.0,1011.84,729.54
2016,6,25,14,15,938.5,103.5,4.4,30.5,915.0,1005.79,728.0
2016,6,25,14,30,932.0,102.0,4.4,30.0,884.0,995.88,724.08
2016,6,25,14,45,922.5,101.0,4.45,30.0,846.5,979.92,715.11
2016,6,25,15,0,913.0,100.0,4.5,30.0,809.0,960.39,703.86
2016,6,25,15,15,901.5,97.5,4.5,29.5,767.0,934.02,689.23
2016,6,25,15,30,890.0,95.0,4.5,29.0,725.0,904.45,672.37
2016,6,25,15,45,875.0,93.0,4.5,29.0,678.0,869.43,650.35
2016,6,25,16,0,860.0,91.0,4.5,29.0,631.0,831.87,626.43
2016,6,25,16,15,841.0,88.0,4.45,28.5,581.5,795.13,603.9
2016,6,25,16,30,822.0,85.0,4.4,28.0,532.0,748.63,574.07
2016,6,25,16,45,797.0,81.5,4.4,27.5,479.5,695.65,539.16
2016,6,25,17,0,772.0,78.0,4.4,27.0,427.0,641.95,502.43
2016,6,25,17,15,738.0,73.5,4.25,26.0,374.5,580.9,458.46
2016,6,25,17,30,704.0,69.0,4.1,25.0,322.0,520.66,413.47
2016,6,25,17,45,658.0,63.5,3.95,24.5,270.0,456.11,362.55
2016,6,25,18,0,612.0,58.0,3.8,24.0,218.0,392.43,310.51
2016,6,25,18,15,541.5,51.0,3.4,23.0,170.0,319.37,249.71
2016,6,25,18,30,471.0,44.0,3.0,22.0,122.0,252.81,192.53
2016,6,25,18,45,361.5,33.5,2.65,21.5,81.5,176.48,126.91
2016,6,25,19,0,252.0,23.0,2.3,21.0,41.0,109.02,56.31
2016,6,25,19,15,126.0,11.5,2.2,20.5,20.5,37.93,0.0
2016,6,25,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,26,5,15,192.0,16.0,1.05,17.5,37.0,12.86,0.97
2016,6,26,5,30,384.0,32.0,1.2,18.0,74.0,26.32,16.43
2016,6,26,5,45,473.0,40.0,1.35,18.5,119.0,32.43,22.47
2016,6,26,6,0,562.0,48.0,1.5,19.0,164.0,38.5,28.09
2016,6,26,6,15,619.0,53.5,1.55,19.5,214.0,42.33,31.57
2016,6,26,6,30,676.0,59.0,1.6,20.0,264.0,50.19,38.41
2016,6,26,6,45,715.0,63.5,1.7,20.5,316.5,53.27,40.95
2016,6,26,7,0,754.0,68.0,1.8,21.0,369.0,56.31,43.37
2016,6,26,7,15,782.0,72.0,1.85,21.5,421.5,58.76,45.23
2016,6,26,7,30,810.0,76.0,1.9,22.0,474.0,61.12,46.98
2016,6,26,7,45,831.0,79.0,2.0,23.0,525.0,62.58,47.84
2016,6,26,8,0,852.0,82.0,2.1,24.0,576.0,73.14,56.34
2016,6,26,8,15,868.0,84.5,2.15,24.5,624.0,103.16,58.87
2016,6,26,8,30,884.0,87.0,2.2,25.0,672.0,161.56,87.83
2016,6,26,8,45,896.5,88.5,2.25,26.0,716.5,220.14,129.42
2016,6,26,9,0,909.0,90.0,2.3,27.0,761.0,279.51,177.16
2016,6,26,9,15,918.5,92.0,2.35,27.5,800.5,338.9,227.2
2016,6,26,9,30,928.0,94.0,2.4,28.0,840.0,398.27,277.11
2016,6,26,9,45,937.5,94.0,2.5,29.0,874.5,455.86,324.14
2016,6,26,10,0,947.0,94.0,2.6,30.0,909.0,512.86,369.19
2016,6,26,10,15,952.0,95.0,2.7,30.0,937.0,567.49,412.59
2016,6,26,10,30,957.0,96.0,2.8,30.0,965.0,620.6,453.69
2016,6,26,10,45,961.5,96.5,2.9,30.5,985.5,671.26,491.02
2016,6,26,11,0,966.0,97.0,3.0,31.0,1006.0,719.9,525.88
2016,6,26,11,15,968.0,97.0,3.1,31.0,1019.5,764.18,558.0
2016,6,26,11,30,970.0,97.0,3.2,31.0,1033.0,805.85,586.81
2016,6,26,11,45,971.0,97.5,3.3,31.5,1039.0,844.42,611.26
2016,6,26,12,0,972.0,98.0,3.4,32.0,1045.0,880.06,633.61
2016,6,26,12,15,971.5,97.5,3.5,32.0,1043.0,910.5,653.79
2016,6,26,12,30,971.0,97.0,3.6,32.0,1041.0,937.62,671.85
2016,6,26,12,45,958.0,104.5,3.75,32.5,1028.5,957.43,684.15
2016,6,26,13,0,945.0,112.0,3.9,33.0,1016.0,973.35,694.03
2016,6,26,13,15,941.5,111.0,4.05,32.5,999.0,986.27,704.95
2016,6,26,13,30,938.0,110.0,4.2,32.0,982.0,995.34,713.53
2016,6,26,13,45,932.5,109.5,4.35,32.0,957.5,999.11,717.4
2016,6,26,14,0,927.0,109.0,4.5,32.0,933.0,999.0,718.9
2016,6,26,14,15,920.0,107.5,4.55,32.0,902.5,992.61,715.92
2016,6,26,14,30,913.0,106.0,4.6,32.0,872.0,982.43,710.6
2016,6,26,14,45,903.0,104.5,4.7,32.0,835.0,965.74,701.35
2016,6,26,15,0,893.0,103.0,4.8,32.0,798.0,945.55,690.16
2016,6,26,15,15,881.0,101.0,4.85,31.5,756.0,919.66,676.21
2016,6,26,15,30,869.0,99.0,4.9,31.0,714.0,890.69,660.07
2016,6,26,15,45,852.5,97.0,4.95,31.0,667.5,854.95,637.79
2016,6,26,16,0,836.0,95.0,5.0,31.0,621.0,824.96,619.31
2016,6,26,16,15,816.0,92.0,4.95,30.5,571.5,780.22,591.01
2016,6,26,16,30,796.0,89.0,4.9,30.0,522.0,733.81,561.11
2016,6,26,16,45,769.0,85.5,4.85,29.5,470.0,680.31,525.52
2016,6,26,17,0,742.0,82.0,4.8,29.0,418.0,626.31,488.08
2016,6,26,17,15,707.5,77.5,4.55,28.0,366.0,566.17,444.41
2016,6,26,17,30,673.0,73.0,4.3,27.0,314.0,509.41,401.91
2016,6,26,17,45,625.5,67.0,4.05,26.5,263.0,442.79,349.64
2016,6,26,18,0,578.0,61.0,3.8,26.0,212.0,379.31,298.06
2016,6,26,18,15,507.5,53.0,3.35,25.0,165.0,306.8,238.21
2016,6,26,18,30,437.0,45.0,2.9,24.0,118.0,240.87,182.15
2016,6,26,18,45,330.0,34.5,2.5,23.5,78.5,167.17,119.36
2016,6,26,19,0,223.0,24.0,2.1,23.0,39.0,102.05,52.39
2016,6,26,19,15,111.5,12.0,2.05,22.5,19.5,35.22,0.0
2016,6,26,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,5,15,185.5,15.5,1.3,18.5,35.5,12.44,0.37
2016,6,27,5,30,371.0,31.0,1.5,19.0,71.0,25.43,15.56
2016,6,27,5,45,459.5,39.0,1.7,19.5,115.0,31.55,21.59
2016,6,27,6,0,548.0,47.0,1.9,20.0,159.0,37.63,27.19
2016,6,27,6,15,604.5,53.0,1.95,20.5,209.0,41.85,31.0
2016,6,27,6,30,661.0,59.0,2.0,21.0,259.0,50.08,38.14
2016,6,27,6,45,699.5,63.5,2.05,22.0,310.5,53.14,40.57
2016,6,27,7,0,738.0,68.0,2.1,23.0,362.0,56.14,42.86
2016,6,27,7,15,766.0,71.5,2.25,23.5,413.5,58.2,44.37
2016,6,27,7,30,794.0,75.0,2.4,24.0,465.0,60.19,45.8
2016,6,27,7,45,813.5,78.5,2.6,25.0,515.0,61.98,46.94
2016,6,27,8,0,833.0,82.0,2.8,26.0,565.0,72.82,55.62
2016,6,27,8,15,848.5,84.5,2.9,27.0,612.0,101.48,57.72
2016,6,27,8,30,864.0,87.0,3.0,28.0,659.0,158.64,85.49
2016,6,27,8,45,874.0,90.5,3.1,29.0,702.0,216.98,126.63
2016,6,27,9,0,884.0,94.0,3.2,30.0,745.0,275.87,173.67
2016,6,27,9,15,893.5,95.5,3.15,30.5,784.0,333.52,221.89
2016,6,27,9,30,903.0,97.0,3.1,31.0,823.0,391.15,270.03
2016,6,27,9,45,897.0,106.0,3.05,31.5,852.5,447.77,316.57
2016,6,27,10,0,891.0,115.0,3.0,32.0,882.0,502.28,359.96
2016,6,27,10,15,897.0,116.5,2.95,32.0,909.5,555.13,401.37
2016,6,27,10,30,903.0,118.0,2.9,32.0,937.0,606.67,440.58
2016,6,27,10,45,905.5,120.0,2.85,32.5,957.0,654.95,475.39
2016,6,27,11,0,908.0,122.0,2.8,33.0,977.0,701.2,507.65
2016,6,27,11,15,910.5,122.5,2.8,33.0,990.0,744.08,538.02
2016,6,27,11,30,913.0,123.0,2.8,33.0,1003.0,784.6,566.07
2016,6,27,11,45,912.5,124.5,2.85,33.5,1008.5,821.1,588.71
2016,6,27,12,0,912.0,126.0,2.9,34.0,1014.0,854.83,609.37
2016,6,27,12,15,911.5,126.0,3.05,34.0,1012.5,884.43,629.16
2016,6,27,12,30,911.0,126.0,3.2,34.0,1011.0,910.98,647.04
2016,6,27,12,45,910.5,124.5,3.35,34.0,1002.0,932.99,662.08
2016,6,27,13,0,910.0,123.0,3.5,34.0,993.0,951.55,675.02
2016,6,27,13,15,906.0,122.0,3.65,34.0,976.0,963.75,684.01
2016,6,27,13,30,902.0,121.0,3.8,34.0,959.0,972.2,690.76
2016,6,27,13,45,895.0,121.0,3.95,34.0,935.0,975.01,694.02
2016,6,27,14,0,888.0,121.0,4.1,34.0,911.0,974.08,695.0
2016,6,27,14,15,880.5,119.5,4.2,33.5,880.5,967.49,693.6
2016,6,27,14,30,873.0,118.0,4.3,33.0,850.0,957.25,689.93
2016,6,27,14,45,862.0,116.5,4.45,33.0,813.5,940.18,680.69
2016,6,27,15,0,851.0,115.0,4.6,33.0,777.0,919.77,669.27
2016,6,27,15,15,838.5,112.5,4.65,32.5,736.0,893.79,655.01
2016,6,27,15,30,826.0,110.0,4.7,32.0,695.0,874.44,645.22
2016,6,27,15,45,809.0,107.5,4.8,32.0,649.5,838.4,623.04
2016,6,27,16,0,792.0,105.0,4.9,32.0,604.0,800.04,599.06
2016,6,27,16,15,771.5,101.5,4.85,31.5,555.5,755.69,570.99
2016,6,27,16,30,751.0,98.0,4.8,31.0,507.0,709.8,541.39
2016,6,27,16,45,723.5,94.0,4.8,30.5,456.5,656.98,506.38
2016,6,27,17,0,696.0,90.0,4.8,30.0,406.0,606.71,471.24
2016,6,27,17,15,660.5,84.5,4.6,29.5,355.0,546.75,427.03
2016,6,27,17,30,625.0,79.0,4.4,29.0,304.0,487.98,382.53
2016,6,27,17,45,575.5,72.5,4.2,28.5,254.0,421.87,331.02
2016,6,27,18,0,526.0,66.0,4.0,28.0,204.0,359.15,280.48
2016,6,27,18,15,455.5,57.0,3.45,27.0,158.0,288.11,222.26
2016,6,27,18,30,385.0,48.0,2.9,26.0,112.0,223.72,168.06
2016,6,27,18,45,283.0,36.0,2.4,25.5,74.5,152.97,108.44
2016,6,27,19,0,181.0,24.0,1.9,25.0,37.0,88.84,44.9
2016,6,27,19,15,90.5,12.0,1.8,24.5,18.5,30.59,0.0
2016,6,27,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,5,15,122.5,18.0,0.8,19.5,31.0,14.0,0.65
2016,6,28,5,30,245.0,36.0,0.8,20.0,62.0,27.83,17.45
2016,6,28,5,45,336.0,47.0,0.85,21.0,103.5,37.87,26.84
2016,6,28,6,0,427.0,58.0,0.9,22.0,145.0,46.04,34.19
2016,6,28,6,15,487.0,66.5,0.85,22.5,192.5,51.75,39.28
2016,6,28,6,30,547.0,75.0,0.8,23.0,240.0,57.32,44.04
2016,6,28,6,45,593.0,81.0,0.75,24.0,290.0,60.69,46.68
2016,6,28,7,0,639.0,87.0,0.7,25.0,340.0,63.98,49.14
2016,6,28,7,15,671.0,92.0,0.55,26.0,390.5,66.3,50.69
2016,6,28,7,30,703.0,97.0,0.4,27.0,441.0,68.51,52.11
2016,6,28,7,45,727.5,101.0,0.3,28.0,490.5,69.85,52.78
2016,6,28,8,0,752.0,105.0,0.2,29.0,540.0,77.96,58.97
2016,6,28,8,15,770.5,108.5,0.2,29.5,587.0,103.93,60.58
2016,6,28,8,30,789.0,112.0,0.2,30.0,634.0,158.28,86.58
2016,6,28,8,45,802.0,115.5,0.25,30.5,676.5,213.68,124.44
2016,6,28,9,0,815.0,119.0,0.3,31.0,719.0,270.16,168.0
2016,6,28,9,15,826.0,121.5,0.45,31.5,757.5,326.18,213.22
2016,6,28,9,30,837.0,124.0,0.6,32.0,796.0,386.79,261.63
2016,6,28,9,45,860.5,116.5,0.75,32.5,833.0,440.1,303.99
2016,6,28,10,0,884.0,109.0,0.9,33.0,870.0,494.18,345.99
2016,6,28,10,15,889.5,110.5,1.05,33.0,897.0,546.38,386.37
2016,6,28,10,30,895.0,112.0,1.2,33.0,924.0,597.24,424.79
2016,6,28,10,45,897.0,114.5,1.4,33.0,943.5,645.2,460.67
2016,6,28,11,0,899.0,117.0,1.6,33.0,963.0,691.12,494.42
2016,6,28,11,15,901.0,117.5,1.7,33.0,976.0,733.26,524.34
2016,6,28,11,30,903.0,118.0,1.8,33.0,989.0,773.01,552.0
2016,6,28,11,45,902.5,119.0,1.95,33.0,994.0,808.73,575.8
2016,6,28,12,0,902.0,120.0,2.1,33.0,999.0,841.69,597.81
2016,6,28,12,15,902.0,120.0,2.25,33.0,997.5,871.35,617.73
2016,6,28,12,30,902.0,120.0,2.4,33.0,996.0,898.02,635.78
2016,6,28,12,45,884.0,130.5,2.55,33.0,982.5,914.68,647.54
2016,6,28,13,0,866.0,141.0,2.7,33.0,969.0,927.56,657.05
2016,6,28,13,15,862.5,140.0,2.85,33.0,953.5,939.95,666.36
2016,6,28,13,30,859.0,139.0,3.0,33.0,938.0,948.77,673.49
2016,6,28,13,45,855.5,137.0,3.15,33.0,915.5,953.05,677.84
2016,6,28,14,0,852.0,135.0,3.3,33.0,893.0,953.69,679.99
2016,6,28,14,15,845.0,133.0,3.4,32.5,864.0,947.39,678.83
2016,6,28,14,30,838.0,131.0,3.5,32.0,835.0,937.54,675.49
2016,6,28,14,45,830.5,128.0,3.65,32.0,800.0,934.26,675.45
2016,6,28,15,0,823.0,125.0,3.8,32.0,765.0,915.71,665.39
2016,6,28,15,15,811.0,122.5,3.85,31.5,725.0,890.34,651.66
2016,6,28,15,30,799.0,120.0,3.9,31.0,685.0,862.03,635.89
2016,6,28,15,45,785.5,116.0,3.95,31.0,641.0,828.05,614.85
2016,6,28,16,0,772.0,112.0,4.0,31.0,597.0,791.62,591.95
2016,6,28,16,15,751.5,108.0,3.95,30.5,549.5,747.32,564.07
2016,6,28,16,30,731.0,104.0,3.9,30.0,502.0,704.82,537.03
2016,6,28,16,45,707.5,98.5,3.9,29.5,453.0,653.94,503.49
2016,6,28,17,0,684.0,93.0,3.9,29.0,404.0,602.5,467.58
2016,6,28,17,15,649.0,87.5,3.75,28.5,353.5,543.34,424.38
2016,6,28,17,30,614.0,82.0,3.6,28.0,303.0,485.32,380.7
2016,6,28,17,45,568.0,74.5,3.5,27.5,254.0,420.49,330.41
2016,6,28,18,0,522.0,67.0,3.4,27.0,205.0,358.74,280.77
2016,6,28,18,15,452.0,58.0,3.15,26.0,159.0,288.04,222.95
2016,6,28,18,30,382.0,49.0,2.9,25.0,113.0,223.91,168.96
2016,6,28,18,45,281.0,37.0,2.65,24.0,75.0,153.54,109.66
2016,6,28,19,0,180.0,25.0,2.4,23.0,37.0,90.07,46.12
2016,6,28,19,15,90.0,12.5,2.3,22.5,18.5,30.98,0.0
2016,6,28,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,29,5,15,168.0,16.0,2.25,16.5,34.0,12.87,0.0
2016,6,29,5,30,336.0,32.0,2.3,17.0,68.0,26.26,16.31
2016,6,29,5,45,432.5,40.0,2.4,17.5,111.5,32.33,22.42
2016,6,29,6,0,529.0,48.0,2.5,18.0,155.0,38.38,28.06
2016,6,29,6,15,587.5,54.0,2.55,18.5,204.5,42.55,31.87
2016,6,29,6,30,646.0,60.0,2.6,19.0,254.0,46.68,35.49
2016,6,29,6,45,690.0,64.0,2.7,19.5,306.0,53.49,41.31
2016,6,29,7,0,734.0,68.0,2.8,20.0,358.0,56.14,43.41
2016,6,29,7,15,763.0,71.5,2.85,20.5,410.0,58.2,44.95
2016,6,29,7,30,792.0,75.0,2.9,21.0,462.0,60.21,46.41
2016,6,29,7,45,816.0,77.0,2.95,22.0,513.0,61.03,46.74
2016,6,29,8,0,840.0,79.0,3.0,23.0,564.0,71.01,54.81
2016,6,29,8,15,856.5,81.5,3.0,23.5,612.0,98.47,56.74
2016,6,29,8,30,873.0,84.0,3.0,24.0,660.0,156.21,84.86
2016,6,29,8,45,887.0,85.5,3.05,24.5,705.0,214.39,126.37
2016,6,29,9,0,901.0,87.0,3.1,25.0,750.0,273.56,174.63
2016,6,29,9,15,910.5,88.5,3.15,25.5,789.5,332.18,224.74
2016,6,29,9,30,920.0,90.0,3.2,26.0,829.0,390.77,274.83
2016,6,29,9,45,921.5,95.0,3.3,26.5,861.5,448.49,323.46
2016,6,29,10,0,923.0,100.0,3.4,27.0,894.0,504.87,369.64
2016,6,29,10,15,929.0,101.0,3.5,27.0,921.5,558.95,413.49
2016,6,29,10,30,935.0,102.0,3.6,27.0,949.0,611.67,455.16
2016,6,29,10,45,939.5,102.5,3.75,27.5,970.5,661.48,492.86
2016,6,29,11,0,944.0,103.0,3.9,28.0,992.0,709.35,528.15
2016,6,29,11,15,946.5,103.5,4.0,28.0,1005.5,753.67,561.04
2016,6,29,11,30,949.0,104.0,4.1,28.0,1019.0,795.51,590.92
2016,6,29,11,45,951.0,104.0,4.2,28.0,1025.5,833.92,617.12
2016,6,29,12,0,953.0,104.0,4.3,28.0,1032.0,869.54,641.35
2016,6,29,12,15,953.0,104.0,4.4,28.0,1031.0,900.54,662.44
2016,6,29,12,30,953.0,104.0,4.5,28.0,1030.0,928.33,681.41
2016,6,29,12,45,946.5,107.0,4.6,28.0,1020.0,949.69,696.14
2016,6,29,13,0,940.0,110.0,4.7,28.0,1010.0,967.36,708.83
2016,6,29,13,15,937.5,109.5,4.75,27.5,994.0,981.73,720.53
2016,6,29,13,30,935.0,109.0,4.8,27.0,978.0,992.29,729.88
2016,6,29,13,45,931.0,108.0,4.9,27.0,955.0,997.11,734.48
2016,6,29,14,0,927.0,107.0,5.0,27.0,932.0,998.05,736.65
2016,6,29,14,15,921.0,106.0,5.0,26.5,902.0,993.23,735.84
2016,6,29,14,30,915.0,105.0,5.0,26.0,872.0,984.61,732.63
2016,6,29,14,45,907.5,103.0,5.0,25.5,836.5,969.84,725.34
2016,6,29,15,0,900.0,101.0,5.0,25.0,801.0,951.47,715.69
2016,6,29,15,15,890.0,99.0,4.95,24.5,760.0,927.37,701.75
2016,6,29,15,30,880.0,97.0,4.9,24.0,719.0,900.07,685.58
2016,6,29,15,45,868.0,94.0,4.85,23.5,674.0,866.92,665.22
2016,6,29,16,0,856.0,91.0,4.8,23.0,629.0,831.04,642.76
2016,6,29,16,15,838.0,88.0,4.65,22.5,580.0,795.37,619.64
2016,6,29,16,30,820.0,85.0,4.5,22.0,531.0,749.8,589.05
2016,6,29,16,45,798.5,81.0,4.4,21.5,480.0,698.91,554.35
2016,6,29,17,0,777.0,77.0,4.3,21.0,429.0,647.02,517.99
2016,6,29,17,15,745.0,72.5,4.15,20.5,377.0,587.02,472.96
2016,6,29,17,30,713.0,68.0,4.0,20.0,325.0,527.64,426.94
2016,6,29,17,45,668.5,62.5,3.85,19.5,273.0,461.15,373.67
2016,6,29,18,0,624.0,57.0,3.7,19.0,221.0,399.75,322.46
2016,6,29,18,15,554.5,50.0,3.5,18.5,172.5,326.31,259.86
2016,6,29,18,30,485.0,43.0,3.3,18.0,124.0,259.26,200.92
2016,6,29,18,45,374.5,33.5,3.1,17.5,83.0,182.48,133.73
2016,6,29,19,0,264.0,24.0,2.9,17.0,42.0,114.52,60.76
2016,6,29,19,15,132.0,12.0,2.8,16.5,21.0,40.16,0.0
2016,6,29,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,182.5,16.0,2.75,13.5,35.0,12.91,0.0
2016,6,30,5,30,365.0,32.0,2.8,14.0,70.0,26.38,16.59
2016,6,30,5,45,462.5,40.0,2.85,14.5,115.5,32.49,22.85
2016,6,30,6,0,560.0,48.0,2.9,15.0,161.0,38.59,28.61
2016,6,30,6,15,619.0,54.0,2.85,15.5,212.0,42.81,32.51
2016,6,30,6,30,678.0,60.0,2.8,16.0,263.0,51.13,39.89
2016,6,30,6,45,718.5,64.5,2.75,16.5,315.5,54.2,42.47
2016,6,30,7,0,759.0,69.0,2.7,17.0,368.0,57.23,44.92
2016,6,30,7,15,788.0,72.5,2.6,17.5,421.5,59.29,46.47
2016,6,30,7,30,817.0,76.0,2.5,18.0,475.0,61.31,47.95
2016,6,30,7,45,839.5,79.0,2.45,19.0,526.5,62.8,48.86
2016,6,30,8,0,862.0,82.0,2.4,20.0,578.0,73.32,57.47
2016,6,30,8,15,878.0,84.5,2.25,20.5,627.0,100.7,59.16
2016,6,30,8,30,894.0,87.0,2.1,21.0,676.0,159.79,87.9
2016,6,30,8,45,907.5,88.5,2.0,22.0,721.0,219.25,130.2
2016,6,30,9,0,921.0,90.0,1.9,23.0,766.0,279.62,179.07
2016,6,30,9,15,930.5,91.5,1.85,23.5,806.5,339.51,229.99
2016,6,30,9,30,940.0,93.0,1.8,24.0,847.0,399.34,280.67
2016,6,30,9,45,942.5,97.5,1.8,24.5,880.0,458.3,329.68
2016,6,30,10,0,945.0,102.0,1.8,25.0,913.0,515.99,376.09
2016,6,30,10,15,950.5,103.0,1.85,25.5,941.5,571.06,419.17
2016,6,30,10,30,956.0,104.0,1.9,26.0,970.0,624.66,459.71
2016,6,30,10,45,960.0,105.0,2.0,26.5,991.0,675.67,497.4
2016,6,30,11,0,964.0,106.0,2.1,27.0,1012.0,724.64,532.58
2016,6,30,11,15,966.5,106.5,2.1,27.0,1026.0,769.92,564.78
2016,6,30,11,30,969.0,107.0,2.1,27.0,1040.0,812.66,593.87
2016,6,30,11,45,969.5,107.5,2.15,27.5,1046.0,851.18,617.89
2016,6,30,12,0,970.0,108.0,2.2,28.0,1052.0,886.74,639.81
2016,6,30,12,15,969.0,108.0,2.35,28.0,1050.5,917.55,660.71
2016,6,30,12,30,968.0,108.0,2.5,28.0,1049.0,945.04,679.55
2016,6,30,12,45,955.5,115.0,2.65,28.5,1036.5,965.09,692.3
2016,6,30,13,0,943.0,122.0,2.8,29.0,1024.0,981.28,702.67
2016,6,30,13,15,939.5,121.0,2.9,29.0,1006.5,994.59,712.28
2016,6,30,13,30,936.0,120.0,3.0,29.0,989.0,1004.05,719.57
2016,6,30,13,45,929.0,119.5,3.1,29.0,964.5,1006.78,722.7
2016,6,30,14,0,922.0,119.0,3.2,29.0,940.0,1005.6,723.5
2016,6,30,14,15,915.0,117.5,3.3,28.5,909.0,999.59,722.75
2016,6,30,14,30,908.0,116.0,3.4,28.0,878.0,989.77,719.64
2016,6,30,14,45,896.5,115.0,3.5,28.0,840.5,972.55,710.33
2016,6,30,15,0,885.0,114.0,3.6,28.0,803.0,951.86,698.78
2016,6,30,15,15,872.5,112.0,3.6,27.5,761.0,925.94,684.49
2016,6,30,15,30,860.0,110.0,3.6,27.0,719.0,896.94,668.07
2016,6,30,15,45,842.5,107.5,3.65,27.0,672.0,869.36,651.47
2016,6,30,16,0,825.0,105.0,3.7,27.0,625.0,829.72,626.42
2016,6,30,16,15,804.0,101.5,3.7,26.5,575.0,783.98,597.81
2016,6,30,16,30,783.0,98.0,3.7,26.0,525.0,736.61,567.51
2016,6,30,16,45,754.5,94.5,3.75,26.0,472.5,682.39,530.71
2016,6,30,17,0,726.0,91.0,3.8,26.0,420.0,630.79,494.03
2016,6,30,17,15,689.5,85.5,3.75,25.0,367.5,568.81,449.62
2016,6,30,17,30,653.0,80.0,3.7,24.0,315.0,508.01,404.42
2016,6,30,17,45,600.0,74.0,3.65,23.5,263.5,439.0,350.26
2016,6,30,18,0,547.0,68.0,3.6,23.0,212.0,373.6,297.04
2016,6,30,18,15,472.0,59.0,3.4,22.0,164.0,299.14,235.36
2016,6,30,18,30,397.0,50.0,3.2,21.0,116.0,231.7,177.82
2016,6,30,18,45,282.0,38.0,3.05,20.5,77.0,153.62,111.36
2016,6,30,19,0,167.0,26.0,2.9,20.0,38.0,88.05,45.54
2016,6,30,19,15,83.5,13.0,2.8,19.0,19.0,30.09,0.0
2016,6,30,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
