Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,5,15,129.0,17.5,1.7,14.5,31.0,13.64,0.0
2016,7,1,5,30,258.0,35.0,1.8,15.0,62.0,27.14,17.1
2016,7,1,5,45,354.0,45.5,1.9,15.5,104.5,36.78,26.47
2016,7,1,6,0,450.0,56.0,2.0,16.0,147.0,44.62,33.79
2016,7,1,6,15,513.5,64.0,2.0,16.5,195.5,50.04,38.76
2016,7,1,6,30,577.0,72.0,2.0,17.0,244.0,55.35,43.44
2016,7,1,6,45,621.5,78.0,2.0,18.0,295.0,58.84,46.27
2016,7,1,7,0,666.0,84.0,2.0,19.0,346.0,62.24,48.91
2016,7,1,7,15,698.5,89.0,1.95,19.5,397.5,64.68,50.75
2016,7,1,7,30,731.0,94.0,1.9,20.0,449.0,67.02,52.47
2016,7,1,7,45,755.5,98.0,1.85,21.0,499.5,74.95,58.81
2016,7,1,8,0,780.0,102.0,1.8,22.0,550.0,76.47,59.64
2016,7,1,8,15,798.5,105.0,1.75,22.5,598.0,100.91,60.69
2016,7,1,8,30,817.0,108.0,1.7,23.0,646.0,156.66,87.75
2016,7,1,8,45,832.0,111.0,1.7,23.5,690.5,213.78,128.21
2016,7,1,9,0,847.0,114.0,1.7,24.0,735.0,272.2,175.26
2016,7,1,9,15,858.0,116.0,1.7,24.5,774.5,335.33,227.82
2016,7,1,9,30,869.0,118.0,1.7,25.0,814.0,392.21,275.54
2016,7,1,9,45,877.5,120.0,1.7,25.5,848.0,448.05,321.53
2016,7,1,10,0,886.0,122.0,1.7,26.0,882.0,503.34,365.66
2016,7,1,10,15,892.5,123.5,1.7,26.5,910.0,556.45,406.73
2016,7,1,10,30,899.0,125.0,1.7,27.0,938.0,608.32,445.45
2016,7,1,10,45,903.5,126.0,1.75,27.5,959.0,657.15,481.05
2016,7,1,11,0,908.0,127.0,1.8,28.0,980.0,704.13,514.31
2016,7,1,11,15,911.0,127.5,1.85,28.0,994.0,747.65,545.41
2016,7,1,11,30,914.0,128.0,1.9,28.0,1008.0,788.84,574.35
2016,7,1,11,45,915.0,128.5,2.0,28.5,1014.5,826.04,597.98
2016,7,1,12,0,916.0,129.0,2.1,29.0,1021.0,860.52,619.66
2016,7,1,12,15,916.0,129.0,2.2,29.0,1019.5,890.93,639.88
2016,7,1,12,30,916.0,129.0,2.3,29.0,1018.0,918.3,658.18
2016,7,1,12,45,911.5,130.0,2.4,29.0,1008.5,939.31,672.48
2016,7,1,13,0,907.0,131.0,2.5,29.0,999.0,956.8,684.66
2016,7,1,13,15,903.5,130.5,2.65,29.0,982.5,970.24,694.81
2016,7,1,13,30,900.0,130.0,2.8,29.0,966.0,979.97,702.72
2016,7,1,13,45,895.0,128.5,2.95,29.0,942.0,983.59,706.84
2016,7,1,14,0,890.0,127.0,3.1,29.0,918.0,983.42,708.64
2016,7,1,14,15,882.5,125.5,3.2,28.5,888.0,977.11,707.63
2016,7,1,14,30,875.0,124.0,3.3,28.0,858.0,967.12,704.33
2016,7,1,14,45,866.0,121.5,3.45,28.0,822.0,951.14,696.08
2016,7,1,15,0,857.0,119.0,3.6,28.0,786.0,931.71,685.56
2016,7,1,15,15,844.5,116.5,3.7,27.5,744.5,916.12,678.65
2016,7,1,15,30,832.0,114.0,3.8,27.0,703.0,886.76,662.33
2016,7,1,15,45,817.0,110.5,3.95,27.0,657.5,851.29,640.64
2016,7,1,16,0,802.0,107.0,4.1,27.0,612.0,813.34,616.94
2016,7,1,16,15,781.5,103.5,4.1,26.5,563.0,768.72,588.74
2016,7,1,16,30,761.0,100.0,4.1,26.0,514.0,722.49,558.9
2016,7,1,16,45,736.0,95.0,4.2,25.5,463.5,670.01,524.15
2016,7,1,17,0,711.0,90.0,4.3,25.0,413.0,619.88,489.22
2016,7,1,17,15,675.0,85.0,4.2,24.0,361.5,559.45,445.32
2016,7,1,17,30,639.0,80.0,4.1,23.0,310.0,500.17,400.72
2016,7,1,17,45,591.5,73.0,4.1,22.5,259.5,433.77,348.24
2016,7,1,18,0,544.0,66.0,4.1,22.0,209.0,370.52,296.36
2016,7,1,18,15,471.5,57.5,3.9,21.0,162.0,297.88,235.67
2016,7,1,18,30,399.0,49.0,3.7,20.0,115.0,231.99,178.97
2016,7,1,18,45,292.5,37.0,3.55,19.5,76.5,158.48,115.52
2016,7,1,19,0,186.0,25.0,3.4,19.0,38.0,92.41,47.8
2016,7,1,19,15,93.0,12.5,3.2,18.5,19.0,31.9,0.0
2016,7,1,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,5,15,101.5,18.0,1.9,14.5,28.0,13.98,0.0
2016,7,2,5,30,203.0,36.0,2.0,15.0,56.0,27.73,17.52
2016,7,2,5,45,292.5,49.0,2.1,15.5,97.0,37.47,27.05
2016,7,2,6,0,382.0,62.0,2.2,16.0,138.0,47.06,35.92
2016,7,2,6,15,445.0,72.0,2.25,16.5,185.5,56.18,44.16
2016,7,2,6,30,508.0,82.0,2.3,17.0,233.0,62.75,49.94
2016,7,2,6,45,557.5,89.0,2.35,17.5,283.5,66.64,53.2
2016,7,2,7,0,607.0,96.0,2.4,18.0,334.0,70.42,56.25
2016,7,2,7,15,641.0,102.0,2.35,18.5,385.0,73.17,58.32
2016,7,2,7,30,675.0,108.0,2.3,19.0,436.0,75.79,60.24
2016,7,2,7,45,703.5,112.0,2.3,20.0,486.5,76.84,60.68
2016,7,2,8,0,732.0,116.0,2.3,21.0,537.0,77.84,61.06
2016,7,2,8,15,752.0,120.0,2.3,21.5,584.5,108.62,68.4
2016,7,2,8,30,772.0,124.0,2.3,22.0,632.0,162.48,94.69
2016,7,2,8,45,790.0,126.5,2.3,22.5,676.5,217.16,133.36
2016,7,2,9,0,808.0,129.0,2.3,23.0,721.0,273.55,178.84
2016,7,2,9,15,820.0,131.5,2.3,23.5,760.5,329.69,226.29
2016,7,2,9,30,832.0,134.0,2.3,24.0,800.0,386.32,274.1
2016,7,2,9,45,845.5,134.0,2.35,24.5,835.0,441.94,320.32
2016,7,2,10,0,859.0,134.0,2.4,25.0,870.0,499.22,366.46
2016,7,2,10,15,865.5,135.5,2.4,25.5,898.0,551.08,407.2
2016,7,2,10,30,872.0,137.0,2.4,26.0,926.0,601.77,445.72
2016,7,2,10,45,878.5,137.0,2.45,26.5,947.5,649.96,481.47
2016,7,2,11,0,885.0,137.0,2.5,27.0,969.0,696.52,515.04
2016,7,2,11,15,888.0,138.0,2.55,27.0,983.0,739.61,546.38
2016,7,2,11,30,891.0,139.0,2.6,27.0,997.0,780.45,575.58
2016,7,2,11,45,894.0,138.0,2.65,27.5,1003.5,817.36,599.43
2016,7,2,12,0,897.0,137.0,2.7,28.0,1010.0,851.73,621.02
2016,7,2,12,15,897.0,137.0,2.8,28.0,1009.0,881.75,641.21
2016,7,2,12,30,897.0,137.0,2.9,28.0,1008.0,908.8,659.51
2016,7,2,12,45,904.0,131.0,3.0,28.0,1002.0,933.76,676.5
2016,7,2,13,0,911.0,125.0,3.1,28.0,996.0,955.41,691.4
2016,7,2,13,15,907.5,124.0,3.2,27.5,980.0,968.38,702.17
2016,7,2,13,30,904.0,123.0,3.3,27.0,964.0,977.61,710.73
2016,7,2,13,45,900.5,121.5,3.45,27.0,941.0,982.6,715.62
2016,7,2,14,0,897.0,120.0,3.6,27.0,918.0,983.79,718.16
2016,7,2,14,15,890.5,118.5,3.7,27.0,888.0,978.35,716.13
2016,7,2,14,30,884.0,117.0,3.8,27.0,858.0,969.21,711.8
2016,7,2,14,45,876.0,114.5,3.95,27.0,822.5,954.01,703.82
2016,7,2,15,0,868.0,112.0,4.1,27.0,787.0,935.31,693.53
2016,7,2,15,15,856.0,109.5,4.15,26.5,746.0,909.61,679.32
2016,7,2,15,30,844.0,107.0,4.2,26.0,705.0,880.87,662.94
2016,7,2,15,45,830.0,103.5,4.3,25.5,659.5,855.47,648.96
2016,7,2,16,0,816.0,100.0,4.4,25.0,614.0,818.02,626.29
2016,7,2,16,15,796.5,97.0,4.4,24.5,565.5,774.35,598.48
2016,7,2,16,30,777.0,94.0,4.4,24.0,517.0,729.0,568.97
2016,7,2,16,45,752.5,89.5,4.45,24.0,466.0,676.88,533.02
2016,7,2,17,0,728.0,85.0,4.5,24.0,415.0,624.08,495.23
2016,7,2,17,15,693.5,80.0,4.4,23.5,363.5,566.42,452.2
2016,7,2,17,30,659.0,75.0,4.3,23.0,312.0,507.27,406.75
2016,7,2,17,45,612.0,68.5,4.25,22.5,261.5,440.78,354.07
2016,7,2,18,0,565.0,62.0,4.2,22.0,211.0,377.39,301.96
2016,7,2,18,15,494.5,54.0,4.0,21.0,163.5,305.16,241.48
2016,7,2,18,30,424.0,46.0,3.8,20.0,116.0,239.49,184.75
2016,7,2,18,45,316.5,35.0,3.65,19.5,77.0,165.21,120.4
2016,7,2,19,0,209.0,24.0,3.5,19.0,38.0,99.4,51.24
2016,7,2,19,15,104.5,12.0,3.35,18.5,19.0,34.19,0.0
2016,7,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,5,15,126.0,16.5,1.4,14.5,29.5,12.87,0.0
2016,7,3,5,30,252.0,33.0,1.4,15.0,59.0,25.62,15.7
2016,7,3,5,45,344.5,44.5,1.45,15.5,101.0,35.96,25.74
2016,7,3,6,0,437.0,56.0,1.5,16.0,143.0,44.64,33.8
2016,7,3,6,15,296.5,85.5,1.5,16.5,152.0,62.71,49.91
2016,7,3,6,30,156.0,115.0,1.5,17.0,161.0,84.94,69.37
2016,7,3,6,45,175.0,134.5,1.5,18.0,195.5,98.22,80.52
2016,7,3,7,0,194.0,154.0,1.5,19.0,230.0,111.19,91.1
2016,7,3,7,15,456.0,125.0,1.45,19.5,336.5,86.47,69.45
2016,7,3,7,30,718.0,96.0,1.4,20.0,443.0,68.26,53.51
2016,7,3,7,45,743.0,100.0,1.35,20.5,493.5,76.29,60.08
2016,7,3,8,0,768.0,104.0,1.3,21.0,544.0,77.76,60.97
2016,7,3,8,15,787.0,107.5,1.3,21.5,591.5,100.91,61.79
2016,7,3,8,30,806.0,111.0,1.3,22.0,639.0,156.42,88.47
2016,7,3,8,45,821.0,113.5,1.3,23.0,683.5,212.61,127.81
2016,7,3,9,0,836.0,116.0,1.3,24.0,728.0,270.1,173.6
2016,7,3,9,15,847.5,118.0,1.25,24.5,767.5,332.74,225.35
2016,7,3,9,30,859.0,120.0,1.2,25.0,807.0,389.3,272.3
2016,7,3,9,45,881.5,114.0,1.2,25.5,844.5,444.61,317.32
2016,7,3,10,0,904.0,108.0,1.2,26.0,882.0,500.64,361.59
2016,7,3,10,15,910.0,109.0,1.2,26.5,910.0,554.02,402.53
2016,7,3,10,30,916.0,110.0,1.2,27.0,938.0,606.08,441.03
2016,7,3,10,45,920.5,111.0,1.3,27.5,959.0,655.69,477.26
2016,7,3,11,0,925.0,112.0,1.4,28.0,980.0,703.41,511.17
2016,7,3,11,15,927.5,112.5,1.5,28.0,994.0,747.26,542.72
2016,7,3,11,30,930.0,113.0,1.6,28.0,1008.0,788.68,571.72
2016,7,3,11,45,931.5,113.5,1.7,28.5,1014.5,826.78,595.8
2016,7,3,12,0,933.0,114.0,1.8,29.0,1021.0,862.13,617.95
2016,7,3,12,15,932.5,113.5,1.9,29.0,1019.5,892.07,637.79
2016,7,3,12,30,932.0,113.0,2.0,29.0,1018.0,918.83,655.68
2016,7,3,12,45,923.0,118.0,2.1,29.0,1007.0,939.6,669.82
2016,7,3,13,0,914.0,123.0,2.2,29.0,996.0,956.71,681.78
2016,7,3,13,15,910.5,122.0,2.3,29.0,980.0,969.74,691.27
2016,7,3,13,30,907.0,121.0,2.4,29.0,964.0,979.02,698.52
2016,7,3,13,45,902.0,120.0,2.55,29.0,940.5,983.09,703.08
2016,7,3,14,0,897.0,119.0,2.7,29.0,917.0,983.37,705.34
2016,7,3,14,15,890.5,117.5,2.8,28.5,887.0,977.95,705.02
2016,7,3,14,30,884.0,116.0,2.9,28.0,857.0,968.83,702.42
2016,7,3,14,45,874.5,114.0,3.05,28.0,821.0,952.75,694.33
2016,7,3,15,0,865.0,112.0,3.2,28.0,785.0,933.22,683.98
2016,7,3,15,15,853.5,109.5,3.3,27.5,744.0,908.05,670.81
2016,7,3,15,30,842.0,107.0,3.4,27.0,703.0,879.82,655.46
2016,7,3,15,45,826.5,104.0,3.5,27.0,657.5,853.77,640.13
2016,7,3,16,0,811.0,101.0,3.6,27.0,612.0,815.72,616.35
2016,7,3,16,15,791.0,98.0,3.7,26.5,563.0,771.8,589.33
2016,7,3,16,30,771.0,95.0,3.8,26.0,514.0,726.24,560.54
2016,7,3,16,45,745.5,90.5,3.9,25.5,463.5,673.58,525.87
2016,7,3,17,0,720.0,86.0,4.0,25.0,413.0,620.33,489.14
2016,7,3,17,15,685.0,81.0,4.0,24.5,361.5,562.76,446.82
2016,7,3,17,30,650.0,76.0,4.0,24.0,310.0,503.65,401.92
2016,7,3,17,45,601.5,69.5,4.0,23.5,259.5,436.7,349.24
2016,7,3,18,0,553.0,63.0,4.0,23.0,209.0,373.0,297.22
2016,7,3,18,15,482.0,55.0,3.9,22.0,162.0,301.07,237.36
2016,7,3,18,30,411.0,47.0,3.8,21.0,115.0,235.73,181.23
2016,7,3,18,45,304.0,35.5,3.75,20.0,76.0,161.73,117.66
2016,7,3,19,0,197.0,24.0,3.7,19.0,37.0,96.08,48.98
2016,7,3,19,15,98.5,12.0,3.55,18.5,18.5,32.9,0.0
2016,7,3,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,4,5,15,137.5,15.5,1.6,14.5,29.5,12.5,0.0
2016,7,4,5,30,275.0,31.0,1.6,15.0,59.0,25.39,15.42
2016,7,4,5,45,368.5,41.5,1.65,15.5,101.0,33.51,23.58
2016,7,4,6,0,462.0,52.0,1.7,16.0,143.0,41.47,30.99
2016,7,4,6,15,300.0,83.0,1.65,16.5,148.5,60.99,48.39
2016,7,4,6,30,138.0,114.0,1.6,17.0,154.0,84.14,68.68
2016,7,4,6,45,152.5,134.5,1.55,17.5,187.0,97.95,80.45
2016,7,4,7,0,167.0,155.0,1.5,18.0,220.0,111.41,91.67
2016,7,4,7,15,223.0,172.5,1.5,18.5,272.0,118.22,96.98
2016,7,4,7,30,279.0,190.0,1.5,19.0,324.0,128.67,105.3
2016,7,4,7,45,533.0,142.5,1.5,20.0,434.5,95.6,76.55
2016,7,4,8,0,787.0,95.0,1.5,21.0,545.0,71.88,55.97
2016,7,4,8,15,805.0,98.0,1.6,21.5,592.5,94.64,56.76
2016,7,4,8,30,823.0,101.0,1.7,22.0,640.0,150.74,83.51
2016,7,4,8,45,838.0,103.5,1.8,23.0,684.5,215.47,129.61
2016,7,4,9,0,853.0,106.0,1.9,24.0,729.0,273.09,175.76
2016,7,4,9,15,864.0,108.0,1.95,24.5,768.5,330.15,223.98
2016,7,4,9,30,875.0,110.0,2.0,25.0,808.0,387.41,272.39
2016,7,4,9,45,874.0,117.0,2.15,25.5,840.0,443.42,319.32
2016,7,4,10,0,873.0,124.0,2.3,26.0,872.0,497.92,363.75
2016,7,4,10,15,879.5,125.5,2.4,26.0,899.5,550.52,406.05
2016,7,4,10,30,886.0,127.0,2.5,26.0,927.0,601.93,446.34
2016,7,4,10,45,890.5,128.0,2.7,26.5,948.5,650.32,482.95
2016,7,4,11,0,895.0,129.0,2.9,27.0,970.0,696.91,517.34
2016,7,4,11,15,898.0,130.0,3.05,27.0,983.5,740.45,549.68
2016,7,4,11,30,901.0,131.0,3.2,27.0,997.0,781.73,579.91
2016,7,4,11,45,902.5,131.0,3.35,27.0,1003.5,818.65,605.46
2016,7,4,12,0,904.0,131.0,3.5,27.0,1010.0,852.91,629.02
2016,7,4,12,15,904.0,131.0,3.6,27.0,1009.0,883.15,649.6
2016,7,4,12,30,904.0,131.0,3.7,27.0,1008.0,910.39,668.21
2016,7,4,12,45,915.5,122.0,3.85,27.0,1003.5,936.82,686.62
2016,7,4,13,0,927.0,113.0,4.0,27.0,999.0,959.9,702.87
2016,7,4,13,15,924.0,112.0,4.1,27.0,983.0,973.44,712.64
2016,7,4,13,30,921.0,111.0,4.2,27.0,967.0,983.19,720.09
2016,7,4,13,45,917.0,110.0,4.3,27.0,944.0,988.18,724.54
2016,7,4,14,0,913.0,109.0,4.4,27.0,921.0,989.33,726.6
2016,7,4,14,15,907.0,107.5,4.4,26.5,891.5,984.25,725.56
2016,7,4,14,30,901.0,106.0,4.4,26.0,862.0,975.4,722.16
2016,7,4,14,45,894.0,103.5,4.4,26.0,826.5,960.88,713.66
2016,7,4,15,0,887.0,101.0,4.4,26.0,791.0,942.77,702.85
2016,7,4,15,15,876.5,99.0,4.35,25.5,750.5,918.56,689.06
2016,7,4,15,30,866.0,97.0,4.3,25.0,710.0,891.2,673.11
2016,7,4,15,45,853.5,93.5,4.3,25.0,665.0,857.48,651.58
2016,7,4,16,0,841.0,90.0,4.3,25.0,620.0,821.09,628.06
2016,7,4,16,15,822.5,87.5,4.2,24.5,571.0,786.13,606.16
2016,7,4,16,30,804.0,85.0,4.1,24.0,522.0,741.3,576.84
2016,7,4,16,45,781.5,80.5,4.1,24.0,471.5,689.65,541.32
2016,7,4,17,0,759.0,76.0,4.1,24.0,421.0,637.13,504.35
2016,7,4,17,15,726.5,72.0,3.95,23.5,369.0,578.06,460.54
2016,7,4,17,30,694.0,68.0,3.8,23.0,317.0,519.66,415.82
2016,7,4,17,45,649.5,62.5,3.7,22.5,266.0,456.13,365.53
2016,7,4,18,0,605.0,57.0,3.6,22.0,215.0,393.33,313.98
2016,7,4,18,15,536.0,49.5,3.4,21.0,167.0,320.21,252.89
2016,7,4,18,30,467.0,42.0,3.2,20.0,119.0,253.51,195.22
2016,7,4,18,45,358.0,32.0,3.05,19.5,79.5,177.25,128.94
2016,7,4,19,0,249.0,22.0,2.9,19.0,40.0,109.36,55.25
2016,7,4,19,15,124.5,11.0,2.85,18.5,20.0,38.13,0.0
2016,7,4,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,5,5,15,153.0,15.0,1.75,14.0,30.0,12.12,0.0
2016,7,5,5,30,306.0,30.0,1.8,14.0,60.0,24.64,14.78
2016,7,5,5,45,402.5,39.0,1.9,14.5,103.0,31.56,21.95
2016,7,5,6,0,499.0,48.0,2.0,15.0,146.0,38.4,28.4
2016,7,5,6,15,560.5,55.0,2.0,15.5,194.5,43.32,32.96
2016,7,5,6,30,622.0,62.0,2.0,16.0,243.0,48.16,37.26
2016,7,5,6,45,667.5,66.0,2.05,17.0,295.0,50.54,39.17
2016,7,5,7,0,713.0,70.0,2.1,18.0,347.0,57.62,45.1
2016,7,5,7,15,743.0,74.0,2.1,18.5,399.0,59.98,46.9
2016,7,5,7,30,773.0,78.0,2.1,19.0,451.0,62.26,48.6
2016,7,5,7,45,798.0,80.5,2.15,19.5,502.0,63.34,49.24
2016,7,5,8,0,823.0,83.0,2.2,20.0,553.0,64.37,49.84
2016,7,5,8,15,840.0,85.5,2.3,20.5,601.0,96.42,58.2
2016,7,5,8,30,857.0,88.0,2.4,21.0,649.0,153.47,84.92
2016,7,5,8,45,872.0,89.0,2.5,21.5,693.5,210.79,125.52
2016,7,5,9,0,887.0,90.0,2.6,22.0,738.0,269.21,173.34
2016,7,5,9,15,897.0,92.0,2.75,22.5,777.5,327.81,223.81
2016,7,5,9,30,907.0,94.0,2.9,23.0,817.0,386.49,274.5
2016,7,5,9,45,915.5,95.0,3.05,23.5,851.5,443.65,323.19
2016,7,5,10,0,924.0,96.0,3.2,24.0,886.0,500.2,370.11
2016,7,5,10,15,929.5,97.0,3.3,24.0,914.0,554.37,414.58
2016,7,5,10,30,935.0,98.0,3.4,24.0,942.0,607.13,456.79
2016,7,5,10,45,939.5,98.5,3.55,24.5,963.0,657.25,495.19
2016,7,5,11,0,944.0,99.0,3.7,25.0,984.0,705.44,531.16
2016,7,5,11,15,946.5,99.5,3.8,25.0,998.0,750.08,564.65
2016,7,5,11,30,949.0,100.0,3.9,25.0,1012.0,792.25,594.99
2016,7,5,11,45,950.5,100.0,4.0,25.5,1018.5,830.58,620.19
2016,7,5,12,0,952.0,100.0,4.1,26.0,1025.0,866.07,643.28
2016,7,5,12,15,952.0,100.0,4.2,26.0,1024.5,897.32,664.68
2016,7,5,12,30,952.0,100.0,4.3,26.0,1024.0,925.35,683.93
2016,7,5,12,45,944.0,104.5,4.4,26.0,1013.5,946.97,698.95
2016,7,5,13,0,936.0,109.0,4.5,26.0,1003.0,964.9,711.6
2016,7,5,13,15,933.0,108.5,4.5,26.0,987.0,979.02,721.33
2016,7,5,13,30,930.0,108.0,4.5,26.0,971.0,989.34,728.65
2016,7,5,13,45,925.5,106.5,4.55,26.0,947.5,993.42,732.17
2016,7,5,14,0,921.0,105.0,4.6,26.0,924.0,993.6,733.48
2016,7,5,14,15,915.0,104.0,4.6,25.5,894.5,988.99,732.81
2016,7,5,14,30,909.0,103.0,4.6,25.0,865.0,980.61,729.75
2016,7,5,14,45,901.0,101.0,4.65,25.0,829.5,965.59,721.27
2016,7,5,15,0,893.0,99.0,4.7,25.0,794.0,946.99,710.45
2016,7,5,15,15,882.0,97.0,4.65,24.5,752.5,922.22,696.1
2016,7,5,15,30,871.0,95.0,4.6,24.0,711.0,894.29,679.55
2016,7,5,15,45,857.0,92.5,4.6,24.0,665.5,860.24,657.65
2016,7,5,16,0,843.0,90.0,4.6,24.0,620.0,823.61,633.79
2016,7,5,16,15,824.5,87.0,4.55,23.5,571.0,788.02,611.41
2016,7,5,16,30,806.0,84.0,4.5,23.0,522.0,742.53,581.5
2016,7,5,16,45,781.5,80.5,4.45,22.5,471.0,690.48,546.24
2016,7,5,17,0,757.0,77.0,4.4,22.0,420.0,637.69,509.53
2016,7,5,17,15,723.5,72.5,4.3,21.5,368.0,577.43,464.42
2016,7,5,17,30,690.0,68.0,4.2,21.0,316.0,517.95,418.5
2016,7,5,17,45,643.0,62.5,4.15,20.5,265.0,453.18,366.75
2016,7,5,18,0,596.0,57.0,4.1,20.0,214.0,389.38,313.89
2016,7,5,18,15,526.5,50.0,3.95,19.0,166.0,317.01,252.79
2016,7,5,18,30,457.0,43.0,3.8,18.0,118.0,251.08,195.19
2016,7,5,18,45,346.0,33.0,3.7,17.5,78.5,174.55,128.12
2016,7,5,19,0,235.0,23.0,3.6,17.0,39.0,106.41,53.44
2016,7,5,19,15,117.5,11.5,3.5,16.5,19.5,37.04,0.0
2016,7,5,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,6,5,15,155.0,15.0,2.8,13.0,30.0,12.15,0.0
2016,7,6,5,30,310.0,30.0,2.8,13.0,60.0,24.69,14.78
2016,7,6,5,45,409.0,39.0,2.85,13.5,103.0,31.63,22.07
2016,7,6,6,0,508.0,48.0,2.9,14.0,146.0,38.49,28.58
2016,7,6,6,15,570.0,54.5,2.85,14.5,195.5,43.02,32.82
2016,7,6,6,30,632.0,61.0,2.8,15.0,245.0,47.51,36.83
2016,7,6,6,45,676.0,65.5,2.8,16.0,297.0,54.76,43.07
2016,7,6,7,0,720.0,70.0,2.8,17.0,349.0,57.73,45.38
2016,7,6,7,15,750.0,74.0,2.75,17.5,401.0,60.1,47.2
2016,7,6,7,30,780.0,78.0,2.7,18.0,453.0,62.39,48.92
2016,7,6,7,45,803.5,80.5,2.7,18.5,504.0,63.45,49.55
2016,7,6,8,0,827.0,83.0,2.7,19.0,555.0,64.47,50.14
2016,7,6,8,15,844.0,86.0,2.75,19.5,603.0,96.33,58.64
2016,7,6,8,30,861.0,89.0,2.8,20.0,651.0,154.0,85.69
2016,7,6,8,45,874.0,91.0,2.85,21.0,695.5,211.99,126.73
2016,7,6,9,0,887.0,93.0,2.9,22.0,740.0,270.87,174.73
2016,7,6,9,15,897.0,94.5,3.0,22.5,779.5,329.21,225.03
2016,7,6,9,30,907.0,96.0,3.1,23.0,819.0,387.62,275.52
2016,7,6,9,45,906.0,102.5,3.25,23.5,850.5,445.14,324.65
2016,7,6,10,0,905.0,109.0,3.4,24.0,882.0,501.1,371.16
2016,7,6,10,15,910.5,110.5,3.55,24.0,910.0,554.85,415.39
2016,7,6,10,30,916.0,112.0,3.7,24.0,938.0,607.24,457.46
2016,7,6,10,45,921.0,112.0,3.85,24.5,959.5,656.58,495.34
2016,7,6,11,0,926.0,112.0,4.0,25.0,981.0,704.07,530.87
2016,7,6,11,15,928.5,113.0,4.1,25.0,994.5,748.55,564.3
2016,7,6,11,30,931.0,114.0,4.2,25.0,1008.0,790.63,595.05
2016,7,6,11,45,933.0,113.0,4.3,25.5,1014.5,828.11,619.76
2016,7,6,12,0,935.0,112.0,4.4,26.0,1021.0,862.83,642.4
2016,7,6,12,15,934.5,112.0,4.5,26.0,1019.0,893.39,663.41
2016,7,6,12,30,934.0,112.0,4.6,26.0,1017.0,920.78,682.47
2016,7,6,12,45,934.5,109.5,4.7,26.0,1009.0,943.49,698.53
2016,7,6,13,0,935.0,107.0,4.8,26.0,1001.0,962.64,712.32
2016,7,6,13,15,931.5,106.5,4.85,25.5,984.0,976.29,723.62
2016,7,6,13,30,928.0,106.0,4.9,25.0,967.0,986.13,732.55
2016,7,6,13,45,923.5,104.5,5.0,25.0,943.5,990.19,736.66
2016,7,6,14,0,919.0,103.0,5.1,25.0,920.0,990.36,738.3
2016,7,6,14,15,911.5,101.5,5.15,24.5,889.5,983.81,736.64
2016,7,6,14,30,904.0,100.0,5.2,24.0,859.0,973.48,732.52
2016,7,6,14,45,895.5,98.0,5.3,24.0,822.5,958.01,723.83
2016,7,6,15,0,887.0,96.0,5.4,24.0,786.0,938.98,712.74
2016,7,6,15,15,875.0,94.0,5.35,23.5,744.5,913.36,697.51
2016,7,6,15,30,863.0,92.0,5.3,23.0,703.0,884.65,680.08
2016,7,6,15,45,848.5,89.5,5.3,23.0,657.5,850.32,657.5
2016,7,6,16,0,834.0,87.0,5.3,23.0,612.0,813.46,632.98
2016,7,6,16,15,814.5,84.0,5.2,22.5,563.0,777.2,609.42
2016,7,6,16,30,795.0,81.0,5.1,22.0,514.0,731.27,578.42
2016,7,6,16,45,770.5,77.5,5.05,21.5,463.0,679.62,542.85
2016,7,6,17,0,746.0,74.0,5.0,21.0,412.0,627.29,505.96
2016,7,6,17,15,712.5,70.0,4.8,20.5,360.5,568.09,460.71
2016,7,6,17,30,679.0,66.0,4.6,20.0,309.0,509.7,414.77
2016,7,6,17,45,633.5,60.5,4.45,19.5,259.0,446.11,363.24
2016,7,6,18,0,588.0,55.0,4.3,19.0,209.0,383.56,310.83
2016,7,6,18,15,520.0,48.0,4.05,18.5,162.0,312.28,249.67
2016,7,6,18,30,452.0,41.0,3.8,18.0,115.0,247.35,192.31
2016,7,6,18,45,345.0,31.5,3.6,17.5,76.5,173.01,126.87
2016,7,6,19,0,238.0,22.0,3.4,17.0,38.0,106.44,52.41
2016,7,6,19,15,119.0,11.0,3.3,16.5,19.0,37.06,0.0
2016,7,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,5,15,158.5,14.0,2.45,13.5,29.0,11.31,0.0
2016,7,7,5,30,317.0,28.0,2.4,14.0,58.0,22.98,13.2
2016,7,7,5,45,414.5,36.0,2.4,14.5,100.0,29.14,19.79
2016,7,7,6,0,512.0,44.0,2.4,15.0,142.0,35.26,25.6
2016,7,7,6,15,331.0,76.5,2.35,15.5,147.5,56.66,44.75
2016,7,7,6,30,150.0,109.0,2.3,16.0,153.0,81.09,66.29
2016,7,7,6,45,160.0,131.0,2.3,16.5,186.0,95.84,78.99
2016,7,7,7,0,170.0,153.0,2.3,17.0,219.0,110.18,91.07
2016,7,7,7,15,472.5,112.0,2.3,17.5,330.5,78.41,63.1
2016,7,7,7,30,775.0,71.0,2.3,18.0,442.0,57.3,44.49
2016,7,7,7,45,798.0,73.0,2.35,18.5,492.0,58.2,45.02
2016,7,7,8,0,821.0,75.0,2.4,19.0,542.0,68.1,53.27
2016,7,7,8,15,837.0,77.5,2.45,19.5,589.0,89.95,53.87
2016,7,7,8,30,853.0,80.0,2.5,20.0,636.0,146.63,80.16
2016,7,7,8,45,867.0,81.5,2.6,21.0,680.0,203.82,120.55
2016,7,7,9,0,881.0,83.0,2.7,22.0,724.0,262.04,168.05
2016,7,7,9,15,890.5,84.5,2.8,22.5,763.0,319.78,217.92
2016,7,7,9,30,900.0,86.0,2.9,23.0,802.0,377.54,267.97
2016,7,7,9,45,904.0,89.5,3.0,23.5,835.0,434.41,316.51
2016,7,7,10,0,908.0,93.0,3.1,24.0,868.0,490.24,362.87
2016,7,7,10,15,914.0,94.0,3.25,24.0,895.5,543.89,407.07
2016,7,7,10,30,920.0,95.0,3.4,24.0,923.0,596.23,449.13
2016,7,7,10,45,923.5,96.0,3.55,24.5,944.0,645.51,486.98
2016,7,7,11,0,927.0,97.0,3.7,25.0,965.0,692.8,522.38
2016,7,7,11,15,929.5,97.5,3.8,25.0,978.5,736.81,555.48
2016,7,7,11,30,932.0,98.0,3.9,25.0,992.0,778.39,585.48
2016,7,7,11,45,932.0,99.0,4.05,25.5,998.5,815.87,610.4
2016,7,7,12,0,932.0,100.0,4.2,26.0,1005.0,850.47,633.21
2016,7,7,12,15,932.0,100.0,4.25,26.0,1004.0,881.22,654.13
2016,7,7,12,30,932.0,100.0,4.3,26.0,1003.0,908.81,672.92
2016,7,7,12,45,919.5,107.0,4.4,26.0,991.5,928.32,686.55
2016,7,7,13,0,907.0,114.0,4.5,26.0,980.0,944.07,697.79
2016,7,7,13,15,904.5,113.0,4.5,26.0,964.0,957.91,707.38
2016,7,7,13,30,902.0,112.0,4.5,26.0,948.0,968.05,714.61
2016,7,7,13,45,897.5,111.0,4.55,26.0,925.5,972.55,718.43
2016,7,7,14,0,893.0,110.0,4.6,26.0,903.0,973.28,720.07
2016,7,7,14,15,886.5,108.5,4.6,25.5,874.0,967.84,718.78
2016,7,7,14,30,880.0,107.0,4.6,25.0,845.0,958.71,715.14
2016,7,7,14,45,872.5,105.0,4.65,25.0,810.0,944.51,707.13
2016,7,7,15,0,865.0,103.0,4.7,25.0,775.0,926.82,696.83
2016,7,7,15,15,714.0,160.0,4.7,24.5,695.0,853.75,649.09
2016,7,7,15,30,563.0,217.0,4.7,24.0,615.0,757.25,582.07
2016,7,7,15,45,690.0,154.5,4.7,24.0,610.5,798.22,615.19
2016,7,7,16,0,817.0,92.0,4.7,24.0,606.0,813.8,627.81
2016,7,7,16,15,798.5,89.0,4.65,23.5,558.0,770.92,599.72
2016,7,7,16,30,780.0,86.0,4.6,23.0,510.0,726.28,570.25
2016,7,7,16,45,757.0,82.0,4.55,22.5,460.0,675.69,535.81
2016,7,7,17,0,734.0,78.0,4.5,22.0,410.0,624.3,499.84
2016,7,7,17,15,700.5,73.5,4.4,21.5,359.0,564.96,455.21
2016,7,7,17,30,667.0,69.0,4.3,21.0,308.0,508.67,411.49
2016,7,7,17,45,623.5,63.0,4.25,20.5,258.5,444.19,359.92
2016,7,7,18,0,580.0,57.0,4.2,20.0,209.0,382.48,308.64
2016,7,7,18,15,510.5,50.0,4.0,19.5,162.0,310.81,247.55
2016,7,7,18,30,441.0,43.0,3.8,19.0,115.0,245.59,190.27
2016,7,7,18,45,335.5,32.5,3.65,18.5,76.0,171.16,125.02
2016,7,7,19,0,230.0,22.0,3.5,18.0,37.0,104.2,49.86
2016,7,7,19,15,115.0,11.0,3.35,17.5,18.5,36.22,0.0
2016,7,7,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,5,15,171.5,13.0,2.45,13.5,29.0,10.49,0.0
2016,7,8,5,30,343.0,26.0,2.5,14.0,58.0,21.34,11.74
2016,7,8,5,45,437.5,34.0,2.55,14.5,100.5,27.58,18.41
2016,7,8,6,0,532.0,42.0,2.6,15.0,143.0,33.78,24.28
2016,7,8,6,15,590.5,47.5,2.55,15.5,191.5,41.04,30.91
2016,7,8,6,30,649.0,53.0,2.5,16.0,240.0,45.28,34.7
2016,7,8,6,45,689.5,57.0,2.5,16.5,290.5,48.12,37.11
2016,7,8,7,0,730.0,61.0,2.5,17.0,341.0,50.92,39.42
2016,7,8,7,15,758.5,64.5,2.45,17.5,392.5,53.17,41.16
2016,7,8,7,30,787.0,68.0,2.4,18.0,444.0,55.35,42.82
2016,7,8,7,45,807.5,71.0,2.4,18.5,494.0,65.27,51.13
2016,7,8,8,0,828.0,74.0,2.4,19.0,544.0,67.56,52.8
2016,7,8,8,15,844.0,76.5,2.4,19.5,591.5,89.04,53.32
2016,7,8,8,30,860.0,79.0,2.4,20.0,639.0,146.18,79.62
2016,7,8,8,45,873.5,80.5,2.4,21.0,683.0,203.74,120.17
2016,7,8,9,0,887.0,82.0,2.4,22.0,727.0,262.28,167.82
2016,7,8,9,15,896.5,83.5,2.45,22.5,766.0,320.42,217.89
2016,7,8,9,30,906.0,85.0,2.5,23.0,805.0,378.58,268.09
2016,7,8,9,45,914.0,85.5,2.55,23.5,839.0,435.16,316.17
2016,7,8,10,0,922.0,86.0,2.6,24.0,873.0,491.07,362.35
2016,7,8,10,15,927.5,87.0,2.7,24.5,900.5,545.2,405.86
2016,7,8,10,30,933.0,88.0,2.8,25.0,928.0,597.94,446.94
2016,7,8,10,45,937.0,89.0,2.9,25.5,949.0,648.15,484.95
2016,7,8,11,0,941.0,90.0,3.0,26.0,970.0,696.38,520.46
2016,7,8,11,15,943.0,90.5,3.1,26.5,983.5,740.64,552.28
2016,7,8,11,30,945.0,91.0,3.2,27.0,997.0,782.37,580.59
2016,7,8,11,45,945.5,91.5,3.3,27.5,1003.0,820.28,605.17
2016,7,8,12,0,946.0,92.0,3.4,28.0,1009.0,855.27,627.63
2016,7,8,12,15,945.5,91.5,3.5,28.0,1008.0,885.5,648.09
2016,7,8,12,30,945.0,91.0,3.6,28.0,1007.0,912.46,666.41
2016,7,8,12,45,938.5,94.0,3.75,28.0,997.0,933.91,681.45
2016,7,8,13,0,932.0,97.0,3.9,28.0,987.0,951.69,694.18
2016,7,8,13,15,929.0,96.5,4.0,28.0,970.5,965.64,704.22
2016,7,8,13,30,926.0,96.0,4.1,28.0,954.0,975.8,711.91
2016,7,8,13,45,921.0,95.0,4.2,28.0,931.0,979.75,715.65
2016,7,8,14,0,916.0,94.0,4.3,28.0,908.0,979.83,717.0
2016,7,8,14,15,909.5,93.0,4.35,27.5,878.5,974.65,716.16
2016,7,8,14,30,903.0,92.0,4.4,27.0,849.0,965.71,712.96
2016,7,8,14,45,895.0,90.0,4.45,27.0,813.5,950.62,704.32
2016,7,8,15,0,887.0,88.0,4.5,27.0,778.0,931.97,693.39
2016,7,8,15,15,876.0,86.5,4.55,26.5,737.0,907.73,680.02
2016,7,8,15,30,865.0,85.0,4.6,26.0,696.0,880.37,664.64
2016,7,8,15,45,851.5,82.5,4.7,26.0,651.5,846.77,643.76
2016,7,8,16,0,838.0,80.0,4.8,26.0,607.0,810.58,620.83
2016,7,8,16,15,820.0,77.5,4.8,25.5,558.5,768.39,593.96
2016,7,8,16,30,802.0,75.0,4.8,25.0,510.0,724.42,565.36
2016,7,8,16,45,779.5,71.5,4.85,24.5,460.0,680.83,536.67
2016,7,8,17,0,757.0,68.0,4.9,24.0,410.0,629.53,501.47
2016,7,8,17,15,725.5,64.5,4.8,23.5,359.0,571.76,458.51
2016,7,8,17,30,694.0,61.0,4.7,23.0,308.0,514.62,414.31
2016,7,8,17,45,651.0,56.0,4.65,22.5,258.5,450.22,362.93
2016,7,8,18,0,608.0,51.0,4.6,22.0,209.0,388.38,311.65
2016,7,8,18,15,541.5,44.5,4.3,21.5,162.0,319.16,252.45
2016,7,8,18,30,475.0,38.0,4.0,21.0,115.0,254.25,195.43
2016,7,8,18,45,369.0,29.0,3.75,20.5,76.5,179.4,129.83
2016,7,8,19,0,263.0,20.0,3.5,20.0,38.0,111.87,51.67
2016,7,8,19,15,131.5,10.0,3.35,19.5,19.0,39.32,0.0
2016,7,8,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,9,5,15,157.0,12.5,1.45,15.5,27.0,10.06,0.0
2016,7,9,5,30,314.0,25.0,1.5,16.0,54.0,20.43,10.77
2016,7,9,5,45,391.0,34.5,1.55,16.5,93.0,27.85,18.46
2016,7,9,6,0,468.0,44.0,1.6,17.0,132.0,35.09,25.21
2016,7,9,6,15,518.5,52.0,1.7,17.5,177.0,40.79,30.43
2016,7,9,6,30,569.0,60.0,1.8,18.0,222.0,46.32,35.33
2016,7,9,6,45,597.0,69.0,1.95,19.0,269.5,52.2,40.3
2016,7,9,7,0,625.0,78.0,2.1,20.0,317.0,57.78,44.88
2016,7,9,7,15,712.0,69.0,2.25,21.0,378.5,55.96,42.96
2016,7,9,7,30,799.0,60.0,2.4,22.0,440.0,57.41,43.86
2016,7,9,7,45,819.0,62.0,2.55,23.0,489.5,59.27,45.09
2016,7,9,8,0,839.0,64.0,2.7,24.0,539.0,61.04,46.23
2016,7,9,8,15,854.5,66.0,2.8,24.5,586.0,81.92,46.65
2016,7,9,8,30,870.0,68.0,2.9,25.0,633.0,139.14,72.23
2016,7,9,8,45,881.5,70.0,3.0,25.5,676.5,197.19,112.78
2016,7,9,9,0,893.0,72.0,3.1,26.0,720.0,256.0,160.51
2016,7,9,9,15,902.0,73.5,3.2,26.0,759.0,314.26,210.73
2016,7,9,9,30,911.0,75.0,3.3,26.0,798.0,372.5,261.3
2016,7,9,9,45,908.0,82.5,3.45,26.5,829.5,430.3,310.42
2016,7,9,10,0,905.0,90.0,3.6,27.0,861.0,486.34,356.75
2016,7,9,10,15,910.5,91.5,3.7,27.0,889.0,540.07,400.6
2016,7,9,10,30,916.0,93.0,3.8,27.0,917.0,592.44,442.26
2016,7,9,10,45,921.0,93.0,3.9,27.0,938.0,641.75,480.67
2016,7,9,11,0,926.0,93.0,4.0,27.0,959.0,689.19,516.84
2016,7,9,11,15,928.5,93.5,4.1,27.0,973.0,733.24,549.85
2016,7,9,11,30,931.0,94.0,4.2,27.0,987.0,774.86,579.62
2016,7,9,11,45,933.5,93.5,4.3,27.5,994.0,813.03,604.7
2016,7,9,12,0,936.0,93.0,4.4,28.0,1001.0,848.45,627.73
2016,7,9,12,15,936.5,93.0,4.5,28.0,1000.5,879.74,649.11
2016,7,9,12,30,937.0,93.0,4.6,28.0,1000.0,907.86,668.42
2016,7,9,12,45,937.0,91.5,4.75,28.0,992.0,930.83,684.9
2016,7,9,13,0,937.0,90.0,4.9,28.0,984.0,950.25,699.13
2016,7,9,13,15,934.5,89.5,4.95,27.5,968.5,964.64,710.85
2016,7,9,13,30,932.0,89.0,5.0,27.0,953.0,975.25,720.23
2016,7,9,13,45,929.0,87.5,5.1,27.0,930.5,980.53,725.09
2016,7,9,14,0,926.0,86.0,5.2,27.0,908.0,981.92,727.51
2016,7,9,14,15,920.5,85.0,5.25,26.5,879.0,977.58,727.31
2016,7,9,14,30,915.0,84.0,5.3,26.0,850.0,969.44,724.68
2016,7,9,14,45,909.0,82.0,5.4,26.0,815.5,956.02,717.41
2016,7,9,15,0,903.0,80.0,5.5,26.0,781.0,938.95,707.7
2016,7,9,15,15,893.0,78.0,5.5,25.5,740.5,914.7,693.83
2016,7,9,15,30,883.0,76.0,5.5,25.0,700.0,887.21,677.66
2016,7,9,15,45,872.0,73.5,5.5,25.0,656.0,855.24,656.89
2016,7,9,16,0,861.0,71.0,5.5,25.0,612.0,820.49,634.02
2016,7,9,16,15,844.5,69.0,5.4,24.5,564.0,779.28,607.07
2016,7,9,16,30,828.0,67.0,5.3,24.0,516.0,736.15,578.36
2016,7,9,16,45,807.5,63.5,5.25,23.5,466.0,686.57,544.57
2016,7,9,17,0,787.0,60.0,5.2,23.0,416.0,635.94,509.29
2016,7,9,17,15,757.5,57.0,5.1,22.0,365.0,584.55,472.35
2016,7,9,17,30,728.0,54.0,5.0,21.0,314.0,527.86,428.94
2016,7,9,17,45,687.0,50.0,4.9,20.5,263.5,464.2,377.48
2016,7,9,18,0,646.0,46.0,4.8,20.0,213.0,402.86,325.94
2016,7,9,18,15,582.0,40.5,4.65,19.5,166.0,331.84,264.76
2016,7,9,18,30,518.0,35.0,4.5,19.0,119.0,266.5,206.55
2016,7,9,18,45,410.0,27.0,4.35,18.5,79.0,189.32,137.92
2016,7,9,19,0,302.0,19.0,4.2,18.0,39.0,120.09,54.17
2016,7,9,19,15,151.0,9.5,4.1,17.5,19.5,43.58,0.0
2016,7,9,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,5,15,168.5,13.5,3.2,12.5,29.0,10.97,0.0
2016,7,10,5,30,337.0,27.0,3.4,13.0,58.0,22.28,12.27
2016,7,10,5,45,442.0,35.0,3.6,13.5,101.5,28.51,19.25
2016,7,10,6,0,547.0,43.0,3.8,14.0,145.0,34.74,25.19
2016,7,10,6,15,607.0,48.5,3.85,14.5,194.5,42.08,31.94
2016,7,10,6,30,667.0,54.0,3.9,15.0,244.0,46.32,35.76
2016,7,10,6,45,709.0,58.0,3.95,15.5,296.0,49.15,38.18
2016,7,10,7,0,751.0,62.0,4.0,16.0,348.0,51.98,40.51
2016,7,10,7,15,779.5,65.5,4.0,16.5,400.5,54.22,42.26
2016,7,10,7,30,808.0,69.0,4.0,17.0,453.0,56.41,43.92
2016,7,10,7,45,829.5,71.5,4.05,17.5,504.0,65.94,51.94
2016,7,10,8,0,851.0,74.0,4.1,18.0,555.0,67.94,53.37
2016,7,10,8,15,867.0,76.5,4.1,18.5,603.0,88.94,53.7
2016,7,10,8,30,883.0,79.0,4.1,19.0,651.0,147.6,80.5
2016,7,10,8,45,895.5,81.0,4.1,19.5,696.0,206.87,122.77
2016,7,10,9,0,908.0,83.0,4.1,20.0,741.0,267.0,172.66
2016,7,10,9,15,917.5,84.5,4.1,20.0,781.0,326.53,225.14
2016,7,10,9,30,927.0,86.0,4.1,20.0,821.0,386.07,278.01
2016,7,10,9,45,933.0,88.0,4.2,20.5,855.5,444.34,328.69
2016,7,10,10,0,939.0,90.0,4.3,21.0,890.0,501.72,377.3
2016,7,10,10,15,945.0,91.5,4.35,21.5,918.5,557.6,423.17
2016,7,10,10,30,951.0,93.0,4.4,22.0,947.0,612.11,466.55
2016,7,10,10,45,954.5,94.0,4.45,22.5,968.5,663.1,506.02
2016,7,10,11,0,958.0,95.0,4.5,23.0,990.0,712.02,542.84
2016,7,10,11,15,961.0,95.5,4.6,23.0,1005.0,757.92,577.92
2016,7,10,11,30,964.0,96.0,4.7,23.0,1020.0,801.33,609.61
2016,7,10,11,45,965.0,97.0,4.8,23.5,1027.0,840.97,636.27
2016,7,10,12,0,966.0,98.0,4.9,24.0,1034.0,877.69,660.75
2016,7,10,12,15,966.5,98.0,4.95,24.0,1033.5,910.06,683.15
2016,7,10,12,30,967.0,98.0,5.0,24.0,1033.0,939.16,703.32
2016,7,10,12,45,961.5,101.0,5.1,24.0,1024.0,962.24,719.79
2016,7,10,13,0,956.0,104.0,5.2,24.0,1015.0,981.6,733.85
2016,7,10,13,15,953.5,103.0,5.2,24.0,999.0,996.16,744.05
2016,7,10,13,30,951.0,102.0,5.2,24.0,983.0,1006.82,751.75
2016,7,10,13,45,949.5,100.0,5.25,24.5,960.5,1013.51,755.75
2016,7,10,14,0,948.0,98.0,5.3,25.0,938.0,1016.2,757.2
2016,7,10,14,15,942.0,96.5,5.3,24.5,908.5,1011.12,756.22
2016,7,10,14,30,936.0,95.0,5.3,24.0,879.0,1002.13,752.74
2016,7,10,14,45,930.0,93.0,5.35,24.0,843.5,988.76,745.24
2016,7,10,15,0,924.0,91.0,5.4,24.0,808.0,971.65,735.27
2016,7,10,15,15,913.5,89.0,5.35,24.0,766.5,946.8,719.33
2016,7,10,15,30,903.0,87.0,5.3,24.0,725.0,918.63,701.15
2016,7,10,15,45,891.0,84.0,5.25,24.0,679.0,884.92,679.05
2016,7,10,16,0,879.0,81.0,5.2,24.0,633.0,848.37,654.87
2016,7,10,16,15,862.0,78.5,5.1,23.5,583.5,805.72,627.12
2016,7,10,16,30,845.0,76.0,5.0,23.0,534.0,761.08,597.56
2016,7,10,16,45,823.0,72.5,4.95,23.0,482.0,716.29,566.52
2016,7,10,17,0,801.0,69.0,4.9,23.0,430.0,663.51,528.98
2016,7,10,17,15,769.5,65.5,4.7,22.5,377.0,603.73,484.57
2016,7,10,17,30,738.0,62.0,4.5,22.0,324.0,544.45,438.58
2016,7,10,17,45,693.5,57.0,4.35,21.5,272.0,476.9,384.66
2016,7,10,18,0,649.0,52.0,4.2,21.0,220.0,411.95,330.83
2016,7,10,18,15,580.0,45.5,3.85,20.0,170.5,337.0,267.56
2016,7,10,18,30,511.0,39.0,3.5,19.0,121.0,271.17,209.7
2016,7,10,18,45,394.5,30.0,3.2,18.5,80.0,190.38,138.56
2016,7,10,19,0,278.0,21.0,2.9,18.0,39.0,117.45,50.93
2016,7,10,19,15,139.0,10.5,2.9,17.5,19.5,41.72,0.0
2016,7,10,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
