Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,5,15,164.0,13.5,1.65,13.5,27.5,11.52,0.0
2016,7,11,5,30,328.0,27.0,1.6,14.0,55.0,22.31,12.07
2016,7,11,5,45,435.5,34.5,1.6,14.5,99.0,28.1,18.8
2016,7,11,6,0,543.0,42.0,1.6,15.0,143.0,33.93,24.39
2016,7,11,6,15,604.5,48.0,1.6,15.5,193.0,41.66,31.46
2016,7,11,6,30,666.0,54.0,1.6,16.0,243.0,46.34,35.65
2016,7,11,6,45,710.5,58.0,1.65,17.0,295.5,49.2,38.0
2016,7,11,7,0,755.0,62.0,1.7,18.0,348.0,52.04,40.25
2016,7,11,7,15,783.5,65.5,1.8,19.0,400.5,54.3,41.9
2016,7,11,7,30,812.0,69.0,1.9,20.0,453.0,56.48,43.45
2016,7,11,7,45,834.0,71.0,2.05,21.0,504.5,65.66,50.96
2016,7,11,8,0,856.0,73.0,2.2,22.0,556.0,67.37,52.0
2016,7,11,8,15,871.5,75.5,2.25,22.5,604.0,87.98,52.22
2016,7,11,8,30,887.0,78.0,2.3,23.0,652.0,146.9,78.45
2016,7,11,8,45,899.5,80.0,2.4,24.0,697.0,206.46,119.77
2016,7,11,9,0,912.0,82.0,2.5,25.0,742.0,266.88,168.38
2016,7,11,9,15,921.0,83.5,2.55,25.0,782.0,326.56,219.64
2016,7,11,9,30,930.0,85.0,2.6,25.0,822.0,386.18,271.15
2016,7,11,9,45,927.5,92.0,2.65,25.5,854.0,445.08,320.83
2016,7,11,10,0,925.0,99.0,2.7,26.0,886.0,502.23,367.6
2016,7,11,10,15,931.0,100.0,2.75,26.5,914.0,557.15,411.12
2016,7,11,10,30,937.0,101.0,2.8,27.0,942.0,610.71,452.2
2016,7,11,10,45,940.0,102.0,2.9,27.5,963.0,660.87,489.74
2016,7,11,11,0,943.0,103.0,3.0,28.0,984.0,708.95,524.75
2016,7,11,11,15,945.5,103.5,3.05,28.0,998.0,754.01,557.62
2016,7,11,11,30,948.0,104.0,3.1,28.0,1012.0,796.59,587.4
2016,7,11,11,45,948.5,105.0,3.15,28.0,1018.5,835.4,613.3
2016,7,11,12,0,949.0,106.0,3.2,28.0,1025.0,871.32,637.16
2016,7,11,12,15,948.5,106.0,3.25,28.0,1023.5,902.51,657.83
2016,7,11,12,30,948.0,106.0,3.3,28.0,1022.0,930.44,676.37
2016,7,11,12,45,946.0,105.5,3.4,28.0,1013.0,953.18,691.88
2016,7,11,13,0,944.0,105.0,3.5,28.0,1004.0,972.28,705.14
2016,7,11,13,15,940.5,104.5,3.55,28.0,988.0,986.25,714.83
2016,7,11,13,30,937.0,104.0,3.6,28.0,972.0,996.37,722.17
2016,7,11,13,45,932.5,103.0,3.65,28.0,948.5,1001.15,726.19
2016,7,11,14,0,928.0,102.0,3.7,28.0,925.0,1002.01,727.84
2016,7,11,14,15,921.5,101.0,3.8,27.5,895.0,997.06,727.62
2016,7,11,14,30,915.0,100.0,3.9,27.0,865.0,988.29,725.01
2016,7,11,14,45,906.5,98.0,4.0,27.0,829.0,972.82,716.63
2016,7,11,15,0,898.0,96.0,4.1,27.0,793.0,953.75,705.91
2016,7,11,15,15,887.0,94.0,4.1,26.5,752.0,928.92,692.16
2016,7,11,15,30,876.0,92.0,4.1,26.0,711.0,900.9,676.21
2016,7,11,15,45,862.5,89.5,4.2,26.0,665.0,867.13,655.34
2016,7,11,16,0,849.0,87.0,4.3,26.0,619.0,830.72,632.43
2016,7,11,16,15,830.5,84.5,4.3,25.5,570.0,787.81,605.45
2016,7,11,16,30,812.0,82.0,4.3,25.0,521.0,750.26,581.9
2016,7,11,16,45,788.0,78.5,4.35,24.5,470.0,698.22,547.4
2016,7,11,17,0,764.0,75.0,4.4,24.0,419.0,645.36,511.48
2016,7,11,17,15,731.5,70.5,4.3,23.5,366.5,585.23,467.21
2016,7,11,17,30,699.0,66.0,4.2,23.0,314.0,525.77,421.74
2016,7,11,17,45,653.0,60.5,4.1,22.5,263.0,458.55,368.49
2016,7,11,18,0,607.0,55.0,4.0,22.0,212.0,396.67,317.41
2016,7,11,18,15,535.5,48.0,3.75,21.0,164.0,322.37,255.09
2016,7,11,18,30,464.0,41.0,3.5,20.0,116.0,254.76,196.4
2016,7,11,18,45,349.5,31.0,3.25,19.5,76.0,176.07,127.54
2016,7,11,19,0,235.0,21.0,3.0,19.0,36.0,104.8,42.63
2016,7,11,19,15,117.5,10.5,2.95,18.5,18.0,36.74,0.0
2016,7,11,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,181.5,12.5,2.25,13.5,28.0,10.67,0.0
2016,7,12,5,30,363.0,25.0,2.3,14.0,56.0,20.67,10.57
2016,7,12,5,45,466.0,32.5,2.4,14.5,100.0,28.93,19.48
2016,7,12,6,0,569.0,40.0,2.5,15.0,144.0,35.32,25.58
2016,7,12,6,15,628.5,45.0,2.5,15.5,194.0,39.27,29.31
2016,7,12,6,30,688.0,50.0,2.5,16.0,244.0,43.23,32.88
2016,7,12,6,45,729.5,54.0,2.5,16.5,296.5,46.21,35.44
2016,7,12,7,0,771.0,58.0,2.5,17.0,349.0,49.17,37.89
2016,7,12,7,15,798.5,61.0,2.5,17.5,401.5,57.8,45.24
2016,7,12,7,30,826.0,64.0,2.5,18.0,454.0,60.57,47.38
2016,7,12,7,45,847.0,66.5,2.5,19.0,505.0,62.79,48.91
2016,7,12,8,0,868.0,69.0,2.5,20.0,556.0,64.89,50.33
2016,7,12,8,15,883.0,71.0,2.55,20.5,604.5,84.97,50.31
2016,7,12,8,30,898.0,73.0,2.6,21.0,653.0,144.18,76.61
2016,7,12,8,45,909.5,74.5,2.7,22.0,697.5,203.86,118.36
2016,7,12,9,0,921.0,76.0,2.8,23.0,742.0,264.28,167.53
2016,7,12,9,15,930.0,77.5,2.9,23.5,782.0,324.47,219.39
2016,7,12,9,30,939.0,79.0,3.0,24.0,822.0,384.61,271.37
2016,7,12,9,45,943.0,82.0,3.15,24.5,856.0,443.59,321.68
2016,7,12,10,0,947.0,85.0,3.3,25.0,890.0,501.48,369.72
2016,7,12,10,15,952.5,86.0,3.45,25.0,918.0,557.23,415.49
2016,7,12,10,30,958.0,87.0,3.6,25.0,946.0,611.53,458.96
2016,7,12,10,45,961.5,88.0,3.75,25.5,967.5,662.94,498.25
2016,7,12,11,0,965.0,89.0,3.9,26.0,989.0,712.27,534.95
2016,7,12,11,15,967.5,89.5,4.0,26.0,1003.5,758.19,569.29
2016,7,12,11,30,970.0,90.0,4.1,26.0,1018.0,801.57,599.97
2016,7,12,11,45,971.5,90.0,4.2,26.5,1024.5,841.01,625.8
2016,7,12,12,0,973.0,90.0,4.3,27.0,1031.0,877.51,649.44
2016,7,12,12,15,973.0,90.0,4.35,27.0,1030.5,909.65,671.11
2016,7,12,12,30,973.0,90.0,4.4,27.0,1030.0,938.45,690.54
2016,7,12,12,45,962.0,96.5,4.5,27.0,1019.0,959.98,705.4
2016,7,12,13,0,951.0,103.0,4.6,27.0,1008.0,977.62,717.85
2016,7,12,13,15,948.0,102.0,4.6,27.0,992.0,991.69,727.48
2016,7,12,13,30,945.0,101.0,4.6,27.0,976.0,1001.87,734.66
2016,7,12,13,45,942.0,99.5,4.65,27.0,953.0,1007.62,739.49
2016,7,12,14,0,939.0,98.0,4.7,27.0,930.0,1009.41,741.87
2016,7,12,14,15,933.0,96.5,4.7,26.5,900.5,1004.38,740.95
2016,7,12,14,30,927.0,95.0,4.7,26.0,871.0,995.45,737.6
2016,7,12,14,45,921.0,92.5,4.75,26.0,835.5,981.65,730.02
2016,7,12,15,0,915.0,90.0,4.8,26.0,800.0,964.12,720.01
2016,7,12,15,15,905.0,88.5,4.8,25.5,758.5,940.41,706.9
2016,7,12,15,30,895.0,87.0,4.8,25.0,717.0,913.42,691.51
2016,7,12,15,45,883.0,84.0,4.8,25.0,671.5,879.88,670.1
2016,7,12,16,0,871.0,81.0,4.8,25.0,626.0,843.53,646.6
2016,7,12,16,15,854.0,78.0,4.7,24.5,577.0,800.5,618.82
2016,7,12,16,30,837.0,75.0,4.6,24.0,528.0,755.5,589.24
2016,7,12,16,45,815.5,71.5,4.6,24.0,476.5,711.33,559.16
2016,7,12,17,0,794.0,68.0,4.6,24.0,425.0,659.15,522.55
2016,7,12,17,15,762.5,64.5,4.45,23.5,372.5,599.59,478.85
2016,7,12,17,30,731.0,61.0,4.3,23.0,320.0,540.55,433.52
2016,7,12,17,45,687.0,56.0,4.15,22.5,268.0,473.52,380.37
2016,7,12,18,0,643.0,51.0,4.0,22.0,216.0,409.06,327.21
2016,7,12,18,15,573.5,44.5,3.65,21.0,167.5,334.07,264.14
2016,7,12,18,30,504.0,38.0,3.3,20.0,119.0,268.23,206.5
2016,7,12,18,45,388.5,29.0,2.95,19.5,78.0,188.03,135.87
2016,7,12,19,0,273.0,20.0,2.6,19.0,37.0,115.01,44.08
2016,7,12,19,15,136.5,10.0,2.5,18.5,18.5,40.91,0.0
2016,7,12,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,13,5,15,171.0,12.5,1.65,13.5,27.0,10.67,0.0
2016,7,13,5,30,342.0,25.0,1.7,14.0,54.0,20.66,10.36
2016,7,13,5,45,448.0,33.0,1.75,14.5,98.0,26.95,17.75
2016,7,13,6,0,554.0,41.0,1.8,15.0,142.0,36.17,26.33
2016,7,13,6,15,616.5,47.0,1.75,15.5,192.0,40.94,30.8
2016,7,13,6,30,679.0,53.0,1.7,16.0,242.0,45.67,35.05
2016,7,13,6,45,721.5,57.0,1.65,17.0,295.0,48.55,37.44
2016,7,13,7,0,764.0,61.0,1.6,18.0,348.0,51.42,39.71
2016,7,13,7,15,793.0,64.5,1.55,19.0,401.0,53.72,41.41
2016,7,13,7,30,822.0,68.0,1.5,20.0,454.0,63.29,49.34
2016,7,13,7,45,844.0,70.5,1.5,21.0,506.0,65.47,50.8
2016,7,13,8,0,866.0,73.0,1.5,22.0,558.0,67.53,52.14
2016,7,13,8,15,881.5,75.0,1.5,22.5,607.0,87.16,51.9
2016,7,13,8,30,897.0,77.0,1.5,23.0,656.0,146.47,77.78
2016,7,13,8,45,909.5,79.0,1.5,24.0,701.0,206.75,119.26
2016,7,13,9,0,922.0,81.0,1.5,25.0,746.0,267.9,168.03
2016,7,13,9,15,931.5,82.5,1.45,25.5,786.5,328.44,218.93
2016,7,13,9,30,941.0,84.0,1.4,26.0,827.0,388.98,269.71
2016,7,13,9,45,937.5,92.0,1.4,27.0,859.5,449.02,318.54
2016,7,13,10,0,934.0,100.0,1.4,28.0,892.0,507.18,364.01
2016,7,13,10,15,939.5,101.0,1.45,28.5,920.5,562.49,406.58
2016,7,13,10,30,945.0,102.0,1.5,29.0,949.0,616.37,446.66
2016,7,13,10,45,949.5,102.5,1.55,29.5,970.5,667.6,483.58
2016,7,13,11,0,954.0,103.0,1.6,30.0,992.0,716.86,518.0
2016,7,13,11,15,956.0,103.5,1.65,30.0,1006.0,762.2,549.94
2016,7,13,11,30,958.0,104.0,1.7,30.0,1020.0,804.98,578.74
2016,7,13,11,45,959.0,104.5,1.8,30.5,1026.5,844.27,603.28
2016,7,13,12,0,960.0,105.0,1.9,31.0,1033.0,880.65,625.8
2016,7,13,12,15,959.5,105.0,1.95,31.0,1032.0,912.28,645.98
2016,7,13,12,30,959.0,105.0,2.0,31.0,1031.0,940.61,664.11
2016,7,13,12,45,954.5,106.0,2.15,31.0,1021.5,962.81,679.5
2016,7,13,13,0,950.0,107.0,2.3,31.0,1012.0,981.29,692.68
2016,7,13,13,15,947.0,106.5,2.4,31.0,995.5,995.94,703.08
2016,7,13,13,30,944.0,106.0,2.5,31.0,979.0,1006.72,711.19
2016,7,13,13,45,938.5,105.5,2.6,31.0,955.0,1011.21,715.51
2016,7,13,14,0,933.0,105.0,2.7,31.0,931.0,1011.74,717.51
2016,7,13,14,15,926.0,103.5,2.75,30.5,900.5,1005.89,716.63
2016,7,13,14,30,919.0,102.0,2.8,30.0,870.0,996.18,713.43
2016,7,13,14,45,909.5,101.0,2.9,30.0,833.0,980.86,705.73
2016,7,13,15,0,900.0,100.0,3.0,30.0,796.0,961.95,695.76
2016,7,13,15,15,888.0,97.5,3.05,29.5,754.5,935.69,681.99
2016,7,13,15,30,876.0,95.0,3.1,29.0,713.0,906.23,666.02
2016,7,13,15,45,860.5,93.0,3.2,29.0,666.5,871.29,645.21
2016,7,13,16,0,845.0,91.0,3.3,29.0,620.0,833.8,622.42
2016,7,13,16,15,825.5,88.0,3.35,28.5,570.0,797.45,601.04
2016,7,13,16,30,806.0,85.0,3.4,28.0,520.0,750.98,572.12
2016,7,13,16,45,780.0,81.5,3.5,27.5,468.0,697.56,537.78
2016,7,13,17,0,754.0,78.0,3.6,27.0,416.0,643.49,501.99
2016,7,13,17,15,719.0,74.0,3.55,26.0,363.5,582.55,458.89
2016,7,13,17,30,684.0,70.0,3.5,25.0,311.0,525.0,416.44
2016,7,13,17,45,633.0,64.5,3.45,24.5,259.5,455.65,362.35
2016,7,13,18,0,582.0,59.0,3.4,24.0,208.0,389.73,308.9
2016,7,13,18,15,507.5,51.0,3.2,23.0,160.0,313.93,246.18
2016,7,13,18,30,433.0,43.0,3.0,22.0,112.0,245.18,187.34
2016,7,13,18,45,313.0,32.5,2.9,21.0,72.5,165.48,118.75
2016,7,13,19,0,193.0,22.0,2.8,20.0,33.0,93.14,32.1
2016,7,13,19,15,96.5,11.0,2.65,19.5,16.5,32.34,0.0
2016,7,13,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,5,15,136.5,13.5,0.7,17.5,24.5,11.52,0.0
2016,7,14,5,30,273.0,27.0,0.8,18.0,49.0,22.33,11.15
2016,7,14,5,45,381.0,36.5,0.95,18.5,91.0,29.73,19.76
2016,7,14,6,0,489.0,46.0,1.1,19.0,133.0,37.07,26.64
2016,7,14,6,15,555.5,52.5,1.1,19.5,182.5,41.64,30.88
2016,7,14,6,30,622.0,59.0,1.1,20.0,232.0,46.18,34.91
2016,7,14,6,45,668.0,64.0,1.15,21.0,284.0,49.37,37.52
2016,7,14,7,0,714.0,69.0,1.2,22.0,336.0,57.16,43.99
2016,7,14,7,15,745.5,73.0,1.2,22.5,388.5,59.56,45.8
2016,7,14,7,30,777.0,77.0,1.2,23.0,441.0,61.89,47.52
2016,7,14,7,45,801.0,80.0,1.25,24.0,492.5,63.33,48.35
2016,7,14,8,0,825.0,83.0,1.3,25.0,544.0,64.71,49.12
2016,7,14,8,15,842.5,85.5,1.35,25.5,593.0,92.21,56.06
2016,7,14,8,30,860.0,88.0,1.4,26.0,642.0,149.93,80.95
2016,7,14,8,45,874.0,90.0,1.5,27.0,687.0,208.45,120.6
2016,7,14,9,0,888.0,92.0,1.6,28.0,732.0,268.02,167.46
2016,7,14,9,15,898.0,94.0,1.7,28.5,772.0,327.28,216.82
2016,7,14,9,30,908.0,96.0,1.8,29.0,812.0,386.62,266.37
2016,7,14,9,45,915.0,98.0,1.9,29.5,846.5,444.61,314.04
2016,7,14,10,0,922.0,100.0,2.0,30.0,881.0,501.85,359.77
2016,7,14,10,15,928.0,101.0,2.1,30.0,909.5,556.84,403.24
2016,7,14,10,30,934.0,102.0,2.2,30.0,938.0,610.48,444.52
2016,7,14,10,45,938.0,103.0,2.3,30.0,959.5,661.33,482.76
2016,7,14,11,0,942.0,104.0,2.4,30.0,981.0,710.21,518.7
2016,7,14,11,15,944.5,104.5,2.45,30.0,995.0,755.45,551.12
2016,7,14,11,30,947.0,105.0,2.5,30.0,1009.0,798.21,580.45
2016,7,14,11,45,947.5,105.5,2.65,30.5,1015.5,836.78,605.16
2016,7,14,12,0,948.0,106.0,2.8,31.0,1022.0,872.43,627.82
2016,7,14,12,15,947.5,106.0,2.9,31.0,1021.0,903.75,648.55
2016,7,14,12,30,947.0,106.0,3.0,31.0,1020.0,931.81,667.2
2016,7,14,12,45,939.0,110.0,3.15,31.0,1009.5,953.38,682.09
2016,7,14,13,0,931.0,114.0,3.3,31.0,999.0,971.22,694.73
2016,7,14,13,15,928.0,113.0,3.35,30.5,983.0,985.26,705.77
2016,7,14,13,30,925.0,112.0,3.4,30.0,967.0,995.48,714.53
2016,7,14,13,45,919.5,111.0,3.5,30.0,943.5,999.45,718.36
2016,7,14,14,0,914.0,110.0,3.6,30.0,920.0,999.52,719.84
2016,7,14,14,15,907.5,109.0,3.6,30.0,890.0,994.77,717.68
2016,7,14,14,30,901.0,108.0,3.6,30.0,860.0,986.23,713.22
2016,7,14,14,45,892.0,106.0,3.65,30.0,823.5,970.56,704.58
2016,7,14,15,0,883.0,104.0,3.7,30.0,787.0,951.33,693.71
2016,7,14,15,15,871.0,102.0,3.75,29.5,745.5,925.93,680.15
2016,7,14,15,30,859.0,100.0,3.8,29.0,704.0,897.41,664.43
2016,7,14,15,45,844.0,97.5,3.85,28.5,658.5,862.79,644.39
2016,7,14,16,0,829.0,95.0,3.9,28.0,613.0,834.18,628.26
2016,7,14,16,15,809.5,91.5,3.85,27.5,563.5,789.38,600.11
2016,7,14,16,30,790.0,88.0,3.8,27.0,514.0,742.82,570.33
2016,7,14,16,45,764.0,84.5,3.8,27.0,462.5,689.93,534.49
2016,7,14,17,0,738.0,81.0,3.8,27.0,411.0,636.42,497.45
2016,7,14,17,15,703.0,76.0,3.7,26.0,359.0,574.94,453.56
2016,7,14,17,30,668.0,71.0,3.6,25.0,307.0,517.07,410.65
2016,7,14,17,45,618.0,65.5,3.55,24.5,255.5,448.98,357.41
2016,7,14,18,0,568.0,60.0,3.5,24.0,204.0,384.24,304.79
2016,7,14,18,15,492.5,52.0,3.35,23.0,156.5,308.59,242.17
2016,7,14,18,30,417.0,44.0,3.2,22.0,109.0,240.08,183.54
2016,7,14,18,45,298.5,32.5,3.05,21.5,70.5,160.68,114.86
2016,7,14,19,0,180.0,21.0,2.9,21.0,32.0,88.28,26.82
2016,7,14,19,15,90.0,10.5,2.8,20.5,16.0,30.43,0.0
2016,7,14,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,5,15,138.0,12.5,1.6,14.5,24.0,10.67,0.0
2016,7,15,5,30,276.0,25.0,1.7,15.0,48.0,20.59,9.71
2016,7,15,5,45,383.0,34.5,1.85,15.5,89.5,28.06,18.55
2016,7,15,6,0,490.0,44.0,2.0,16.0,131.0,35.45,25.54
2016,7,15,6,15,556.0,50.5,2.05,16.5,180.0,40.08,29.88
2016,7,15,6,30,622.0,57.0,2.1,17.0,229.0,44.68,34.02
2016,7,15,6,45,667.0,62.0,2.15,18.0,280.5,52.15,40.44
2016,7,15,7,0,712.0,67.0,2.2,19.0,332.0,55.6,43.19
2016,7,15,7,15,743.0,71.0,2.2,19.5,384.5,58.04,45.08
2016,7,15,7,30,774.0,75.0,2.2,20.0,437.0,60.42,46.87
2016,7,15,7,45,798.0,78.0,2.2,21.0,488.0,61.91,47.77
2016,7,15,8,0,822.0,81.0,2.2,22.0,539.0,63.34,48.6
2016,7,15,8,15,839.5,83.5,2.2,22.5,587.5,90.47,55.67
2016,7,15,8,30,857.0,86.0,2.2,23.0,636.0,148.03,80.77
2016,7,15,8,45,871.5,87.5,2.25,24.0,681.5,206.13,120.69
2016,7,15,9,0,886.0,89.0,2.3,25.0,727.0,265.33,168.04
2016,7,15,9,15,896.5,91.0,2.4,25.5,767.5,324.63,218.34
2016,7,15,9,30,907.0,93.0,2.5,26.0,808.0,384.08,268.92
2016,7,15,9,45,911.0,97.0,2.65,26.5,841.5,442.36,317.89
2016,7,15,10,0,915.0,101.0,2.8,27.0,875.0,499.6,364.69
2016,7,15,10,15,921.0,102.5,2.9,27.0,904.0,554.68,409.14
2016,7,15,10,30,927.0,104.0,3.0,27.0,933.0,608.44,451.39
2016,7,15,10,45,932.5,104.0,3.15,27.5,955.0,659.16,489.61
2016,7,15,11,0,938.0,104.0,3.3,28.0,977.0,708.04,525.48
2016,7,15,11,15,941.0,105.0,3.4,28.0,991.5,753.94,559.26
2016,7,15,11,30,944.0,106.0,3.5,28.0,1006.0,797.42,589.99
2016,7,15,11,45,946.0,105.5,3.6,28.5,1013.5,836.28,615.08
2016,7,15,12,0,948.0,105.0,3.7,29.0,1021.0,872.29,638.09
2016,7,15,12,15,948.0,105.0,3.75,29.0,1020.0,904.07,659.21
2016,7,15,12,30,948.0,105.0,3.8,29.0,1019.0,932.62,678.19
2016,7,15,12,45,944.0,106.5,3.9,29.0,1010.0,955.55,693.81
2016,7,15,13,0,940.0,108.0,4.0,29.0,1001.0,974.83,707.15
2016,7,15,13,15,937.0,107.5,4.0,28.5,985.0,989.41,718.38
2016,7,15,13,30,934.0,107.0,4.0,28.0,969.0,1000.15,727.28
2016,7,15,13,45,930.5,105.5,4.05,28.0,946.5,1005.54,731.69
2016,7,15,14,0,927.0,104.0,4.1,28.0,924.0,1006.99,733.7
2016,7,15,14,15,920.5,102.5,4.1,28.0,894.0,1001.64,731.11
2016,7,15,14,30,914.0,101.0,4.1,28.0,864.0,992.43,726.15
2016,7,15,14,45,906.5,99.0,4.15,28.0,828.0,977.98,718.15
2016,7,15,15,0,899.0,97.0,4.2,28.0,792.0,959.88,707.83
2016,7,15,15,15,888.0,95.0,4.15,27.5,751.0,935.04,693.9
2016,7,15,15,30,877.0,93.0,4.1,27.0,710.0,906.99,677.78
2016,7,15,15,45,863.5,90.5,4.1,26.5,664.0,873.16,657.85
2016,7,15,16,0,850.0,88.0,4.1,26.0,618.0,836.66,635.85
2016,7,15,16,15,831.5,85.0,4.05,25.5,569.0,800.84,613.83
2016,7,15,16,30,813.0,82.0,4.0,25.0,520.0,754.89,584.23
2016,7,15,16,45,788.0,78.5,4.0,25.0,468.0,701.89,548.06
2016,7,15,17,0,763.0,75.0,4.0,25.0,416.0,648.15,510.63
2016,7,15,17,15,729.5,71.0,3.9,24.5,363.5,587.76,466.65
2016,7,15,17,30,696.0,67.0,3.8,24.0,311.0,528.08,421.34
2016,7,15,17,45,645.0,62.0,3.7,23.5,259.0,460.95,368.44
2016,7,15,18,0,594.0,57.0,3.6,23.0,207.0,394.94,314.47
2016,7,15,18,15,519.5,49.5,3.45,22.0,159.0,318.94,251.22
2016,7,15,18,30,445.0,42.0,3.3,21.0,111.0,249.97,191.76
2016,7,15,18,45,321.0,31.5,3.15,20.5,72.0,168.02,120.32
2016,7,15,19,0,197.0,21.0,3.0,20.0,33.0,93.16,24.65
2016,7,15,19,15,98.5,10.5,2.9,19.5,16.5,32.53,0.0
2016,7,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,5,15,126.5,13.0,2.15,14.5,23.0,11.1,0.0
2016,7,16,5,30,253.0,26.0,2.2,15.0,46.0,21.49,10.02
2016,7,16,5,45,363.5,36.0,2.3,15.5,87.5,29.34,19.59
2016,7,16,6,0,474.0,46.0,2.4,16.0,129.0,37.09,26.95
2016,7,16,6,15,542.0,53.0,2.4,16.5,178.0,42.03,31.59
2016,7,16,6,30,610.0,60.0,2.4,17.0,227.0,46.94,36.0
2016,7,16,6,45,659.0,64.5,2.45,17.5,279.5,49.72,38.39
2016,7,16,7,0,708.0,69.0,2.5,18.0,332.0,57.17,44.76
2016,7,16,7,15,740.0,73.0,2.45,18.5,384.5,59.57,46.6
2016,7,16,7,30,772.0,77.0,2.4,19.0,437.0,61.9,48.35
2016,7,16,7,45,798.5,79.5,2.4,20.0,488.5,63.01,48.92
2016,7,16,8,0,825.0,82.0,2.4,21.0,540.0,64.1,49.47
2016,7,16,8,15,842.5,84.5,2.4,21.5,589.0,90.92,56.42
2016,7,16,8,30,860.0,87.0,2.4,22.0,638.0,148.75,81.64
2016,7,16,8,45,875.0,88.5,2.45,22.5,683.5,207.21,122.18
2016,7,16,9,0,890.0,90.0,2.5,23.0,729.0,266.82,170.49
2016,7,16,9,15,900.0,92.0,2.6,23.5,769.5,326.31,221.42
2016,7,16,9,30,910.0,94.0,2.7,24.0,810.0,385.89,272.6
2016,7,16,9,45,914.0,98.0,2.85,24.5,843.5,444.43,322.23
2016,7,16,10,0,918.0,102.0,3.0,25.0,877.0,501.93,369.68
2016,7,16,10,15,924.0,103.0,3.1,25.5,906.0,556.87,413.66
2016,7,16,10,30,930.0,104.0,3.2,26.0,935.0,610.48,455.26
2016,7,16,10,45,934.5,105.0,3.3,26.5,957.0,661.61,493.8
2016,7,16,11,0,939.0,106.0,3.4,27.0,979.0,710.82,529.87
2016,7,16,11,15,941.5,106.5,3.5,27.0,993.5,756.1,563.38
2016,7,16,11,30,944.0,107.0,3.6,27.0,1008.0,798.9,593.81
2016,7,16,11,45,945.5,107.5,3.7,27.0,1015.0,838.3,620.61
2016,7,16,12,0,947.0,108.0,3.8,27.0,1022.0,874.84,645.41
2016,7,16,12,15,947.0,108.0,3.9,27.0,1021.0,906.7,667.03
2016,7,16,12,30,947.0,108.0,4.0,27.0,1020.0,935.32,686.51
2016,7,16,12,45,942.0,110.0,4.1,27.0,1010.5,957.87,702.02
2016,7,16,13,0,937.0,112.0,4.2,27.0,1001.0,976.76,715.22
2016,7,16,13,15,934.0,111.0,4.25,27.0,985.0,990.92,725.15
2016,7,16,13,30,931.0,110.0,4.3,27.0,969.0,1001.24,732.68
2016,7,16,13,45,927.0,109.0,4.35,27.0,946.0,1006.7,737.16
2016,7,16,14,0,923.0,108.0,4.4,27.0,923.0,1008.25,739.23
2016,7,16,14,15,916.5,106.5,4.4,26.5,893.0,1002.98,738.13
2016,7,16,14,30,910.0,105.0,4.4,26.0,863.0,993.87,734.63
2016,7,16,14,45,902.5,103.0,4.45,26.0,827.5,979.52,726.58
2016,7,16,15,0,895.0,101.0,4.5,26.0,792.0,961.53,716.18
2016,7,16,15,15,884.0,98.5,4.45,25.5,750.5,936.26,701.79
2016,7,16,15,30,873.0,96.0,4.4,25.0,709.0,907.76,685.18
2016,7,16,15,45,859.5,93.0,4.4,25.0,663.0,873.49,663.38
2016,7,16,16,0,846.0,90.0,4.4,25.0,617.0,836.54,639.58
2016,7,16,16,15,827.5,87.0,4.35,24.5,568.0,800.93,617.54
2016,7,16,16,30,809.0,84.0,4.3,24.0,519.0,755.08,587.77
2016,7,16,16,45,785.5,80.0,4.25,24.0,467.5,702.71,551.64
2016,7,16,17,0,762.0,76.0,4.2,24.0,416.0,649.49,514.21
2016,7,16,17,15,727.5,71.5,4.05,23.5,363.0,587.81,468.91
2016,7,16,17,30,693.0,67.0,3.9,23.0,310.0,526.97,422.38
2016,7,16,17,45,645.5,61.5,3.8,22.5,258.5,461.35,370.4
2016,7,16,18,0,598.0,56.0,3.7,22.0,207.0,396.49,317.07
2016,7,16,18,15,523.5,48.5,3.5,21.0,158.5,320.22,253.22
2016,7,16,18,30,449.0,41.0,3.3,20.0,110.0,251.01,193.21
2016,7,16,18,45,326.5,30.5,3.1,19.5,71.0,169.32,121.35
2016,7,16,19,0,204.0,20.0,2.9,19.0,32.0,94.19,20.21
2016,7,16,19,15,102.0,10.0,2.85,18.5,16.0,33.01,0.0
2016,7,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,5,15,160.0,11.5,1.8,13.5,24.0,9.82,0.0
2016,7,17,5,30,320.0,23.0,1.9,14.0,48.0,19.01,7.9
2016,7,17,5,45,431.0,31.5,2.0,14.5,91.0,25.76,16.57
2016,7,17,6,0,542.0,40.0,2.1,15.0,134.0,35.36,25.54
2016,7,17,6,15,425.5,65.5,2.0,15.5,154.5,51.67,40.24
2016,7,17,6,30,309.0,91.0,1.9,16.0,175.0,66.19,53.15
2016,7,17,6,45,331.5,107.5,1.85,16.5,215.0,76.7,62.28
2016,7,17,7,0,354.0,124.0,1.8,17.0,255.0,86.73,70.78
2016,7,17,7,15,586.5,95.0,1.75,17.5,350.5,68.4,54.48
2016,7,17,7,30,819.0,66.0,1.7,18.0,446.0,61.83,48.49
2016,7,17,7,45,842.5,68.0,1.65,19.0,498.0,63.73,49.75
2016,7,17,8,0,866.0,70.0,1.6,20.0,550.0,65.53,50.89
2016,7,17,8,15,882.0,72.0,1.65,20.5,599.0,83.83,50.48
2016,7,17,8,30,898.0,74.0,1.7,21.0,648.0,143.42,76.24
2016,7,17,8,45,911.5,75.5,1.8,22.0,693.5,203.8,118.0
2016,7,17,9,0,925.0,77.0,1.9,23.0,739.0,265.15,167.51
2016,7,17,9,15,934.0,78.5,2.05,23.5,780.0,325.97,219.62
2016,7,17,9,30,943.0,80.0,2.2,24.0,821.0,386.73,271.86
2016,7,17,9,45,940.0,87.5,2.35,24.5,853.5,447.01,322.91
2016,7,17,10,0,937.0,95.0,2.5,25.0,886.0,505.47,371.02
2016,7,17,10,15,942.5,96.5,2.65,25.5,915.0,561.57,415.81
2016,7,17,10,30,948.0,98.0,2.8,26.0,944.0,616.26,458.16
2016,7,17,10,45,951.0,99.0,2.95,26.5,965.5,667.37,496.72
2016,7,17,11,0,954.0,100.0,3.1,27.0,987.0,716.38,532.71
2016,7,17,11,15,956.5,101.0,3.2,27.0,1001.5,762.73,566.83
2016,7,17,11,30,959.0,102.0,3.3,27.0,1016.0,806.57,597.61
2016,7,17,11,45,959.5,102.5,3.45,27.0,1022.5,845.75,624.39
2016,7,17,12,0,960.0,103.0,3.6,27.0,1029.0,881.96,649.13
2016,7,17,12,15,959.5,103.0,3.75,27.0,1028.0,913.77,670.92
2016,7,17,12,30,959.0,103.0,3.9,27.0,1027.0,942.25,690.55
2016,7,17,12,45,954.5,105.0,4.05,27.5,1017.5,965.51,705.38
2016,7,17,13,0,950.0,107.0,4.2,28.0,1008.0,985.06,717.83
2016,7,17,13,15,947.0,106.5,4.25,27.5,992.0,999.85,729.56
2016,7,17,13,30,944.0,106.0,4.3,27.0,976.0,1010.75,738.91
2016,7,17,13,45,939.5,105.0,4.4,27.0,952.5,1015.79,743.4
2016,7,17,14,0,935.0,104.0,4.5,27.0,929.0,1016.86,745.44
2016,7,17,14,15,929.0,102.5,4.55,26.5,899.0,1012.01,744.93
2016,7,17,14,30,923.0,101.0,4.6,26.0,869.0,1003.27,742.08
2016,7,17,14,45,914.5,99.5,4.7,26.0,832.5,988.33,734.22
2016,7,17,15,0,906.0,98.0,4.8,26.0,796.0,969.75,723.95
2016,7,17,15,15,894.5,96.0,4.8,25.5,754.5,944.33,709.73
2016,7,17,15,30,883.0,94.0,4.8,25.0,713.0,915.68,693.24
2016,7,17,15,45,869.0,91.0,4.8,25.0,666.5,880.68,670.85
2016,7,17,16,0,855.0,88.0,4.8,25.0,620.0,842.99,646.43
2016,7,17,16,15,836.0,85.0,4.7,24.5,570.0,806.59,623.4
2016,7,17,16,30,817.0,82.0,4.6,24.0,520.0,760.02,592.71
2016,7,17,16,45,793.0,78.5,4.6,23.5,468.0,707.53,557.65
2016,7,17,17,0,769.0,75.0,4.6,23.0,416.0,654.19,521.12
2016,7,17,17,15,734.5,70.5,4.5,22.0,363.0,592.16,476.27
2016,7,17,17,30,700.0,66.0,4.4,21.0,310.0,530.95,429.86
2016,7,17,17,45,653.5,60.0,4.3,20.5,258.5,464.83,376.83
2016,7,17,18,0,607.0,54.0,4.2,20.0,207.0,399.45,322.43
2016,7,17,18,15,531.5,47.0,4.0,19.0,158.5,322.79,257.53
2016,7,17,18,30,456.0,40.0,3.8,18.0,110.0,253.28,196.57
2016,7,17,18,45,335.0,29.5,3.6,17.5,70.5,171.67,123.68
2016,7,17,19,0,214.0,19.0,3.4,17.0,31.0,96.07,14.97
2016,7,17,19,15,107.0,9.5,3.3,16.5,15.5,33.86,0.0
2016,7,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,18,5,15,153.0,11.5,1.85,13.0,22.5,9.82,0.0
2016,7,18,5,30,306.0,23.0,1.9,13.0,45.0,19.02,7.53
2016,7,18,5,45,417.5,31.5,2.0,13.5,87.5,25.75,16.6
2016,7,18,6,0,529.0,40.0,2.1,14.0,130.0,32.46,23.07
2016,7,18,6,15,594.0,46.0,2.1,14.5,180.0,40.09,30.13
2016,7,18,6,30,659.0,52.0,2.1,15.0,230.0,44.83,34.43
2016,7,18,6,45,704.0,56.0,2.1,16.0,282.5,47.72,36.86
2016,7,18,7,0,749.0,60.0,2.1,17.0,335.0,50.61,39.18
2016,7,18,7,15,779.0,63.0,2.05,17.5,388.0,52.55,40.67
2016,7,18,7,30,809.0,66.0,2.0,18.0,441.0,61.69,48.39
2016,7,18,7,45,832.5,68.5,2.0,18.5,492.5,63.92,50.03
2016,7,18,8,0,856.0,71.0,2.0,19.0,544.0,66.04,51.55
2016,7,18,8,15,872.0,73.0,1.95,19.5,593.0,83.89,51.05
2016,7,18,8,30,888.0,75.0,1.9,20.0,642.0,142.95,76.63
2016,7,18,8,45,901.5,76.5,1.9,21.0,687.5,202.81,118.17
2016,7,18,9,0,915.0,78.0,1.9,22.0,733.0,263.64,167.41
2016,7,18,9,15,924.5,79.5,1.95,22.5,773.0,324.09,219.26
2016,7,18,9,30,934.0,81.0,2.0,23.0,813.0,384.56,271.22
2016,7,18,9,45,936.5,85.5,2.05,23.5,847.0,444.3,321.65
2016,7,18,10,0,939.0,90.0,2.1,24.0,881.0,502.81,369.54
2016,7,18,10,15,944.5,91.0,2.2,24.0,909.5,558.65,414.82
2016,7,18,10,30,950.0,92.0,2.3,24.0,938.0,613.05,457.76
2016,7,18,10,45,954.0,92.5,2.4,24.5,960.0,664.47,496.45
2016,7,18,11,0,958.0,93.0,2.5,25.0,982.0,713.86,532.59
2016,7,18,11,15,960.5,93.5,2.65,25.0,996.0,759.96,566.87
2016,7,18,11,30,963.0,94.0,2.8,25.0,1010.0,803.52,597.57
2016,7,18,11,45,964.0,94.0,2.95,25.5,1017.0,842.76,623.29
2016,7,18,12,0,965.0,94.0,3.1,26.0,1024.0,879.02,646.86
2016,7,18,12,15,965.0,94.0,3.25,26.0,1023.0,911.3,669.01
2016,7,18,12,30,965.0,94.0,3.4,26.0,1022.0,940.26,688.99
2016,7,18,12,45,964.0,93.0,3.55,26.0,1013.5,963.89,705.52
2016,7,18,13,0,963.0,92.0,3.7,26.0,1005.0,983.82,719.74
2016,7,18,13,15,960.0,91.5,3.8,26.0,989.0,998.55,730.34
2016,7,18,13,30,957.0,91.0,3.9,26.0,973.0,1009.34,738.51
2016,7,18,13,45,953.5,89.5,4.0,26.0,950.0,1014.66,743.23
2016,7,18,14,0,950.0,88.0,4.1,26.0,927.0,1015.95,745.48
2016,7,18,14,15,944.0,87.0,4.1,25.5,897.0,1011.35,744.85
2016,7,18,14,30,938.0,86.0,4.1,25.0,867.0,1002.81,741.77
2016,7,18,14,45,931.0,84.0,4.2,25.0,831.0,988.38,734.02
2016,7,18,15,0,924.0,82.0,4.3,25.0,795.0,970.2,723.83
2016,7,18,15,15,914.0,80.5,4.3,24.5,753.5,946.19,710.59
2016,7,18,15,30,904.0,79.0,4.3,24.0,712.0,918.85,695.05
2016,7,18,15,45,891.5,76.5,4.35,24.0,666.0,885.0,673.8
2016,7,18,16,0,879.0,74.0,4.4,24.0,620.0,848.34,650.43
2016,7,18,16,15,861.5,71.5,4.35,23.5,570.5,804.97,622.86
2016,7,18,16,30,844.0,69.0,4.3,23.0,521.0,759.64,593.45
2016,7,18,16,45,822.5,66.0,4.25,23.0,469.0,709.02,558.5
2016,7,18,17,0,801.0,63.0,4.2,23.0,417.0,657.39,522.17
2016,7,18,17,15,769.0,59.5,4.1,22.0,364.5,602.92,483.97
2016,7,18,17,30,737.0,56.0,4.0,21.0,312.0,543.01,438.79
2016,7,18,17,45,693.0,51.0,3.95,20.5,260.0,475.36,384.91
2016,7,18,18,0,649.0,46.0,3.9,20.0,208.0,410.33,330.87
2016,7,18,18,15,579.0,40.5,3.75,19.5,159.5,335.55,266.87
2016,7,18,18,30,509.0,35.0,3.6,19.0,111.0,267.02,206.05
2016,7,18,18,45,389.0,26.0,3.45,18.5,71.5,187.37,133.85
2016,7,18,19,0,269.0,17.0,3.3,18.0,32.0,110.32,9.48
2016,7,18,19,15,134.5,8.5,3.2,17.5,16.0,39.7,0.0
2016,7,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,5,15,179.5,10.0,1.8,13.5,23.0,8.54,0.0
2016,7,19,5,30,359.0,20.0,1.8,14.0,46.0,18.01,6.31
2016,7,19,5,45,466.5,27.0,1.85,14.5,89.0,24.09,15.05
2016,7,19,6,0,574.0,34.0,1.9,15.0,132.0,30.2,20.98
2016,7,19,6,15,635.5,39.0,1.9,15.5,181.5,34.35,24.91
2016,7,19,6,30,697.0,44.0,1.9,16.0,231.0,38.51,28.69
2016,7,19,6,45,738.0,47.5,1.9,16.5,283.5,41.28,31.09
2016,7,19,7,0,779.0,51.0,1.9,17.0,336.0,49.75,38.44
2016,7,19,7,15,806.5,54.0,1.85,17.5,388.5,52.76,40.86
2016,7,19,7,30,834.0,57.0,1.8,18.0,441.0,55.66,43.15
2016,7,19,7,45,854.5,59.0,1.75,19.0,492.5,57.65,44.52
2016,7,19,8,0,875.0,61.0,1.7,20.0,544.0,59.54,45.79
2016,7,19,8,15,890.0,63.0,1.7,20.5,592.5,77.53,45.56
2016,7,19,8,30,905.0,65.0,1.7,21.0,641.0,137.48,71.31
2016,7,19,8,45,916.5,66.5,1.7,22.0,686.0,197.94,113.21
2016,7,19,9,0,928.0,68.0,1.7,23.0,731.0,259.15,162.71
2016,7,19,9,15,937.0,69.5,1.75,23.5,771.0,320.17,214.9
2016,7,19,9,30,946.0,71.0,1.8,24.0,811.0,381.14,267.11
2016,7,19,9,45,945.0,77.5,1.9,24.5,845.0,441.74,318.17
2016,7,19,10,0,944.0,84.0,2.0,25.0,879.0,500.73,366.4
2016,7,19,10,15,949.0,85.0,2.15,25.0,907.5,556.58,411.7
2016,7,19,10,30,954.0,86.0,2.3,25.0,936.0,610.95,454.68
2016,7,19,10,45,957.0,87.5,2.45,25.5,957.5,662.78,493.76
2016,7,19,11,0,960.0,89.0,2.6,26.0,979.0,712.5,530.25
2016,7,19,11,15,962.5,89.5,2.7,26.0,993.0,758.71,564.25
2016,7,19,11,30,965.0,90.0,2.8,26.0,1007.0,802.36,594.49
2016,7,19,11,45,965.0,90.5,2.95,26.5,1014.0,841.33,619.93
2016,7,19,12,0,965.0,91.0,3.1,27.0,1021.0,877.26,643.19
2016,7,19,12,15,965.0,91.0,3.2,27.0,1020.0,909.54,664.93
2016,7,19,12,30,965.0,91.0,3.3,27.0,1019.0,938.49,684.49
2016,7,19,12,45,958.5,94.5,3.4,27.0,1009.0,961.38,700.15
2016,7,19,13,0,952.0,98.0,3.5,27.0,999.0,980.5,713.45
2016,7,19,13,15,949.0,97.5,3.55,27.0,983.0,995.19,723.65
2016,7,19,13,30,946.0,97.0,3.6,27.0,967.0,1005.99,731.46
2016,7,19,13,45,942.5,95.5,3.7,27.0,944.5,1011.35,736.23
2016,7,19,14,0,939.0,94.0,3.8,27.0,922.0,1012.72,738.56
2016,7,19,14,15,933.0,92.5,3.85,26.5,892.0,1007.71,738.0
2016,7,19,14,30,927.0,91.0,3.9,26.0,862.0,998.78,735.01
2016,7,19,14,45,920.5,89.0,4.0,26.0,826.0,985.0,727.77
2016,7,19,15,0,914.0,87.0,4.1,26.0,790.0,967.49,718.13
2016,7,19,15,15,903.5,85.0,4.1,25.5,748.5,942.67,704.43
2016,7,19,15,30,893.0,83.0,4.1,25.0,707.0,914.56,688.45
2016,7,19,15,45,880.5,80.5,4.2,25.0,661.5,881.0,667.78
2016,7,19,16,0,868.0,78.0,4.3,25.0,616.0,844.66,644.97
2016,7,19,16,15,850.0,75.5,4.3,24.5,566.5,801.23,617.67
2016,7,19,16,30,832.0,73.0,4.3,24.0,517.0,755.9,588.53
2016,7,19,16,45,809.5,69.5,4.3,23.5,465.5,710.99,559.11
2016,7,19,17,0,787.0,66.0,4.3,23.0,414.0,658.02,522.96
2016,7,19,17,15,754.5,62.5,4.2,22.0,361.5,597.72,480.16
2016,7,19,17,30,722.0,59.0,4.1,21.0,309.0,538.04,435.1
2016,7,19,17,45,675.5,54.0,4.1,20.5,257.0,469.55,380.55
2016,7,19,18,0,629.0,49.0,4.1,20.0,205.0,403.92,326.01
2016,7,19,18,15,556.5,42.5,3.9,19.5,157.0,327.68,260.77
2016,7,19,18,30,484.0,36.0,3.7,19.0,109.0,261.25,201.63
2016,7,19,18,45,362.0,27.0,3.55,18.5,69.5,179.35,127.58
2016,7,19,19,0,240.0,18.0,3.4,18.0,30.0,102.5,0.0
2016,7,19,19,15,120.0,9.0,3.25,17.5,15.0,36.71,0.0
2016,7,19,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,5,15,174.0,10.0,1.7,13.5,22.0,8.54,0.0
2016,7,20,5,30,348.0,20.0,1.8,14.0,44.0,18.03,5.75
2016,7,20,5,45,456.5,27.5,1.9,14.5,86.5,24.55,15.4
2016,7,20,6,0,565.0,35.0,2.0,15.0,129.0,31.08,21.72
2016,7,20,6,15,627.5,40.0,2.05,15.5,179.0,35.18,25.63
2016,7,20,6,30,690.0,45.0,2.1,16.0,229.0,39.29,29.37
2016,7,20,6,45,731.5,48.5,2.15,17.0,281.0,42.02,31.68
2016,7,20,7,0,773.0,52.0,2.2,18.0,333.0,50.41,38.85
2016,7,20,7,15,801.5,55.0,2.1,18.5,386.0,53.41,41.26
2016,7,20,7,30,830.0,58.0,2.0,19.0,439.0,56.31,43.54
2016,7,20,7,45,851.0,60.0,1.95,20.0,490.5,58.29,44.89
2016,7,20,8,0,872.0,62.0,1.9,21.0,542.0,60.18,46.15
2016,7,20,8,15,887.5,64.0,1.75,21.5,590.5,77.94,45.87
2016,7,20,8,30,903.0,66.0,1.6,22.0,639.0,137.87,71.44
2016,7,20,8,45,915.0,67.5,1.5,23.0,684.5,198.39,113.1
2016,7,20,9,0,927.0,69.0,1.4,24.0,730.0,259.72,162.3
2016,7,20,9,15,936.5,70.5,1.3,24.5,770.5,320.91,213.99
2016,7,20,9,30,946.0,72.0,1.2,25.0,811.0,382.12,265.46
2016,7,20,9,45,946.0,78.0,1.2,26.0,845.0,442.82,314.96
2016,7,20,10,0,946.0,84.0,1.2,27.0,879.0,502.01,361.35
2016,7,20,10,15,951.5,85.0,1.35,27.5,908.0,558.31,405.35
2016,7,20,10,30,957.0,86.0,1.5,28.0,937.0,613.16,446.92
2016,7,20,10,45,961.5,86.5,1.7,28.5,959.0,665.32,485.71
2016,7,20,11,0,966.0,87.0,1.9,29.0,981.0,715.46,522.08
2016,7,20,11,15,968.5,87.5,2.05,29.0,995.5,761.99,555.9
2016,7,20,11,30,971.0,88.0,2.2,29.0,1010.0,805.93,585.95
2016,7,20,11,45,972.0,88.0,2.35,29.0,1017.0,845.52,612.54
2016,7,20,12,0,973.0,88.0,2.5,29.0,1024.0,882.07,637.12
2016,7,20,12,15,973.0,88.0,2.6,29.0,1023.0,914.61,658.69
2016,7,20,12,30,973.0,88.0,2.7,29.0,1022.0,943.77,678.11
2016,7,20,12,45,969.5,89.0,2.85,29.0,1013.0,967.19,694.31
2016,7,20,13,0,966.0,90.0,3.0,29.0,1004.0,986.85,708.22
2016,7,20,13,15,963.5,89.5,3.1,29.0,988.0,1002.11,719.04
2016,7,20,13,30,961.0,89.0,3.2,29.0,972.0,1013.42,727.48
2016,7,20,13,45,957.0,88.0,3.3,29.0,949.0,1018.8,732.28
2016,7,20,14,0,953.0,87.0,3.4,29.0,926.0,1020.14,734.66
2016,7,20,14,15,947.0,86.0,3.5,28.5,896.0,1015.53,734.82
2016,7,20,14,30,941.0,85.0,3.6,28.0,866.0,1006.97,732.56
2016,7,20,14,45,933.0,83.5,3.7,28.0,829.5,992.08,724.79
2016,7,20,15,0,925.0,82.0,3.8,28.0,793.0,973.46,714.64
2016,7,20,15,15,914.5,80.5,3.85,27.5,751.5,948.94,701.69
2016,7,20,15,30,904.0,79.0,3.9,27.0,710.0,921.09,686.43
2016,7,20,15,45,890.5,77.0,3.95,27.0,664.0,886.88,665.38
2016,7,20,16,0,877.0,75.0,4.0,27.0,618.0,849.92,642.27
2016,7,20,16,15,859.0,72.5,4.05,26.5,568.0,806.13,615.33
2016,7,20,16,30,841.0,70.0,4.1,26.0,518.0,760.41,586.5
2016,7,20,16,45,817.5,67.5,4.15,25.5,466.0,708.92,552.82
2016,7,20,17,0,794.0,65.0,4.2,25.0,414.0,662.69,522.17
2016,7,20,17,15,761.5,61.0,4.2,24.0,361.0,601.41,479.4
2016,7,20,17,30,729.0,57.0,4.2,23.0,308.0,540.76,434.19
2016,7,20,17,45,681.5,52.5,4.2,22.5,256.0,471.91,379.7
2016,7,20,18,0,634.0,48.0,4.2,22.0,204.0,405.99,325.27
2016,7,20,18,15,561.5,41.5,4.1,21.0,155.5,329.43,260.74
2016,7,20,18,30,489.0,35.0,4.0,20.0,107.0,262.62,201.89
2016,7,20,18,45,364.0,26.0,3.9,19.0,68.0,179.32,126.67
2016,7,20,19,0,239.0,17.0,3.8,18.0,29.0,101.01,0.0
2016,7,20,19,15,119.5,8.5,3.65,17.5,14.5,36.23,0.0
2016,7,20,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
