Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,5,15,161.5,10.0,2.05,13.5,21.0,8.54,0.0
2016,7,21,5,30,323.0,20.0,2.1,14.0,42.0,18.02,5.07
2016,7,21,5,45,433.5,28.0,2.15,14.5,84.0,24.97,15.7
2016,7,21,6,0,544.0,36.0,2.2,15.0,126.0,31.9,22.42
2016,7,21,6,15,608.0,41.5,2.2,15.5,175.5,36.37,26.67
2016,7,21,6,30,672.0,47.0,2.2,16.0,225.0,40.83,30.73
2016,7,21,6,45,715.0,51.0,2.25,17.0,277.0,43.88,33.32
2016,7,21,7,0,758.0,55.0,2.3,18.0,329.0,46.91,35.78
2016,7,21,7,15,786.5,58.0,2.3,18.5,381.5,55.39,43.0
2016,7,21,7,30,815.0,61.0,2.3,19.0,434.0,58.23,45.21
2016,7,21,7,45,836.5,63.5,2.3,19.5,485.0,60.51,46.91
2016,7,21,8,0,858.0,66.0,2.3,20.0,536.0,62.69,48.5
2016,7,21,8,15,873.5,68.0,2.3,20.5,584.5,80.02,48.08
2016,7,21,8,30,889.0,70.0,2.3,21.0,633.0,139.25,73.47
2016,7,21,8,45,901.0,71.5,2.35,22.0,678.0,199.06,114.98
2016,7,21,9,0,913.0,73.0,2.4,23.0,723.0,259.68,164.18
2016,7,21,9,15,922.5,74.5,2.45,23.5,763.0,320.17,216.17
2016,7,21,9,30,932.0,76.0,2.5,24.0,803.0,380.68,268.29
2016,7,21,9,45,937.0,78.5,2.55,24.5,837.5,439.95,318.51
2016,7,21,10,0,942.0,81.0,2.6,25.0,872.0,498.24,366.45
2016,7,21,10,15,947.0,82.0,2.7,25.5,900.0,554.1,411.13
2016,7,21,10,30,952.0,83.0,2.8,26.0,928.0,608.48,453.25
2016,7,21,10,45,955.5,84.0,2.9,26.5,950.0,660.23,492.16
2016,7,21,11,0,959.0,85.0,3.0,27.0,972.0,709.89,528.46
2016,7,21,11,15,961.5,85.5,3.1,27.0,986.5,756.15,562.55
2016,7,21,11,30,964.0,86.0,3.2,27.0,1001.0,799.84,592.69
2016,7,21,11,45,965.0,86.0,3.35,27.5,1007.5,839.18,618.37
2016,7,21,12,0,966.0,86.0,3.5,28.0,1014.0,875.52,641.88
2016,7,21,12,15,966.0,86.0,3.65,28.0,1013.5,907.85,663.94
2016,7,21,12,30,966.0,86.0,3.8,28.0,1013.0,936.82,683.82
2016,7,21,12,45,956.5,91.5,3.95,28.0,1002.5,958.92,699.23
2016,7,21,13,0,947.0,97.0,4.1,28.0,992.0,977.16,712.24
2016,7,21,13,15,944.0,96.5,4.2,28.0,976.0,991.8,722.72
2016,7,21,13,30,941.0,96.0,4.3,28.0,960.0,1002.55,730.79
2016,7,21,13,45,938.5,94.0,4.45,28.0,937.5,1008.33,736.03
2016,7,21,14,0,936.0,92.0,4.6,28.0,915.0,1010.12,738.73
2016,7,21,14,15,930.0,91.0,4.6,27.5,885.0,1005.59,738.19
2016,7,21,14,30,924.0,90.0,4.6,27.0,855.0,997.18,735.23
2016,7,21,14,45,917.5,87.5,4.65,27.0,819.5,982.84,727.37
2016,7,21,15,0,911.0,85.0,4.7,27.0,784.0,964.76,717.1
2016,7,21,15,15,900.5,83.5,4.7,26.5,743.0,940.48,703.73
2016,7,21,15,30,890.0,82.0,4.7,26.0,702.0,912.93,688.08
2016,7,21,15,45,878.5,79.0,4.7,25.5,656.5,879.67,668.37
2016,7,21,16,0,867.0,76.0,4.7,25.0,611.0,843.56,646.45
2016,7,21,16,15,849.0,73.5,4.65,24.5,561.5,800.05,618.66
2016,7,21,16,30,831.0,71.0,4.6,24.0,512.0,754.64,589.08
2016,7,21,16,45,810.0,67.5,4.55,24.0,461.0,704.16,554.1
2016,7,21,17,0,789.0,64.0,4.5,24.0,410.0,658.76,522.3
2016,7,21,17,15,757.0,60.0,4.4,23.0,357.5,597.97,479.27
2016,7,21,17,30,725.0,56.0,4.3,22.0,305.0,537.79,433.85
2016,7,21,17,45,681.5,51.0,4.2,21.5,253.5,470.78,380.39
2016,7,21,18,0,638.0,46.0,4.1,21.0,202.0,406.37,326.76
2016,7,21,18,15,566.5,40.0,3.9,20.5,154.0,330.62,261.98
2016,7,21,18,30,495.0,34.0,3.7,20.0,106.0,261.37,200.6
2016,7,21,18,45,375.5,25.0,3.5,19.5,67.0,182.68,127.9
2016,7,21,19,0,256.0,16.0,3.3,19.0,28.0,104.88,0.0
2016,7,21,19,15,128.0,8.0,3.15,18.5,14.0,37.94,0.0
2016,7,21,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,5,15,158.5,10.0,1.75,15.5,20.0,8.54,0.0
2016,7,22,5,30,317.0,20.0,1.9,16.0,40.0,16.56,3.39
2016,7,22,5,45,429.0,28.0,2.05,16.5,82.0,25.0,15.51
2016,7,22,6,0,541.0,36.0,2.2,17.0,124.0,31.93,22.21
2016,7,22,6,15,607.0,41.5,2.25,17.5,174.0,36.39,26.44
2016,7,22,6,30,673.0,47.0,2.3,18.0,224.0,40.86,30.49
2016,7,22,6,45,717.0,51.0,2.4,18.5,276.5,43.92,33.14
2016,7,22,7,0,761.0,55.0,2.5,19.0,329.0,46.96,35.67
2016,7,22,7,15,791.5,58.0,2.6,19.5,382.5,55.43,42.86
2016,7,22,7,30,822.0,61.0,2.7,20.0,436.0,58.31,45.1
2016,7,22,7,45,844.5,63.5,2.85,21.0,488.0,60.62,46.72
2016,7,22,8,0,867.0,66.0,3.0,22.0,540.0,62.83,48.22
2016,7,22,8,15,883.5,68.0,3.05,22.5,589.5,80.24,47.83
2016,7,22,8,30,900.0,70.0,3.1,23.0,639.0,140.27,73.36
2016,7,22,8,45,913.0,72.0,3.2,24.0,685.0,201.36,115.56
2016,7,22,9,0,926.0,74.0,3.3,25.0,731.0,263.41,165.68
2016,7,22,9,15,935.5,75.0,3.35,25.5,771.5,324.41,217.99
2016,7,22,9,30,945.0,76.0,3.4,26.0,812.0,385.41,270.48
2016,7,22,9,45,937.0,86.5,3.5,27.0,844.0,446.53,321.67
2016,7,22,10,0,929.0,97.0,3.6,28.0,876.0,505.28,369.18
2016,7,22,10,15,935.0,98.0,3.65,28.0,905.0,561.23,414.36
2016,7,22,10,30,941.0,99.0,3.7,28.0,934.0,615.82,457.25
2016,7,22,10,45,945.5,100.0,3.8,28.5,956.5,667.9,496.32
2016,7,22,11,0,950.0,101.0,3.9,29.0,979.0,718.02,532.88
2016,7,22,11,15,952.5,101.5,3.95,29.0,993.5,764.16,566.67
2016,7,22,11,30,955.0,102.0,4.0,29.0,1008.0,807.76,596.94
2016,7,22,11,45,956.0,102.5,4.05,29.5,1015.0,847.49,622.35
2016,7,22,12,0,957.0,103.0,4.1,30.0,1022.0,884.27,645.57
2016,7,22,12,15,957.0,103.0,4.1,30.0,1021.0,916.66,666.81
2016,7,22,12,30,957.0,103.0,4.1,30.0,1020.0,945.73,685.83
2016,7,22,12,45,958.0,100.5,4.2,30.0,1012.0,969.91,702.21
2016,7,22,13,0,959.0,98.0,4.3,30.0,1004.0,990.41,716.28
2016,7,22,13,15,955.5,97.5,4.3,29.5,987.5,1004.82,727.41
2016,7,22,13,30,952.0,97.0,4.3,29.0,971.0,1015.27,736.14
2016,7,22,13,45,948.0,96.0,4.35,29.0,947.5,1020.76,740.61
2016,7,22,14,0,944.0,95.0,4.4,29.0,924.0,1022.22,742.63
2016,7,22,14,15,937.5,94.0,4.4,28.5,893.5,1017.28,741.82
2016,7,22,14,30,931.0,93.0,4.4,28.0,863.0,1008.4,738.59
2016,7,22,14,45,923.0,91.0,4.4,27.5,826.5,993.16,731.26
2016,7,22,15,0,915.0,89.0,4.4,27.0,790.0,974.19,721.53
2016,7,22,15,15,904.0,87.0,4.4,26.5,748.0,948.86,707.54
2016,7,22,15,30,893.0,85.0,4.4,26.0,706.0,920.23,691.26
2016,7,22,15,45,861.5,89.5,4.45,26.0,656.0,877.76,664.2
2016,7,22,16,0,830.0,94.0,4.5,26.0,606.0,842.3,641.78
2016,7,22,16,15,810.0,90.5,4.45,25.5,556.0,796.71,612.82
2016,7,22,16,30,790.0,87.0,4.4,25.0,506.0,749.38,582.09
2016,7,22,16,45,734.0,91.0,4.4,24.5,449.0,681.81,536.01
2016,7,22,17,0,678.0,95.0,4.4,24.0,392.0,619.63,492.09
2016,7,22,17,15,639.5,89.0,4.25,23.5,340.0,556.63,445.15
2016,7,22,17,30,601.0,83.0,4.1,23.0,288.0,495.04,397.77
2016,7,22,17,45,528.0,77.5,3.95,22.5,235.0,415.84,334.75
2016,7,22,18,0,455.0,72.0,3.8,22.0,182.0,342.09,274.14
2016,7,22,18,15,379.5,59.5,3.6,21.5,136.5,263.83,208.38
2016,7,22,18,30,304.0,47.0,3.4,21.0,91.0,197.41,150.88
2016,7,22,18,45,196.5,31.0,3.25,20.5,55.0,123.57,85.07
2016,7,22,19,0,89.0,15.0,3.1,20.0,19.0,51.29,0.0
2016,7,22,19,15,44.5,7.5,3.0,19.5,9.5,17.24,0.0
2016,7,22,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,66.0,11.0,1.45,15.5,15.0,9.39,0.0
2016,7,23,5,30,132.0,22.0,1.6,16.0,30.0,17.08,2.78
2016,7,23,5,45,237.5,37.0,1.8,16.5,68.5,28.55,18.44
2016,7,23,6,0,343.0,52.0,2.0,17.0,107.0,39.85,29.07
2016,7,23,6,15,414.0,63.0,2.0,17.5,154.0,49.98,38.34
2016,7,23,6,30,485.0,74.0,2.0,18.0,201.0,57.62,45.19
2016,7,23,6,45,540.0,82.0,2.05,19.0,252.0,62.48,49.3
2016,7,23,7,0,595.0,90.0,2.1,20.0,303.0,67.22,53.12
2016,7,23,7,15,632.0,96.5,2.25,21.0,355.0,70.49,55.57
2016,7,23,7,30,669.0,103.0,2.4,22.0,407.0,73.63,57.82
2016,7,23,7,45,696.0,108.5,2.55,23.0,457.5,75.79,59.2
2016,7,23,8,0,723.0,114.0,2.7,24.0,508.0,77.81,60.44
2016,7,23,8,15,744.5,118.5,2.85,24.5,557.0,93.38,59.81
2016,7,23,8,30,766.0,123.0,3.0,25.0,606.0,155.91,90.09
2016,7,23,8,45,778.5,128.5,3.15,26.0,650.0,212.61,128.96
2016,7,23,9,0,791.0,134.0,3.3,27.0,694.0,270.47,174.77
2016,7,23,9,15,804.0,137.0,3.45,27.5,735.0,327.55,222.54
2016,7,23,9,30,817.0,140.0,3.6,28.0,776.0,385.35,271.09
2016,7,23,9,45,827.0,142.5,3.75,29.0,811.0,442.02,317.48
2016,7,23,10,0,837.0,145.0,3.9,30.0,846.0,498.54,362.35
2016,7,23,10,15,844.5,147.0,3.9,30.0,875.0,552.98,405.59
2016,7,23,10,30,852.0,149.0,3.9,30.0,904.0,606.5,446.95
2016,7,23,10,45,812.0,178.5,3.95,30.5,912.0,651.74,479.98
2016,7,23,11,0,772.0,208.0,4.0,31.0,920.0,693.78,509.49
2016,7,23,11,15,776.0,209.0,4.05,31.0,934.0,733.71,538.57
2016,7,23,11,30,780.0,210.0,4.1,31.0,948.0,774.43,567.59
2016,7,23,11,45,739.0,238.0,4.15,31.5,941.5,807.11,588.37
2016,7,23,12,0,698.0,266.0,4.2,32.0,935.0,829.79,602.11
2016,7,23,12,15,697.5,265.5,4.25,32.0,934.0,857.78,621.46
2016,7,23,12,30,697.0,265.0,4.3,32.0,933.0,883.04,638.82
2016,7,23,12,45,710.5,254.0,4.35,32.0,929.5,908.62,656.74
2016,7,23,13,0,724.0,243.0,4.4,32.0,926.0,931.3,672.72
2016,7,23,13,15,719.0,241.0,4.45,32.0,910.0,941.96,680.39
2016,7,23,13,30,714.0,239.0,4.5,32.0,894.0,949.13,685.79
2016,7,23,13,45,666.0,260.5,4.55,32.0,859.0,933.69,675.48
2016,7,23,14,0,618.0,282.0,4.6,32.0,824.0,913.86,662.28
2016,7,23,14,15,607.5,277.0,4.6,31.5,794.5,902.6,657.08
2016,7,23,14,30,597.0,272.0,4.6,31.0,765.0,884.59,647.42
2016,7,23,14,45,571.5,271.5,4.6,31.0,727.0,857.5,629.93
2016,7,23,15,0,546.0,271.0,4.6,31.0,689.0,828.17,610.87
2016,7,23,15,15,529.5,262.0,4.6,30.5,649.0,796.59,591.69
2016,7,23,15,30,513.0,253.0,4.6,30.0,609.0,763.06,571.01
2016,7,23,15,45,500.5,239.5,4.6,30.0,567.5,726.74,547.13
2016,7,23,16,0,488.0,226.0,4.6,30.0,526.0,688.76,521.8
2016,7,23,16,15,463.0,213.5,4.5,29.5,479.5,640.01,488.85
2016,7,23,16,30,438.0,201.0,4.4,29.0,433.0,590.93,455.11
2016,7,23,16,45,425.0,182.0,4.35,28.5,388.0,544.2,422.78
2016,7,23,17,0,412.0,163.0,4.3,28.0,343.0,496.85,389.12
2016,7,23,17,15,374.5,147.5,4.05,27.0,294.5,422.87,334.47
2016,7,23,17,30,337.0,132.0,3.8,26.0,246.0,365.96,291.15
2016,7,23,17,45,303.0,112.0,3.55,25.5,201.5,308.42,245.5
2016,7,23,18,0,269.0,92.0,3.3,25.0,157.0,253.49,200.6
2016,7,23,18,15,212.5,71.0,3.05,24.0,114.5,189.52,147.65
2016,7,23,18,30,156.0,50.0,2.8,23.0,72.0,130.93,98.28
2016,7,23,18,45,98.5,30.5,2.55,22.0,42.5,79.4,52.47
2016,7,23,19,0,41.0,11.0,2.3,21.0,13.0,26.66,0.0
2016,7,23,19,15,20.5,5.5,2.25,20.5,6.5,9.7,0.0
2016,7,23,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,5,15,55.5,10.5,0.85,16.5,13.5,8.96,0.0
2016,7,24,5,30,111.0,21.0,0.9,17.0,27.0,16.29,1.33
2016,7,24,5,45,206.0,37.5,0.95,17.5,64.5,28.83,18.53
2016,7,24,6,0,301.0,54.0,1.0,18.0,102.0,41.14,30.06
2016,7,24,6,15,371.0,67.5,1.0,18.5,148.5,50.89,38.97
2016,7,24,6,30,441.0,81.0,1.0,19.0,195.0,60.4,47.43
2016,7,24,6,45,498.5,90.0,1.05,20.0,246.0,66.46,52.54
2016,7,24,7,0,556.0,99.0,1.1,21.0,297.0,73.87,58.62
2016,7,24,7,15,594.5,107.0,1.1,22.0,349.0,77.95,61.69
2016,7,24,7,30,633.0,115.0,1.1,23.0,401.0,81.84,64.51
2016,7,24,7,45,461.5,167.5,1.1,24.0,389.5,111.29,88.65
2016,7,24,8,0,290.0,220.0,1.1,25.0,378.0,144.79,115.47
2016,7,24,8,15,279.0,245.5,1.15,25.5,409.0,164.54,121.35
2016,7,24,8,30,268.0,271.0,1.2,26.0,440.0,202.61,143.66
2016,7,24,8,45,310.5,283.0,1.25,26.5,492.5,240.31,168.28
2016,7,24,9,0,353.0,295.0,1.3,27.0,545.0,283.17,199.01
2016,7,24,9,15,567.5,228.5,1.35,27.5,657.0,321.96,223.05
2016,7,24,9,30,782.0,162.0,1.4,28.0,769.0,390.26,272.12
2016,7,24,9,45,760.0,183.0,1.45,29.0,795.0,442.66,314.21
2016,7,24,10,0,738.0,204.0,1.5,30.0,821.0,496.3,355.34
2016,7,24,10,15,747.0,207.0,1.6,30.0,849.5,548.81,395.7
2016,7,24,10,30,756.0,210.0,1.7,30.0,878.0,600.83,434.7
2016,7,24,10,45,716.0,240.5,1.85,30.5,885.5,643.76,465.35
2016,7,24,11,0,676.0,271.0,2.0,31.0,893.0,681.5,491.48
2016,7,24,11,15,680.0,273.0,2.1,31.0,907.5,722.85,520.75
2016,7,24,11,30,684.0,275.0,2.2,31.0,922.0,762.66,548.5
2016,7,24,11,45,643.5,303.0,2.3,31.5,915.5,786.87,563.54
2016,7,24,12,0,603.0,331.0,2.4,32.0,909.0,809.4,577.16
2016,7,24,12,15,603.0,330.5,2.5,32.0,908.0,835.44,595.12
2016,7,24,12,30,603.0,330.0,2.6,32.0,907.0,859.01,611.35
2016,7,24,12,45,610.0,322.0,2.75,32.0,901.5,877.97,625.24
2016,7,24,13,0,617.0,314.0,2.9,32.0,896.0,896.7,638.96
2016,7,24,13,15,612.0,311.5,2.95,31.5,880.0,905.95,646.96
2016,7,24,13,30,607.0,309.0,3.0,31.0,864.0,911.97,653.01
2016,7,24,13,45,558.0,328.0,3.15,31.0,828.5,892.18,640.58
2016,7,24,14,0,509.0,347.0,3.3,31.0,793.0,869.61,626.33
2016,7,24,14,15,498.5,339.5,3.35,30.5,764.0,856.11,619.91
2016,7,24,14,30,488.0,332.0,3.4,30.0,735.0,839.94,611.63
2016,7,24,14,45,456.5,331.0,3.5,30.0,695.0,807.44,590.85
2016,7,24,15,0,425.0,330.0,3.6,30.0,655.0,757.29,558.25
2016,7,24,15,15,409.0,317.0,3.65,29.5,616.0,724.59,538.37
2016,7,24,15,30,393.0,304.0,3.7,29.0,577.0,690.51,517.11
2016,7,24,15,45,371.5,289.0,3.8,28.5,533.0,648.26,489.78
2016,7,24,16,0,350.0,274.0,3.9,28.0,489.0,605.44,461.52
2016,7,24,16,15,327.5,255.5,3.9,27.5,443.5,557.67,428.86
2016,7,24,16,30,305.0,237.0,3.9,27.0,398.0,510.01,395.59
2016,7,24,16,45,282.5,214.5,3.9,26.5,351.5,458.22,358.53
2016,7,24,17,0,260.0,192.0,3.9,26.0,305.0,407.07,321.04
2016,7,24,17,15,231.0,167.5,3.75,25.0,258.0,350.12,278.39
2016,7,24,17,30,202.0,143.0,3.6,24.0,211.0,282.97,226.53
2016,7,24,17,45,172.5,117.0,3.45,23.5,168.0,228.67,182.92
2016,7,24,18,0,143.0,91.0,3.3,23.0,125.0,176.51,139.97
2016,7,24,18,15,108.0,65.0,3.15,22.0,87.0,123.92,96.07
2016,7,24,18,30,73.0,39.0,3.0,21.0,49.0,74.03,54.0
2016,7,24,18,45,45.0,22.5,2.85,20.5,28.0,41.95,25.14
2016,7,24,19,0,17.0,6.0,2.7,20.0,7.0,10.23,0.0
2016,7,24,19,15,8.5,3.0,2.55,19.5,3.5,2.56,0.0
2016,7,24,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,15,36.5,8.5,0.8,14.5,10.5,7.26,0.0
2016,7,25,5,30,73.0,17.0,0.9,15.0,21.0,13.63,0.0
2016,7,25,5,45,149.0,36.5,1.0,15.5,56.0,27.91,17.84
2016,7,25,6,0,225.0,56.0,1.1,16.0,91.0,42.29,31.29
2016,7,25,6,15,288.0,73.5,1.1,16.5,136.0,54.75,42.66
2016,7,25,6,30,351.0,91.0,1.1,17.0,181.0,66.83,53.45
2016,7,25,6,45,408.5,103.0,1.15,18.0,231.0,74.67,60.13
2016,7,25,7,0,466.0,115.0,1.2,19.0,281.0,82.27,66.38
2016,7,25,7,15,505.5,126.0,1.3,20.0,331.5,88.76,71.5
2016,7,25,7,30,545.0,137.0,1.4,21.0,382.0,94.99,76.26
2016,7,25,7,45,454.5,170.5,1.55,22.0,392.0,113.15,91.0
2016,7,25,8,0,364.0,204.0,1.7,23.0,402.0,136.98,110.12
2016,7,25,8,15,516.0,183.5,1.75,23.5,492.0,128.45,90.99
2016,7,25,8,30,668.0,163.0,1.8,24.0,582.0,166.63,102.3
2016,7,25,8,45,690.0,167.0,1.9,25.0,628.0,218.97,137.68
2016,7,25,9,0,712.0,171.0,2.0,26.0,674.0,273.78,180.22
2016,7,25,9,15,726.5,176.0,2.05,26.5,714.5,329.4,225.9
2016,7,25,9,30,741.0,181.0,2.1,27.0,755.0,386.1,272.48
2016,7,25,9,45,802.0,157.0,2.2,27.5,804.0,444.07,318.76
2016,7,25,10,0,863.0,133.0,2.3,28.0,853.0,503.59,365.66
2016,7,25,10,15,870.5,134.5,2.3,28.5,882.5,557.8,407.58
2016,7,25,10,30,878.0,136.0,2.3,29.0,912.0,610.93,447.28
2016,7,25,10,45,847.0,159.5,2.35,29.5,923.0,659.75,482.38
2016,7,25,11,0,816.0,183.0,2.4,30.0,934.0,702.33,511.97
2016,7,25,11,15,819.5,184.5,2.4,30.0,949.0,746.73,543.24
2016,7,25,11,30,823.0,186.0,2.4,30.0,964.0,789.12,572.46
2016,7,25,11,45,788.5,209.5,2.45,30.0,959.5,817.63,591.55
2016,7,25,12,0,754.0,233.0,2.5,30.0,955.0,849.64,612.44
2016,7,25,12,15,754.0,233.0,2.55,30.0,954.5,879.76,632.81
2016,7,25,12,30,754.0,233.0,2.6,30.0,954.0,907.01,651.17
2016,7,25,12,45,764.5,224.0,2.7,30.0,949.5,932.34,668.47
2016,7,25,13,0,775.0,215.0,2.8,30.0,945.0,954.54,683.6
2016,7,25,13,15,770.5,213.5,2.85,30.0,928.5,966.61,691.94
2016,7,25,13,30,766.0,212.0,2.9,30.0,912.0,975.06,698.18
2016,7,25,13,45,720.0,232.5,2.95,30.0,877.5,961.53,690.46
2016,7,25,14,0,674.0,253.0,3.0,30.0,843.0,943.64,679.53
2016,7,25,14,15,664.0,249.0,3.05,29.5,813.0,933.66,675.76
2016,7,25,14,30,654.0,245.0,3.1,29.0,783.0,920.39,669.78
2016,7,25,14,45,621.5,249.0,3.2,29.0,742.5,889.88,650.9
2016,7,25,15,0,589.0,253.0,3.3,29.0,702.0,852.53,627.46
2016,7,25,15,15,572.0,245.5,3.35,28.5,661.5,821.2,609.18
2016,7,25,15,30,555.0,238.0,3.4,28.0,621.0,787.81,589.14
2016,7,25,15,45,522.0,233.0,3.45,28.0,574.0,740.97,557.98
2016,7,25,16,0,489.0,228.0,3.5,28.0,527.0,693.45,525.9
2016,7,25,16,15,463.0,215.5,3.5,27.5,480.0,643.72,492.78
2016,7,25,16,30,437.0,203.0,3.5,27.0,433.0,593.73,458.72
2016,7,25,16,45,391.0,191.5,3.5,26.5,381.0,515.18,402.56
2016,7,25,17,0,345.0,180.0,3.5,26.0,329.0,455.01,358.45
2016,7,25,17,15,309.5,160.5,3.35,25.0,281.0,395.55,314.31
2016,7,25,17,30,274.0,141.0,3.2,24.0,233.0,338.38,270.55
2016,7,25,17,45,223.5,118.0,3.1,23.5,184.5,270.91,216.7
2016,7,25,18,0,173.0,95.0,3.0,23.0,136.0,207.8,165.04
2016,7,25,18,15,131.5,69.0,2.85,22.0,96.0,149.63,116.68
2016,7,25,18,30,90.0,43.0,2.7,21.0,56.0,94.65,70.33
2016,7,25,18,45,53.5,24.5,2.55,20.5,31.5,48.2,29.22
2016,7,25,19,0,17.0,6.0,2.4,20.0,7.0,10.23,0.0
2016,7,25,19,15,8.5,3.0,2.3,19.5,3.5,2.56,0.0
2016,7,25,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,5,15,23.5,7.0,0.4,18.5,8.0,5.97,0.0
2016,7,26,5,30,47.0,14.0,0.5,19.0,16.0,11.31,0.0
2016,7,26,5,45,112.0,35.0,0.6,19.5,50.0,27.26,16.88
2016,7,26,6,0,177.0,56.0,0.7,20.0,84.0,42.75,31.12
2016,7,26,6,15,233.5,76.5,0.75,20.5,127.5,57.51,44.3
2016,7,26,6,30,290.0,97.0,0.8,21.0,171.0,71.91,56.93
2016,7,26,6,45,344.0,112.5,0.85,22.0,220.0,80.72,64.31
2016,7,26,7,0,398.0,128.0,0.9,23.0,269.0,90.41,72.2
2016,7,26,7,15,436.0,141.5,0.85,23.5,318.5,98.24,78.42
2016,7,26,7,30,474.0,155.0,0.8,24.0,368.0,105.7,84.22
2016,7,26,7,45,509.5,164.5,0.8,25.0,418.0,110.27,87.34
2016,7,26,8,0,545.0,174.0,0.8,26.0,468.0,114.6,90.21
2016,7,26,8,15,569.5,182.5,0.8,26.5,515.0,129.75,90.02
2016,7,26,8,30,594.0,191.0,0.8,27.0,562.0,178.69,112.67
2016,7,26,8,45,609.0,200.0,0.8,28.0,605.0,229.48,146.46
2016,7,26,9,0,624.0,209.0,0.8,29.0,648.0,281.53,185.55
2016,7,26,9,15,639.5,214.5,0.75,29.5,687.5,332.81,225.76
2016,7,26,9,30,655.0,220.0,0.7,30.0,727.0,385.49,266.84
2016,7,26,9,45,706.5,202.5,0.65,30.5,772.0,436.82,305.69
2016,7,26,10,0,758.0,185.0,0.6,31.0,817.0,492.45,346.72
2016,7,26,10,15,766.0,187.5,0.5,31.0,845.5,546.27,385.59
2016,7,26,10,30,774.0,190.0,0.4,31.0,874.0,597.01,420.84
2016,7,26,10,45,727.0,224.5,0.35,31.5,879.0,639.7,448.48
2016,7,26,11,0,680.0,259.0,0.3,32.0,884.0,676.62,471.09
2016,7,26,11,15,684.0,261.0,0.4,32.0,898.0,718.09,499.55
2016,7,26,11,30,688.0,263.0,0.5,32.0,912.0,758.01,526.58
2016,7,26,11,45,635.5,298.5,0.65,32.5,901.5,779.11,540.05
2016,7,26,12,0,583.0,334.0,0.8,33.0,891.0,797.61,551.66
2016,7,26,12,15,582.0,333.5,0.95,33.0,889.5,822.27,569.33
2016,7,26,12,30,581.0,333.0,1.1,33.0,888.0,844.45,585.28
2016,7,26,12,45,638.0,293.5,1.25,33.0,897.5,881.43,611.96
2016,7,26,13,0,695.0,254.0,1.4,33.0,907.0,918.24,638.32
2016,7,26,13,15,689.5,252.0,1.5,33.0,890.5,928.1,645.82
2016,7,26,13,30,684.0,250.0,1.6,33.0,874.0,934.53,651.54
2016,7,26,13,45,615.5,282.0,1.75,33.0,833.0,908.22,635.87
2016,7,26,14,0,547.0,314.0,1.9,33.0,792.0,876.73,616.9
2016,7,26,14,15,536.0,308.0,1.95,33.0,762.5,863.89,610.28
2016,7,26,14,30,525.0,302.0,2.0,33.0,733.0,848.32,601.74
2016,7,26,14,45,481.5,307.5,2.1,33.0,690.0,810.36,578.32
2016,7,26,15,0,438.0,313.0,2.2,33.0,647.0,770.71,553.56
2016,7,26,15,15,421.0,301.5,2.3,32.5,607.5,737.91,534.87
2016,7,26,15,30,404.0,290.0,2.4,32.0,568.0,687.17,503.91
2016,7,26,15,45,373.5,278.5,2.5,31.5,522.0,640.23,474.24
2016,7,26,16,0,343.0,267.0,2.6,31.0,476.0,593.25,443.77
2016,7,26,16,15,320.0,248.5,2.65,30.5,431.0,545.12,411.83
2016,7,26,16,30,297.0,230.0,2.7,30.0,386.0,497.15,379.21
2016,7,26,16,45,267.5,209.0,2.8,29.5,338.0,441.87,340.35
2016,7,26,17,0,238.0,188.0,2.9,29.0,290.0,387.88,301.36
2016,7,26,17,15,209.5,163.0,2.8,28.0,244.5,318.39,249.86
2016,7,26,17,30,181.0,138.0,2.7,27.0,199.0,264.77,208.96
2016,7,26,17,45,150.0,111.0,2.6,26.5,155.5,209.19,164.86
2016,7,26,18,0,119.0,84.0,2.5,26.0,112.0,155.88,121.53
2016,7,26,18,15,88.5,58.5,2.3,25.0,76.5,107.07,81.25
2016,7,26,18,30,58.0,33.0,2.1,24.0,41.0,60.57,42.55
2016,7,26,18,45,33.5,18.5,1.95,23.5,22.5,32.75,17.49
2016,7,26,19,0,9.0,4.0,1.8,23.0,4.0,6.12,0.0
2016,7,26,19,15,4.5,2.0,1.65,22.5,2.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,27,5,15,16.0,5.5,0.2,22.0,6.0,4.69,0.0
2016,7,27,5,30,32.0,11.0,0.3,22.0,12.0,8.96,0.0
2016,7,27,5,45,81.5,31.5,0.4,22.5,42.0,24.65,14.41
2016,7,27,6,0,131.0,52.0,0.5,23.0,72.0,39.78,28.16
2016,7,27,6,15,179.5,74.5,0.5,23.5,113.0,55.83,42.3
2016,7,27,6,30,228.0,97.0,0.5,24.0,154.0,71.43,55.78
2016,7,27,6,45,276.0,115.0,0.5,25.0,200.5,83.74,66.02
2016,7,27,7,0,324.0,133.0,0.5,26.0,247.0,95.71,75.66
2016,7,27,7,15,360.0,148.5,0.55,26.5,294.0,105.68,83.56
2016,7,27,7,30,396.0,164.0,0.6,27.0,341.0,110.56,87.12
2016,7,27,7,45,430.0,175.0,0.65,27.5,389.0,115.8,90.92
2016,7,27,8,0,464.0,186.0,0.7,28.0,437.0,120.75,94.43
2016,7,27,8,15,489.0,196.5,0.8,28.5,482.0,135.64,94.83
2016,7,27,8,30,514.0,207.0,0.9,29.0,527.0,181.15,116.58
2016,7,27,8,45,533.5,215.0,1.05,30.0,569.5,227.33,147.04
2016,7,27,9,0,553.0,223.0,1.2,31.0,612.0,275.75,183.12
2016,7,27,9,15,569.0,230.0,1.35,31.0,650.5,324.58,221.95
2016,7,27,9,30,585.0,237.0,1.5,31.0,689.0,374.37,261.84
2016,7,27,9,45,627.5,225.5,1.65,31.5,730.0,422.69,299.5
2016,7,27,10,0,670.0,214.0,1.8,32.0,771.0,474.72,339.37
2016,7,27,10,15,679.5,217.0,1.95,32.0,799.0,524.12,377.44
2016,7,27,10,30,689.0,220.0,2.1,32.0,827.0,573.24,414.47
2016,7,27,10,45,657.5,246.5,2.25,32.0,837.5,615.12,445.24
2016,7,27,11,0,626.0,273.0,2.4,32.0,848.0,652.74,472.28
2016,7,27,11,15,630.5,275.0,2.55,32.0,861.5,692.39,500.75
2016,7,27,11,30,635.0,277.0,2.7,32.0,875.0,730.7,527.89
2016,7,27,11,45,599.5,302.5,2.85,32.0,870.5,755.01,544.52
2016,7,27,12,0,564.0,328.0,3.0,32.0,866.0,777.79,559.87
2016,7,27,12,15,563.5,327.5,3.1,32.0,865.5,802.18,576.87
2016,7,27,12,30,563.0,327.0,3.2,32.0,865.0,824.19,592.21
2016,7,27,12,45,566.0,322.0,3.35,32.0,858.0,842.71,605.65
2016,7,27,13,0,569.0,317.0,3.5,32.0,851.0,858.6,617.4
2016,7,27,13,15,564.0,314.0,3.55,31.5,835.5,866.08,624.25
2016,7,27,13,30,559.0,311.0,3.6,31.0,820.0,870.59,629.28
2016,7,27,13,45,523.5,322.5,3.7,31.0,790.0,856.73,620.39
2016,7,27,14,0,488.0,334.0,3.8,31.0,760.0,839.83,609.55
2016,7,27,14,15,477.5,327.0,3.85,31.0,732.0,826.62,601.82
2016,7,27,14,30,467.0,320.0,3.9,31.0,704.0,810.86,592.35
2016,7,27,14,45,442.5,316.0,3.95,31.0,667.0,782.18,573.82
2016,7,27,15,0,418.0,312.0,4.0,31.0,630.0,751.61,553.93
2016,7,27,15,15,402.5,299.5,4.0,30.5,591.5,702.43,522.61
2016,7,27,15,30,387.0,287.0,4.0,30.0,553.0,669.2,501.67
2016,7,27,15,45,368.0,272.0,4.05,29.5,511.0,629.02,475.5
2016,7,27,16,0,349.0,257.0,4.1,29.0,469.0,588.16,448.38
2016,7,27,16,15,326.5,239.5,4.0,28.5,425.0,541.22,415.97
2016,7,27,16,30,304.0,222.0,3.9,28.0,381.0,494.41,383.04
2016,7,27,16,45,283.5,200.5,3.85,28.0,336.5,444.99,346.96
2016,7,27,17,0,263.0,179.0,3.8,28.0,292.0,396.07,310.55
2016,7,27,17,15,233.0,156.5,3.6,27.0,246.5,340.31,268.88
2016,7,27,17,30,203.0,134.0,3.4,26.0,201.0,286.43,227.47
2016,7,27,17,45,176.0,109.0,3.2,25.5,160.0,233.37,185.16
2016,7,27,18,0,149.0,84.0,3.0,25.0,119.0,182.2,143.3
2016,7,27,18,15,112.5,60.0,2.8,24.5,82.5,120.81,92.44
2016,7,27,18,30,76.0,36.0,2.6,24.0,46.0,79.89,57.7
2016,7,27,18,45,45.5,20.0,2.4,23.5,25.5,45.3,25.71
2016,7,27,19,0,15.0,4.0,2.2,23.0,5.0,7.94,0.0
2016,7,27,19,15,7.5,2.0,2.05,22.5,2.5,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,5,15,23.5,6.5,1.15,18.5,8.0,5.55,0.0
2016,7,28,5,30,47.0,13.0,1.2,19.0,16.0,10.52,0.0
2016,7,28,5,45,118.5,33.0,1.25,19.5,49.0,25.81,15.42
2016,7,28,6,0,190.0,53.0,1.3,20.0,82.0,40.69,29.26
2016,7,28,6,15,251.0,71.0,1.25,20.5,124.5,52.82,40.22
2016,7,28,6,30,312.0,89.0,1.2,21.0,167.0,65.25,51.18
2016,7,28,6,45,231.0,112.5,1.2,22.0,178.0,81.75,65.23
2016,7,28,7,0,150.0,136.0,1.2,23.0,189.0,99.0,79.53
2016,7,28,7,15,330.5,135.0,1.2,23.5,275.0,97.01,77.44
2016,7,28,7,30,511.0,134.0,1.2,24.0,361.0,92.79,73.48
2016,7,28,7,45,364.5,181.0,1.25,25.0,353.0,124.52,99.32
2016,7,28,8,0,218.0,228.0,1.3,26.0,345.0,155.9,124.16
2016,7,28,8,15,252.0,246.0,1.35,26.5,393.5,164.19,121.03
2016,7,28,8,30,286.0,264.0,1.4,27.0,442.0,200.84,141.25
2016,7,28,8,45,479.5,216.5,1.45,28.0,541.0,219.98,145.23
2016,7,28,9,0,673.0,169.0,1.5,29.0,640.0,264.92,172.61
2016,7,28,9,15,687.5,173.0,1.55,29.5,679.0,317.66,215.33
2016,7,28,9,30,702.0,177.0,1.6,30.0,718.0,371.49,258.92
2016,7,28,9,45,702.5,186.5,1.65,30.5,749.0,424.67,301.42
2016,7,28,10,0,703.0,196.0,1.7,31.0,780.0,477.04,342.03
2016,7,28,10,15,711.5,199.0,1.8,31.0,807.5,527.54,380.98
2016,7,28,10,30,720.0,202.0,1.9,31.0,835.0,577.58,418.63
2016,7,28,10,45,693.5,224.5,2.0,31.5,847.0,620.93,449.49
2016,7,28,11,0,667.0,247.0,2.1,32.0,859.0,660.45,476.76
2016,7,28,11,15,671.0,249.0,2.2,32.0,873.0,701.27,505.71
2016,7,28,11,30,675.0,251.0,2.3,32.0,887.0,740.55,533.16
2016,7,28,11,45,640.5,275.5,2.45,32.0,882.5,766.51,550.91
2016,7,28,12,0,606.0,300.0,2.6,32.0,878.0,788.06,565.56
2016,7,28,12,15,606.0,300.0,2.7,32.0,877.0,814.62,583.96
2016,7,28,12,30,606.0,300.0,2.8,32.0,876.0,838.78,600.65
2016,7,28,12,45,595.5,303.0,2.9,32.0,865.5,853.33,610.84
2016,7,28,13,0,585.0,306.0,3.0,32.0,855.0,864.73,619.04
2016,7,28,13,15,580.0,303.5,3.1,31.5,840.0,872.35,626.33
2016,7,28,13,30,575.0,301.0,3.2,31.0,825.0,877.41,632.04
2016,7,28,13,45,541.0,312.5,3.3,31.0,795.5,865.11,624.35
2016,7,28,14,0,507.0,324.0,3.4,31.0,766.0,849.73,614.71
2016,7,28,14,15,496.5,317.5,3.45,30.5,738.0,836.91,608.56
2016,7,28,14,30,486.0,311.0,3.5,30.0,710.0,821.49,600.63
2016,7,28,14,45,462.5,307.5,3.55,30.0,673.0,794.05,583.08
2016,7,28,15,0,439.0,304.0,3.6,30.0,636.0,764.66,564.13
2016,7,28,15,15,422.5,292.5,3.6,29.5,598.0,732.19,544.14
2016,7,28,15,30,406.0,281.0,3.6,29.0,560.0,681.0,511.15
2016,7,28,15,45,387.0,266.5,3.65,29.0,518.0,640.81,484.26
2016,7,28,16,0,368.0,252.0,3.7,29.0,476.0,599.89,456.38
2016,7,28,16,15,332.5,229.0,3.65,28.5,418.5,535.19,411.23
2016,7,28,16,30,297.0,206.0,3.6,28.0,361.0,471.32,365.7
2016,7,28,16,45,286.5,192.0,3.6,27.5,328.5,438.17,342.55
2016,7,28,17,0,276.0,178.0,3.6,27.0,296.0,404.94,318.65
2016,7,28,17,15,245.0,156.0,3.4,26.0,250.5,348.46,276.29
2016,7,28,17,30,214.0,134.0,3.2,25.0,205.0,293.95,234.3
2016,7,28,17,45,181.0,109.5,3.05,24.5,162.0,237.44,189.09
2016,7,28,18,0,148.0,85.0,2.9,24.0,119.0,173.47,136.83
2016,7,28,18,15,111.0,60.0,2.7,23.5,82.0,120.55,92.54
2016,7,28,18,30,74.0,35.0,2.5,23.0,45.0,78.06,56.39
2016,7,28,18,45,42.5,19.5,2.35,22.5,24.5,37.53,19.76
2016,7,28,19,0,11.0,4.0,2.2,22.0,4.0,6.73,0.0
2016,7,28,19,15,5.5,2.0,2.1,21.5,2.0,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,29,5,15,18.5,5.5,1.05,18.5,6.0,4.69,0.0
2016,7,29,5,30,37.0,11.0,1.1,19.0,12.0,8.95,0.0
2016,7,29,5,45,99.5,31.0,1.15,19.5,43.5,24.3,14.06
2016,7,29,6,0,162.0,51.0,1.2,20.0,75.0,39.17,27.93
2016,7,29,6,15,217.5,71.0,1.2,20.5,117.0,53.67,40.93
2016,7,29,6,30,273.0,91.0,1.2,21.0,159.0,67.82,53.39
2016,7,29,6,45,336.0,104.0,1.2,21.5,207.0,74.92,59.49
2016,7,29,7,0,399.0,117.0,1.2,22.0,255.0,83.15,66.35
2016,7,29,7,15,437.5,129.0,1.2,23.0,303.5,90.18,71.86
2016,7,29,7,30,476.0,141.0,1.2,24.0,352.0,96.92,76.97
2016,7,29,7,45,516.0,147.5,1.2,25.0,402.0,99.9,78.86
2016,7,29,8,0,556.0,154.0,1.2,26.0,452.0,102.77,80.61
2016,7,29,8,15,580.5,161.5,1.2,26.5,498.5,117.31,80.18
2016,7,29,8,30,605.0,169.0,1.2,27.0,545.0,165.74,102.52
2016,7,29,8,45,624.0,175.0,1.25,28.0,588.5,215.36,135.74
2016,7,29,9,0,643.0,181.0,1.3,29.0,632.0,267.2,175.26
2016,7,29,9,15,658.5,186.0,1.3,29.5,671.0,319.3,217.01
2016,7,29,9,30,674.0,191.0,1.3,30.0,710.0,372.71,259.73
2016,7,29,9,45,660.5,209.0,1.35,30.5,736.5,425.16,301.41
2016,7,29,10,0,647.0,227.0,1.4,31.0,763.0,475.42,340.06
2016,7,29,10,15,656.5,230.5,1.45,31.0,791.0,524.25,377.13
2016,7,29,10,30,666.0,234.0,1.5,31.0,819.0,572.88,413.12
2016,7,29,10,45,647.0,252.5,1.6,31.5,832.5,615.25,443.05
2016,7,29,11,0,628.0,271.0,1.7,32.0,846.0,654.54,470.02
2016,7,29,11,15,632.5,273.0,1.8,32.0,860.5,694.37,498.09
2016,7,29,11,30,637.0,275.0,1.9,32.0,875.0,732.83,524.82
2016,7,29,11,45,611.5,294.5,2.05,32.0,873.0,760.33,543.73
2016,7,29,12,0,586.0,314.0,2.2,32.0,871.0,784.16,560.04
2016,7,29,12,15,585.5,314.0,2.3,32.0,870.5,809.87,577.79
2016,7,29,12,30,585.0,314.0,2.4,32.0,870.0,833.18,593.88
2016,7,29,12,45,594.5,305.0,2.55,32.0,865.5,855.37,609.89
2016,7,29,13,0,604.0,296.0,2.7,32.0,861.0,874.97,624.25
2016,7,29,13,15,599.0,293.5,2.75,31.5,846.0,883.8,631.94
2016,7,29,13,30,594.0,291.0,2.8,31.0,831.0,889.46,637.75
2016,7,29,13,45,559.0,303.0,2.9,31.0,801.0,874.44,628.51
2016,7,29,14,0,524.0,315.0,3.0,31.0,771.0,858.64,618.79
2016,7,29,14,15,513.5,308.5,3.1,30.5,742.5,845.72,613.02
2016,7,29,14,30,503.0,302.0,3.2,30.0,714.0,830.14,605.4
2016,7,29,14,45,478.0,299.5,3.3,30.0,677.0,802.06,587.78
2016,7,29,15,0,453.0,297.0,3.4,30.0,640.0,772.01,568.72
2016,7,29,15,15,436.5,286.5,3.45,29.5,601.5,740.24,549.52
2016,7,29,15,30,420.0,276.0,3.5,29.0,563.0,706.82,528.88
2016,7,29,15,45,400.5,262.5,3.6,29.0,521.0,649.35,490.45
2016,7,29,16,0,381.0,249.0,3.7,29.0,479.0,608.66,463.02
2016,7,29,16,15,322.0,230.0,3.7,28.5,413.5,528.28,406.08
2016,7,29,16,30,263.0,211.0,3.7,28.0,348.0,450.41,349.57
2016,7,29,16,45,276.5,193.5,3.7,27.5,323.5,432.93,338.67
2016,7,29,17,0,290.0,176.0,3.7,27.0,299.0,413.39,325.56
2016,7,29,17,15,257.5,155.0,3.6,26.0,253.0,356.38,282.85
2016,7,29,17,30,225.0,134.0,3.5,25.0,207.0,301.49,240.59
2016,7,29,17,45,192.5,110.0,3.4,24.5,164.5,245.31,195.61
2016,7,29,18,0,160.0,86.0,3.3,24.0,122.0,191.63,151.47
2016,7,29,18,15,120.0,61.0,3.1,23.5,84.5,135.58,104.54
2016,7,29,18,30,80.0,36.0,2.9,23.0,47.0,82.43,59.68
2016,7,29,18,45,46.5,20.0,2.75,22.5,25.5,45.69,24.38
2016,7,29,19,0,13.0,4.0,2.6,22.0,4.0,7.34,0.0
2016,7,29,19,15,6.5,2.0,2.45,21.5,2.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,30,5,15,28.0,6.5,1.35,18.0,8.0,5.55,0.0
2016,7,30,5,30,56.0,13.0,1.5,18.0,16.0,10.51,0.0
2016,7,30,5,45,135.5,31.5,1.7,18.5,49.0,24.18,13.87
2016,7,30,6,0,215.0,50.0,1.9,19.0,82.0,37.93,26.93
2016,7,30,6,15,281.0,66.0,1.9,19.5,125.0,49.43,37.41
2016,7,30,6,30,347.0,82.0,1.9,20.0,168.0,60.61,47.36
2016,7,30,6,45,410.5,92.0,1.9,21.0,217.0,67.27,53.03
2016,7,30,7,0,474.0,102.0,1.9,22.0,266.0,73.78,58.36
2016,7,30,7,15,514.0,111.5,1.95,22.5,315.5,79.53,62.99
2016,7,30,7,30,554.0,121.0,2.0,23.0,365.0,85.88,68.03
2016,7,30,7,45,593.0,125.5,2.05,24.0,416.0,86.8,68.28
2016,7,30,8,0,632.0,130.0,2.1,25.0,467.0,87.73,68.52
2016,7,30,8,15,655.5,135.5,2.15,25.5,514.5,102.45,67.81
2016,7,30,8,30,679.0,141.0,2.2,26.0,562.0,154.08,91.34
2016,7,30,8,45,702.0,143.5,2.25,26.5,607.0,206.43,127.01
2016,7,30,9,0,725.0,146.0,2.3,27.0,652.0,261.28,170.12
2016,7,30,9,15,739.5,150.0,2.4,27.5,692.5,317.05,216.29
2016,7,30,9,30,754.0,154.0,2.5,28.0,733.0,378.04,266.42
2016,7,30,9,45,795.0,140.0,2.65,28.5,775.5,431.6,310.12
2016,7,30,10,0,836.0,126.0,2.8,29.0,818.0,489.64,356.36
2016,7,30,10,15,843.5,127.5,2.9,29.0,846.5,542.67,398.67
2016,7,30,10,30,851.0,129.0,3.0,29.0,875.0,594.67,439.1
2016,7,30,10,45,832.0,145.5,3.1,29.5,890.0,643.91,475.23
2016,7,30,11,0,813.0,162.0,3.2,30.0,905.0,688.41,506.91
2016,7,30,11,15,817.0,163.0,3.25,30.0,920.0,732.63,538.82
2016,7,30,11,30,821.0,164.0,3.3,30.0,935.0,774.85,568.75
2016,7,30,11,45,798.0,180.5,3.4,30.5,934.5,806.85,589.8
2016,7,30,12,0,775.0,197.0,3.5,31.0,934.0,834.76,607.73
2016,7,30,12,15,775.5,197.0,3.55,31.0,933.5,864.69,627.64
2016,7,30,12,30,776.0,197.0,3.6,31.0,933.0,891.8,645.67
2016,7,30,12,45,775.0,195.5,3.65,31.0,925.5,913.2,660.0
2016,7,30,13,0,774.0,194.0,3.7,31.0,918.0,931.36,672.3
2016,7,30,13,15,770.0,192.5,3.75,30.5,902.5,943.3,682.03
2016,7,30,13,30,766.0,191.0,3.8,30.0,887.0,951.71,689.65
2016,7,30,13,45,736.0,203.0,3.85,30.0,857.5,954.1,692.1
2016,7,30,14,0,706.0,215.0,3.9,30.0,828.0,943.91,686.45
2016,7,30,14,15,696.5,212.0,3.9,29.5,799.0,935.06,682.96
2016,7,30,14,30,687.0,209.0,3.9,29.0,770.0,922.88,677.33
2016,7,30,14,45,665.0,209.5,3.9,29.0,732.5,898.95,662.58
2016,7,30,15,0,643.0,210.0,3.9,29.0,695.0,872.19,645.97
2016,7,30,15,15,626.5,204.0,3.9,28.5,655.0,841.51,627.74
2016,7,30,15,30,610.0,198.0,3.9,28.0,615.0,808.41,607.63
2016,7,30,15,45,583.0,193.5,3.9,28.0,569.5,758.02,574.01
2016,7,30,16,0,556.0,189.0,3.9,28.0,524.0,714.42,544.56
2016,7,30,16,15,530.0,179.5,3.85,27.5,477.0,665.45,511.76
