Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,17,0,263.0,176.0,3.5,22.0,280.0,401.56,322.64
2016,8,9,17,15,230.0,150.5,3.4,21.0,232.0,339.58,275.04
2016,8,9,17,30,197.0,125.0,3.3,20.0,184.0,279.71,227.58
2016,8,9,17,45,164.0,98.0,3.25,19.5,140.5,209.16,169.67
2016,8,9,18,0,131.0,71.0,3.2,19.0,97.0,152.87,122.01
2016,8,9,18,15,91.0,46.5,3.05,18.5,62.0,98.87,75.54
2016,8,9,18,30,51.0,22.0,2.9,18.0,27.0,54.83,35.94
2016,8,9,18,45,25.5,11.0,2.8,17.5,13.5,18.57,0.0
2016,8,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,1.0,1.25,14.0,1.0,0.0,0.0
2016,8,10,5,30,0.0,2.0,1.4,14.0,2.0,1.71,0.0
2016,8,10,5,45,0.0,15.5,1.55,14.5,15.5,12.78,2.17
2016,8,10,6,0,0.0,29.0,1.7,15.0,29.0,23.97,14.89
2016,8,10,6,15,0.0,49.0,1.7,15.5,49.0,39.58,29.15
2016,8,10,6,30,0.0,69.0,1.7,16.0,69.0,54.98,43.05
2016,8,10,6,45,5.5,90.0,1.7,16.5,92.0,70.95,57.23
2016,8,10,7,0,11.0,111.0,1.7,17.0,115.0,86.8,70.98
2016,8,10,7,15,42.0,139.5,1.65,17.5,157.0,103.85,85.46
2016,8,10,7,30,73.0,168.0,1.6,18.0,199.0,122.81,101.26
2016,8,10,7,45,333.0,157.0,1.55,19.0,324.5,110.07,89.62
2016,8,10,8,0,593.0,146.0,1.5,20.0,450.0,99.81,80.27
2016,8,10,8,15,619.5,153.5,1.45,20.5,499.0,118.55,80.98
2016,8,10,8,30,646.0,161.0,1.4,21.0,548.0,170.62,106.9
2016,8,10,8,45,666.5,166.5,1.4,21.5,593.5,223.67,144.41
2016,8,10,9,0,687.0,172.0,1.4,22.0,639.0,279.1,188.64
2016,8,10,9,15,703.5,177.0,1.4,22.5,680.5,335.12,235.03
2016,8,10,9,30,720.0,182.0,1.4,23.0,722.0,392.51,282.25
2016,8,10,9,45,788.0,156.0,1.4,23.5,773.0,451.64,329.2
2016,8,10,10,0,856.0,130.0,1.4,24.0,824.0,512.89,377.01
2016,8,10,10,15,864.0,131.5,1.4,24.5,853.5,568.18,419.4
2016,8,10,10,30,872.0,133.0,1.4,25.0,883.0,622.42,459.49
2016,8,10,10,45,864.0,142.0,1.4,25.5,901.0,671.13,494.19
2016,8,10,11,0,856.0,151.0,1.4,26.0,919.0,722.58,529.35
2016,8,10,11,15,860.0,152.0,1.5,26.0,934.0,762.11,557.99
2016,8,10,11,30,864.0,153.0,1.6,26.0,949.0,805.12,588.16
2016,8,10,11,45,851.0,162.5,1.7,26.5,951.5,849.45,616.4
2016,8,10,12,0,838.0,172.0,1.8,27.0,954.0,881.71,636.57
2016,8,10,12,15,837.5,172.0,1.95,27.0,953.0,912.58,657.69
2016,8,10,12,30,837.0,172.0,2.1,27.0,952.0,940.27,676.8
2016,8,10,12,45,837.5,170.0,2.25,27.0,943.5,963.66,693.24
2016,8,10,13,0,838.0,168.0,2.4,27.0,935.0,983.56,707.56
2016,8,10,13,15,833.5,166.5,2.55,27.0,918.0,995.52,716.93
2016,8,10,13,30,829.0,165.0,2.7,27.0,901.0,1003.67,724.03
2016,8,10,13,45,810.5,169.5,2.85,27.0,873.0,1000.17,723.77
2016,8,10,14,0,792.0,174.0,3.0,27.0,845.0,992.76,721.14
2016,8,10,14,15,782.5,171.5,3.15,26.5,814.0,983.58,718.84
2016,8,10,14,30,773.0,169.0,3.3,26.0,783.0,970.77,714.17
2016,8,10,14,45,758.0,166.5,3.45,26.0,745.0,957.58,707.88
2016,8,10,15,0,743.0,164.0,3.6,26.0,707.0,932.77,693.78
2016,8,10,15,15,726.5,159.5,3.65,25.5,664.5,901.31,675.89
2016,8,10,15,30,710.0,155.0,3.7,25.0,622.0,867.16,655.97
2016,8,10,15,45,691.0,148.5,3.8,24.5,575.5,826.08,631.18
2016,8,10,16,0,672.0,142.0,3.9,24.0,529.0,782.97,604.49
2016,8,10,16,15,644.0,135.5,3.9,23.5,479.0,730.52,570.06
2016,8,10,16,30,616.0,129.0,3.9,23.0,429.0,677.24,534.3
2016,8,10,16,45,581.5,120.5,3.95,23.0,378.0,616.39,490.34
2016,8,10,17,0,547.0,112.0,4.0,23.0,327.0,556.03,445.47
2016,8,10,17,15,499.0,102.0,3.85,22.0,275.5,480.53,388.69
2016,8,10,17,30,451.0,92.0,3.7,21.0,224.0,414.76,337.28
2016,8,10,17,45,385.5,78.5,3.6,20.5,175.0,338.18,274.6
2016,8,10,18,0,320.0,65.0,3.5,20.0,126.0,267.65,214.86
2016,8,10,18,15,235.5,47.5,3.35,19.0,85.0,189.76,148.12
2016,8,10,18,30,151.0,30.0,3.2,18.0,44.0,121.2,83.79
2016,8,10,18,45,75.5,15.0,3.05,17.5,22.0,39.99,0.0
2016,8,10,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,45,98.5,20.0,1.35,14.5,31.5,15.48,3.1
2016,8,11,6,0,197.0,40.0,1.6,15.0,63.0,30.64,20.51
2016,8,11,6,15,274.5,57.0,1.6,15.5,107.0,43.15,32.23
2016,8,11,6,30,352.0,74.0,1.6,16.0,151.0,55.34,43.35
2016,8,11,6,45,421.5,85.0,1.6,17.0,202.0,62.92,50.05
2016,8,11,7,0,491.0,96.0,1.6,18.0,253.0,70.33,56.35
2016,8,11,7,15,535.0,105.5,1.6,18.5,305.0,78.1,62.87
2016,8,11,7,30,579.0,115.0,1.6,19.0,357.0,83.14,66.89
2016,8,11,7,45,623.0,119.0,1.6,19.5,410.5,83.94,67.2
2016,8,11,8,0,667.0,123.0,1.6,20.0,464.0,84.79,67.54
2016,8,11,8,15,692.0,129.0,1.6,20.5,514.0,105.08,68.67
2016,8,11,8,30,717.0,135.0,1.6,21.0,564.0,160.54,96.12
2016,8,11,8,45,743.5,136.5,1.65,22.0,612.0,216.17,135.26
2016,8,11,9,0,770.0,138.0,1.7,23.0,660.0,280.24,186.2
2016,8,11,9,15,784.5,141.5,1.7,23.5,701.5,338.48,235.03
2016,8,11,9,30,799.0,145.0,1.7,24.0,743.0,397.66,284.36
2016,8,11,9,45,829.5,138.0,1.75,24.5,784.5,455.93,331.89
2016,8,11,10,0,860.0,131.0,1.8,25.0,826.0,516.14,379.6
2016,8,11,10,15,867.5,132.5,1.8,25.5,855.5,572.08,422.62
2016,8,11,10,30,875.0,134.0,1.8,26.0,885.0,626.29,462.88
2016,8,11,10,45,870.5,141.5,1.8,26.5,904.5,676.27,498.67
2016,8,11,11,0,866.0,149.0,1.8,27.0,924.0,723.63,531.46
2016,8,11,11,15,869.5,150.0,1.8,27.0,939.0,768.94,563.13
2016,8,11,11,30,873.0,151.0,1.8,27.0,954.0,811.99,592.22
2016,8,11,11,45,863.5,158.5,1.85,27.0,957.5,857.58,621.96
2016,8,11,12,0,854.0,166.0,1.9,27.0,961.0,891.42,643.85
2016,8,11,12,15,853.5,166.0,1.9,27.0,960.0,922.71,663.63
2016,8,11,12,30,853.0,166.0,1.9,27.0,959.0,950.76,681.31
2016,8,11,12,45,853.0,164.0,1.95,27.5,950.5,973.95,695.13
2016,8,11,13,0,853.0,162.0,2.0,28.0,942.0,993.57,706.77
2016,8,11,13,15,849.0,160.5,2.05,27.5,925.0,1006.13,716.92
2016,8,11,13,30,845.0,159.0,2.1,27.0,908.0,1014.85,724.88
2016,8,11,13,45,824.0,165.5,2.2,27.0,879.0,1010.98,724.22
2016,8,11,14,0,803.0,172.0,2.3,27.0,850.0,1003.1,721.22
2016,8,11,14,15,793.5,169.0,2.35,27.0,819.0,993.34,716.61
2016,8,11,14,30,784.0,166.0,2.4,27.0,788.0,979.9,709.74
2016,8,11,14,45,763.5,166.5,2.45,27.0,748.5,964.23,701.53
2016,8,11,15,0,743.0,167.0,2.5,27.0,709.0,937.26,685.99
2016,8,11,15,15,726.0,162.5,2.6,26.5,666.0,905.25,668.86
2016,8,11,15,30,709.0,158.0,2.7,26.0,623.0,870.55,649.63
2016,8,11,15,45,685.0,153.5,2.8,26.0,575.0,827.05,622.78
2016,8,11,16,0,661.0,149.0,2.9,26.0,527.0,781.75,594.24
2016,8,11,16,15,632.5,142.0,2.95,25.5,477.0,728.49,560.33
2016,8,11,16,30,604.0,135.0,3.0,25.0,427.0,674.46,524.78
2016,8,11,16,45,565.5,126.5,3.15,24.5,375.0,610.73,480.75
2016,8,11,17,0,527.0,118.0,3.3,24.0,323.0,542.42,431.75
2016,8,11,17,15,478.5,107.0,3.2,23.0,271.5,472.95,379.94
2016,8,11,17,30,430.0,96.0,3.1,22.0,220.0,406.63,328.52
2016,8,11,17,45,360.0,82.0,3.05,21.5,171.0,327.92,264.58
2016,8,11,18,0,290.0,68.0,3.0,21.0,122.0,255.81,203.99
2016,8,11,18,15,209.0,49.0,2.9,20.0,81.5,179.64,139.07
2016,8,11,18,30,128.0,30.0,2.8,19.0,41.0,111.58,74.61
2016,8,11,18,45,64.0,15.0,2.7,18.5,20.5,35.84,0.0
2016,8,11,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,5,45,135.0,18.5,1.0,16.5,34.0,14.4,1.62
2016,8,12,6,0,270.0,37.0,1.1,17.0,68.0,28.64,18.57
2016,8,12,6,15,357.5,50.0,1.05,17.5,113.5,40.27,29.45
2016,8,12,6,30,445.0,63.0,1.0,18.0,159.0,49.96,38.3
2016,8,12,6,45,507.5,72.0,1.0,18.5,210.0,55.89,43.61
2016,8,12,7,0,570.0,81.0,1.0,19.0,261.0,61.68,48.59
2016,8,12,7,15,612.5,88.0,0.9,19.5,313.5,65.57,51.77
2016,8,12,7,30,655.0,95.0,0.8,20.0,366.0,69.33,54.74
2016,8,12,7,45,687.0,100.0,0.75,21.0,418.5,71.42,56.09
2016,8,12,8,0,719.0,105.0,0.7,22.0,471.0,73.41,57.33
2016,8,12,8,15,742.5,109.5,0.65,22.5,520.5,94.73,58.55
2016,8,12,8,30,766.0,114.0,0.6,23.0,570.0,158.36,91.33
2016,8,12,8,45,784.0,117.0,0.55,24.0,616.5,215.79,131.37
2016,8,12,9,0,802.0,120.0,0.5,25.0,663.0,275.04,177.98
2016,8,12,9,15,815.5,123.0,0.5,25.5,704.0,334.52,226.79
2016,8,12,9,30,829.0,126.0,0.5,26.0,745.0,394.75,275.67
2016,8,12,9,45,843.5,126.0,0.5,26.5,782.0,453.49,322.14
2016,8,12,10,0,858.0,126.0,0.5,27.0,819.0,513.31,367.67
2016,8,12,10,15,865.5,128.0,0.6,27.0,848.0,568.91,410.34
2016,8,12,10,30,873.0,130.0,0.7,27.0,877.0,623.41,451.08
2016,8,12,10,45,873.5,134.0,0.8,27.5,898.0,673.73,486.95
2016,8,12,11,0,874.0,138.0,0.9,28.0,919.0,721.88,520.36
2016,8,12,11,15,877.5,139.0,1.0,28.0,933.5,767.44,552.4
2016,8,12,11,30,881.0,140.0,1.1,28.0,948.0,810.71,581.68
2016,8,12,11,45,875.5,144.5,1.2,28.5,952.5,847.16,604.42
2016,8,12,12,0,870.0,149.0,1.3,29.0,957.0,880.41,625.06
2016,8,12,12,15,870.0,149.0,1.45,29.0,956.0,911.36,646.12
2016,8,12,12,30,870.0,149.0,1.6,29.0,955.0,939.16,665.24
2016,8,12,12,45,867.0,149.0,1.8,29.0,946.0,960.88,681.23
2016,8,12,13,0,864.0,149.0,2.0,29.0,937.0,979.07,695.08
2016,8,12,13,15,860.0,148.0,2.1,28.5,920.0,991.73,705.84
2016,8,12,13,30,856.0,147.0,2.2,28.0,903.0,1014.89,723.42
2016,8,12,13,45,842.5,149.5,2.35,28.0,876.5,1014.39,725.24
2016,8,12,14,0,829.0,152.0,2.5,28.0,850.0,1009.98,724.87
2016,8,12,14,15,820.0,150.0,2.6,28.0,819.0,1001.53,721.51
2016,8,12,14,30,811.0,148.0,2.7,28.0,788.0,989.35,715.86
2016,8,12,14,45,795.5,146.5,2.85,28.0,750.0,967.69,704.55
2016,8,12,15,0,780.0,145.0,3.0,28.0,712.0,942.7,691.0
2016,8,12,15,15,764.5,141.5,3.05,27.5,669.0,919.31,679.03
2016,8,12,15,30,749.0,138.0,3.1,27.0,626.0,886.3,660.47
2016,8,12,15,45,726.5,134.0,3.15,27.0,578.5,843.77,633.95
2016,8,12,16,0,704.0,130.0,3.2,27.0,531.0,799.32,605.76
2016,8,12,16,15,677.5,124.0,3.2,26.5,481.0,747.58,572.87
2016,8,12,16,30,651.0,118.0,3.2,26.0,431.0,694.88,538.53
2016,8,12,16,45,613.0,111.5,3.25,26.0,378.5,632.12,494.92
2016,8,12,17,0,575.0,105.0,3.3,26.0,326.0,570.03,449.7
2016,8,12,17,15,526.5,95.5,3.15,25.0,274.5,498.71,397.07
2016,8,12,17,30,478.0,86.0,3.0,24.0,223.0,425.63,341.06
2016,8,12,17,45,409.0,73.5,2.9,23.5,173.5,346.7,277.44
2016,8,12,18,0,340.0,61.0,2.8,23.0,124.0,274.21,216.82
2016,8,12,18,15,248.5,44.5,2.65,22.0,82.5,193.07,148.07
2016,8,12,18,30,157.0,28.0,2.5,21.0,41.0,120.05,77.24
2016,8,12,18,45,78.5,14.0,2.35,20.5,20.5,40.2,0.0
2016,8,12,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,13,5,45,133.5,18.5,0.35,19.5,33.0,14.41,0.56
2016,8,13,6,0,267.0,37.0,0.4,20.0,66.0,28.64,18.26
2016,8,13,6,15,356.0,49.0,0.45,20.5,111.0,39.49,28.39
2016,8,13,6,30,445.0,61.0,0.5,21.0,156.0,48.36,36.43
2016,8,13,6,45,507.0,70.0,0.55,21.5,207.0,54.35,41.73
2016,8,13,7,0,569.0,79.0,0.6,22.0,258.0,60.18,46.7
2016,8,13,7,15,611.5,85.5,0.7,23.0,310.0,63.76,49.47
2016,8,13,7,30,654.0,92.0,0.8,24.0,362.0,67.23,52.05
2016,8,13,7,45,688.5,96.5,0.95,25.0,414.5,69.09,53.21
2016,8,13,8,0,723.0,101.0,1.1,26.0,467.0,70.88,54.29
2016,8,13,8,15,746.5,105.0,1.15,26.5,517.0,99.3,60.89
2016,8,13,8,30,770.0,109.0,1.2,27.0,567.0,155.92,87.93
2016,8,13,8,45,787.5,112.5,1.3,28.0,613.0,213.94,128.44
2016,8,13,9,0,805.0,116.0,1.4,29.0,659.0,273.72,175.65
2016,8,13,9,15,818.5,119.0,1.4,29.5,700.0,333.43,224.78
2016,8,13,9,30,832.0,122.0,1.4,30.0,741.0,393.88,274.09
2016,8,13,9,45,843.0,123.5,1.45,30.5,777.0,452.55,321.08
2016,8,13,10,0,854.0,125.0,1.5,31.0,813.0,511.93,367.02
2016,8,13,10,15,862.0,126.5,1.5,31.0,842.5,567.24,409.16
2016,8,13,10,30,870.0,128.0,1.5,31.0,872.0,621.49,449.22
2016,8,13,10,45,858.5,139.5,1.5,31.5,889.0,669.99,482.95
2016,8,13,11,0,847.0,151.0,1.5,32.0,906.0,721.02,517.0
2016,8,13,11,15,851.0,151.5,1.55,32.0,921.0,766.88,548.49
2016,8,13,11,30,855.0,152.0,1.6,32.0,936.0,802.06,572.4
2016,8,13,11,45,837.5,164.5,1.65,32.5,937.0,845.16,598.77
2016,8,13,12,0,820.0,177.0,1.7,33.0,938.0,875.85,616.94
2016,8,13,12,15,820.0,177.0,1.8,33.0,936.5,906.67,637.04
2016,8,13,12,30,820.0,177.0,1.9,33.0,935.0,934.37,655.2
2016,8,13,12,45,820.5,174.5,2.05,33.0,927.0,956.89,670.76
2016,8,13,13,0,821.0,172.0,2.2,33.0,919.0,975.96,684.28
2016,8,13,13,15,817.0,170.5,2.35,32.5,902.5,988.07,695.01
2016,8,13,13,30,813.0,169.0,2.5,32.0,886.0,996.42,703.58
2016,8,13,13,45,786.0,178.5,2.65,32.0,856.0,989.09,701.0
2016,8,13,14,0,759.0,188.0,2.8,32.0,826.0,987.54,702.24
2016,8,13,14,15,749.0,185.0,2.9,31.5,795.0,977.34,699.0
2016,8,13,14,30,739.0,182.0,3.0,31.0,764.0,963.6,693.6
2016,8,13,14,45,718.0,182.0,3.1,31.0,725.0,938.89,679.71
2016,8,13,15,0,697.0,182.0,3.2,31.0,686.0,911.17,663.84
2016,8,13,15,15,679.5,176.5,3.3,30.5,643.5,878.19,645.66
2016,8,13,15,30,662.0,171.0,3.4,30.0,601.0,842.66,625.47
2016,8,13,15,45,638.5,165.0,3.5,30.0,554.5,798.85,598.04
2016,8,13,16,0,615.0,159.0,3.6,30.0,508.0,753.35,569.0
2016,8,13,16,15,586.5,150.5,3.65,29.5,458.5,699.65,534.24
2016,8,13,16,30,558.0,142.0,3.7,29.0,409.0,638.56,493.12
2016,8,13,16,45,523.5,131.5,3.8,28.5,358.5,578.42,451.35
2016,8,13,17,0,489.0,121.0,3.9,28.0,308.0,519.28,408.86
2016,8,13,17,15,441.0,108.5,3.75,27.0,257.5,450.02,357.32
2016,8,13,17,30,393.0,96.0,3.6,26.0,207.0,383.99,306.33
2016,8,13,17,45,336.0,79.5,3.5,25.0,160.5,311.75,248.48
2016,8,13,18,0,279.0,63.0,3.4,24.0,114.0,244.75,192.78
2016,8,13,18,15,198.0,44.0,3.2,23.5,74.5,168.94,128.21
2016,8,13,18,30,117.0,25.0,3.0,23.0,35.0,98.05,59.0
2016,8,13,18,45,58.5,12.5,2.85,22.5,17.5,31.71,0.0
2016,8,13,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,14,5,45,98.0,18.5,0.35,20.5,29.0,14.35,0.0
2016,8,14,6,0,196.0,37.0,0.4,21.0,58.0,28.43,17.9
2016,8,14,6,15,276.5,53.0,0.45,21.5,101.5,40.28,28.9
2016,8,14,6,30,357.0,69.0,0.5,22.0,145.0,51.86,39.25
2016,8,14,6,45,410.5,82.5,0.6,22.5,193.5,61.17,47.4
2016,8,14,7,0,464.0,96.0,0.7,23.0,242.0,70.2,55.07
2016,8,14,7,15,508.5,106.5,0.65,23.5,293.0,76.82,60.48
2016,8,14,7,30,553.0,117.0,0.6,24.0,344.0,84.73,66.83
2016,8,14,7,45,581.0,127.0,0.6,25.0,394.0,89.6,70.37
2016,8,14,8,0,609.0,137.0,0.6,26.0,444.0,94.17,73.59
2016,8,14,8,15,635.0,143.5,0.65,26.5,493.0,114.98,74.8
2016,8,14,8,30,661.0,150.0,0.7,27.0,542.0,167.62,100.86
2016,8,14,8,45,673.5,159.0,0.8,27.5,585.5,223.06,139.89
2016,8,14,9,0,686.0,168.0,0.9,28.0,629.0,279.89,184.53
2016,8,14,9,15,702.0,172.5,1.0,28.5,670.0,335.63,229.65
2016,8,14,9,30,718.0,177.0,1.1,29.0,711.0,392.66,275.56
2016,8,14,9,45,756.5,167.5,1.25,29.5,753.5,449.33,320.3
2016,8,14,10,0,795.0,158.0,1.4,30.0,796.0,510.87,367.55
2016,8,14,10,15,804.0,160.0,1.55,30.0,825.5,565.58,409.75
2016,8,14,10,30,813.0,162.0,1.7,30.0,855.0,619.58,450.4
2016,8,14,10,45,780.0,186.5,1.85,30.5,865.5,664.34,482.31
2016,8,14,11,0,747.0,211.0,2.0,31.0,876.0,707.34,511.93
2016,8,14,11,15,751.5,212.5,2.15,31.0,890.5,751.94,543.61
2016,8,14,11,30,756.0,214.0,2.3,31.0,905.0,794.68,573.55
2016,8,14,11,45,720.0,238.5,2.45,31.0,900.5,822.93,592.72
2016,8,14,12,0,684.0,263.0,2.6,31.0,896.0,846.26,608.48
2016,8,14,12,15,683.5,263.0,2.7,31.0,895.0,874.47,627.9
2016,8,14,12,30,683.0,263.0,2.8,31.0,894.0,899.86,645.35
2016,8,14,12,45,732.0,230.5,2.95,31.0,900.5,938.05,672.52
2016,8,14,13,0,781.0,198.0,3.1,31.0,907.0,963.87,690.25
2016,8,14,13,15,776.5,196.0,3.2,31.0,890.0,974.64,698.14
2016,8,14,13,30,772.0,194.0,3.3,31.0,873.0,981.75,703.92
2016,8,14,13,45,725.5,213.5,3.4,31.0,837.5,975.71,701.4
2016,8,14,14,0,679.0,233.0,3.5,31.0,802.0,955.48,689.85
2016,8,14,14,15,668.0,229.0,3.6,30.5,771.0,943.47,685.16
2016,8,14,14,30,657.0,225.0,3.7,30.0,740.0,928.11,678.22
2016,8,14,14,45,628.5,226.0,3.8,30.0,699.5,897.26,659.17
2016,8,14,15,0,600.0,227.0,3.9,30.0,659.0,857.52,634.16
2016,8,14,15,15,581.5,219.5,3.9,29.5,617.5,823.32,613.65
2016,8,14,15,30,563.0,212.0,3.9,29.0,576.0,787.11,591.41
2016,8,14,15,45,547.5,200.0,3.95,28.5,532.0,746.95,566.43
2016,8,14,16,0,532.0,188.0,4.0,28.0,488.0,705.18,539.8
2016,8,14,16,15,503.0,177.0,4.0,27.5,439.5,651.72,503.74
2016,8,14,16,30,474.0,166.0,4.0,27.0,391.0,598.19,466.77
2016,8,14,16,45,455.0,148.5,4.0,26.5,344.0,545.48,429.7
2016,8,14,17,0,436.0,131.0,4.0,26.0,297.0,492.6,391.33
2016,8,14,17,15,389.0,116.5,3.85,25.0,247.0,424.14,339.63
2016,8,14,17,30,342.0,102.0,3.7,24.0,197.0,358.95,288.63
2016,8,14,17,45,299.5,82.5,3.6,23.5,153.0,294.4,235.9
2016,8,14,18,0,257.0,63.0,3.5,23.0,109.0,233.52,184.4
2016,8,14,18,15,179.5,43.0,3.3,22.5,70.0,159.4,120.86
2016,8,14,18,30,102.0,23.0,3.1,22.0,31.0,88.05,49.38
2016,8,14,18,45,51.0,11.5,2.95,21.5,15.5,28.15,0.0
2016,8,14,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,5,45,161.0,16.5,1.55,15.5,34.0,13.36,0.0
2016,8,15,6,0,322.0,33.0,1.7,16.0,68.0,27.13,17.09
2016,8,15,6,15,416.5,44.0,1.7,16.5,114.5,35.6,25.41
2016,8,15,6,30,511.0,55.0,1.7,17.0,161.0,43.9,33.08
2016,8,15,6,45,574.0,62.0,1.7,17.5,214.0,48.58,37.35
2016,8,15,7,0,637.0,69.0,1.7,18.0,267.0,53.21,41.39
2016,8,15,7,15,678.5,74.5,1.65,18.5,320.5,56.44,44.05
2016,8,15,7,30,720.0,80.0,1.6,19.0,374.0,59.59,46.57
2016,8,15,7,45,750.0,84.5,1.6,20.0,427.5,67.47,52.99
2016,8,15,8,0,780.0,89.0,1.6,21.0,481.0,69.82,54.57
2016,8,15,8,15,802.0,92.5,1.6,21.5,531.5,94.11,56.3
2016,8,15,8,30,824.0,96.0,1.6,22.0,582.0,153.89,85.91
2016,8,15,8,45,838.5,99.5,1.6,23.0,628.5,214.91,129.95
2016,8,15,9,0,853.0,103.0,1.6,24.0,675.0,277.25,180.62
2016,8,15,9,15,865.5,105.5,1.7,24.5,717.0,343.89,236.64
2016,8,15,9,30,878.0,108.0,1.8,25.0,759.0,405.42,288.47
2016,8,15,9,45,865.5,122.0,1.95,25.5,789.5,465.32,338.27
2016,8,15,10,0,853.0,136.0,2.1,26.0,820.0,522.27,384.14
2016,8,15,10,15,861.0,138.0,2.2,26.5,849.5,579.47,428.36
2016,8,15,10,30,869.0,140.0,2.3,27.0,879.0,633.12,468.7
2016,8,15,10,45,859.5,150.0,2.45,27.5,897.0,686.32,507.4
2016,8,15,11,0,850.0,160.0,2.6,28.0,915.0,733.97,541.22
2016,8,15,11,15,853.5,161.0,2.7,28.0,929.5,780.26,574.41
2016,8,15,11,30,857.0,162.0,2.8,28.0,944.0,824.29,605.49
2016,8,15,11,45,844.0,171.5,2.95,28.0,946.5,860.04,629.78
2016,8,15,12,0,831.0,181.0,3.1,28.0,949.0,892.11,651.61
2016,8,15,12,15,830.5,181.0,3.2,28.0,947.5,922.89,672.3
2016,8,15,12,30,830.0,181.0,3.3,28.0,946.0,950.47,690.92
2016,8,15,12,45,819.0,185.5,3.4,28.0,934.0,969.07,703.76
2016,8,15,13,0,808.0,190.0,3.5,28.0,922.0,983.83,714.26
2016,8,15,13,15,803.5,188.5,3.6,28.0,905.0,995.38,722.83
2016,8,15,13,30,799.0,187.0,3.7,28.0,888.0,1003.17,729.11
2016,8,15,13,45,783.5,189.5,3.8,28.0,861.0,1000.1,728.45
2016,8,15,14,0,768.0,192.0,3.9,28.0,834.0,1003.59,732.3
2016,8,15,14,15,758.0,189.0,3.95,27.5,802.5,993.29,728.31
2016,8,15,14,30,748.0,186.0,4.0,27.0,771.0,979.39,722.12
2016,8,15,14,45,735.0,182.0,4.05,27.0,733.5,958.01,709.59
2016,8,15,15,0,722.0,178.0,4.1,27.0,696.0,933.39,694.94
2016,8,15,15,15,704.0,172.5,4.1,26.5,652.5,899.33,674.93
2016,8,15,15,30,686.0,167.0,4.1,26.0,609.0,862.66,652.95
2016,8,15,15,45,667.0,159.5,4.1,25.5,562.5,820.59,626.92
2016,8,15,16,0,648.0,152.0,4.1,25.0,516.0,776.53,599.06
2016,8,15,16,15,618.5,144.5,4.05,24.5,465.5,721.84,562.8
2016,8,15,16,30,589.0,137.0,4.0,24.0,415.0,666.46,524.87
2016,8,15,16,45,554.5,127.0,3.95,23.5,363.5,598.3,476.18
2016,8,15,17,0,520.0,117.0,3.9,23.0,312.0,538.3,432.01
2016,8,15,17,15,469.5,105.0,3.7,22.0,260.5,466.36,377.35
2016,8,15,17,30,419.0,93.0,3.5,21.0,209.0,397.86,323.33
2016,8,15,17,45,355.5,77.5,3.3,20.5,161.0,321.6,260.41
2016,8,15,18,0,292.0,62.0,3.1,20.0,113.0,251.34,200.46
2016,8,15,18,15,203.5,43.0,2.9,19.5,72.5,171.44,131.16
2016,8,15,18,30,115.0,24.0,2.7,19.0,32.0,94.49,49.16
2016,8,15,18,45,57.5,12.0,2.55,18.5,16.0,30.91,0.0
2016,8,15,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,5,45,118.5,18.0,0.65,15.5,30.5,14.01,0.0
2016,8,16,6,0,237.0,36.0,0.7,16.0,61.0,27.83,17.6
2016,8,16,6,15,328.0,50.5,0.7,16.5,106.5,38.71,28.11
2016,8,16,6,30,419.0,65.0,0.7,17.0,152.0,49.39,37.91
2016,8,16,6,45,302.5,94.0,0.7,17.5,166.5,68.56,54.87
2016,8,16,7,0,186.0,123.0,0.7,18.0,181.0,90.38,73.74
2016,8,16,7,15,214.0,140.5,0.7,18.5,219.0,99.22,81.05
2016,8,16,7,30,242.0,158.0,0.7,19.0,257.0,110.03,89.87
2016,8,16,7,45,259.0,180.0,0.75,20.0,298.5,122.93,100.09
2016,8,16,8,0,276.0,202.0,0.8,21.0,340.0,135.27,109.63
2016,8,16,8,15,515.0,163.5,0.85,22.0,454.0,124.63,85.6
2016,8,16,8,30,754.0,125.0,0.9,23.0,568.0,161.89,94.26
2016,8,16,8,45,767.5,131.5,0.95,24.0,614.0,221.55,137.09
2016,8,16,9,0,781.0,138.0,1.0,25.0,660.0,282.57,185.82
2016,8,16,9,15,796.0,141.0,1.05,25.5,702.0,347.13,238.78
2016,8,16,9,30,811.0,144.0,1.1,26.0,744.0,407.23,288.02
2016,8,16,9,45,808.0,154.5,1.15,26.5,776.5,466.37,335.54
2016,8,16,10,0,805.0,165.0,1.2,27.0,809.0,523.96,380.21
2016,8,16,10,15,814.0,167.5,1.2,27.5,838.5,579.84,421.75
2016,8,16,10,30,823.0,170.0,1.2,28.0,868.0,635.0,461.25
2016,8,16,10,45,799.0,189.5,1.3,28.5,881.5,681.99,494.32
2016,8,16,11,0,775.0,209.0,1.4,29.0,895.0,728.11,525.7
2016,8,16,11,15,779.0,210.5,1.45,29.0,909.5,773.65,557.02
2016,8,16,11,30,783.0,212.0,1.5,29.0,924.0,817.19,586.44
2016,8,16,11,45,753.5,231.5,1.6,29.0,921.0,847.36,606.62
2016,8,16,12,0,724.0,251.0,1.7,29.0,918.0,872.99,623.72
2016,8,16,12,15,723.5,250.5,1.8,29.0,916.5,901.83,643.51
2016,8,16,12,30,723.0,250.0,1.9,29.0,915.0,927.68,661.26
2016,8,16,12,45,735.0,240.0,2.0,29.0,910.0,953.15,679.06
2016,8,16,13,0,747.0,230.0,2.1,29.0,905.0,975.5,694.36
2016,8,16,13,15,742.0,228.0,2.2,29.0,887.5,985.9,702.23
2016,8,16,13,30,737.0,226.0,2.3,29.0,870.0,992.63,708.03
2016,8,16,13,45,702.5,237.5,2.4,29.0,838.0,979.75,701.54
2016,8,16,14,0,668.0,249.0,2.5,29.0,806.0,962.8,692.21
2016,8,16,14,15,656.5,244.5,2.55,29.0,774.5,949.7,685.34
2016,8,16,14,30,645.0,240.0,2.6,29.0,743.0,933.24,676.29
2016,8,16,14,45,622.0,237.5,2.7,29.0,703.0,904.13,659.15
2016,8,16,15,0,599.0,235.0,2.8,29.0,663.0,867.31,636.93
2016,8,16,15,15,580.0,227.0,2.85,28.5,620.5,832.0,616.42
2016,8,16,15,30,561.0,219.0,2.9,28.0,578.0,794.69,594.14
2016,8,16,15,45,539.0,208.0,3.0,28.0,531.5,749.65,565.25
2016,8,16,16,0,517.0,197.0,3.1,28.0,485.0,703.39,534.95
2016,8,16,16,15,487.5,184.5,3.1,27.5,435.5,648.21,498.14
2016,8,16,16,30,458.0,172.0,3.1,27.0,386.0,593.03,460.39
2016,8,16,16,45,427.5,156.0,3.1,26.5,336.5,533.65,418.49
2016,8,16,17,0,397.0,140.0,3.1,26.0,287.0,475.19,375.93
2016,8,16,17,15,351.0,122.0,2.95,25.0,237.0,405.22,323.26
2016,8,16,17,30,305.0,104.0,2.8,24.0,187.0,326.11,261.68
2016,8,16,17,45,254.0,83.0,2.7,23.0,142.0,257.63,206.17
2016,8,16,18,0,203.0,62.0,2.6,22.0,97.0,193.61,152.47
2016,8,16,18,15,136.5,40.0,2.5,21.0,60.0,125.12,93.69
2016,8,16,18,30,70.0,18.0,2.4,20.0,23.0,56.88,23.38
2016,8,16,18,45,35.0,9.0,2.3,19.5,11.5,20.25,0.0
2016,8,16,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,17,5,45,69.5,17.5,1.0,17.5,24.5,13.93,0.0
2016,8,17,6,0,139.0,35.0,1.1,18.0,49.0,27.3,16.84
2016,8,17,6,15,212.0,55.0,1.2,18.5,91.0,41.54,30.23
2016,8,17,6,30,285.0,75.0,1.3,19.0,133.0,55.86,43.15
2016,8,17,6,45,346.5,90.5,1.45,19.5,182.0,66.46,52.58
2016,8,17,7,0,408.0,106.0,1.6,20.0,231.0,76.74,61.45
2016,8,17,7,15,453.5,118.0,1.6,20.5,281.5,84.15,67.61
2016,8,17,7,30,499.0,130.0,1.6,21.0,332.0,91.29,73.38
2016,8,17,7,45,537.5,139.0,1.6,22.0,383.5,96.13,76.93
2016,8,17,8,0,576.0,148.0,1.6,23.0,435.0,100.77,80.23
2016,8,17,8,15,603.0,155.5,1.7,23.5,484.0,124.59,83.35
2016,8,17,8,30,630.0,163.0,1.8,24.0,533.0,176.3,110.33
2016,8,17,8,45,645.0,172.0,1.95,25.0,577.0,230.53,149.23
2016,8,17,9,0,660.0,181.0,2.1,26.0,621.0,286.52,193.7
2016,8,17,9,15,676.5,186.5,2.15,26.5,662.0,341.91,239.24
2016,8,17,9,30,693.0,192.0,2.2,27.0,703.0,398.73,285.63
2016,8,17,9,45,719.5,189.0,2.25,27.5,742.0,454.41,330.17
2016,8,17,10,0,746.0,186.0,2.3,28.0,781.0,511.9,374.93
2016,8,17,10,15,755.5,189.0,2.35,28.0,810.0,566.58,417.23
2016,8,17,10,30,765.0,192.0,2.4,28.0,839.0,620.74,458.01
2016,8,17,10,45,747.0,208.0,2.45,28.5,854.0,667.42,491.24
2016,8,17,11,0,729.0,224.0,2.5,29.0,869.0,710.75,521.13
2016,8,17,11,15,733.5,225.5,2.55,29.0,883.5,754.86,552.25
2016,8,17,11,30,738.0,227.0,2.6,29.0,898.0,797.14,581.57
2016,8,17,11,45,716.5,242.5,2.65,29.5,897.0,828.57,601.49
2016,8,17,12,0,695.0,258.0,2.7,30.0,896.0,856.13,618.54
2016,8,17,12,15,694.5,258.0,2.75,30.0,895.0,884.58,637.81
2016,8,17,12,30,694.0,258.0,2.8,30.0,894.0,910.15,655.07
2016,8,17,12,45,726.5,235.0,2.9,30.0,895.0,942.0,677.57
2016,8,17,13,0,759.0,212.0,3.0,30.0,896.0,970.82,696.98
2016,8,17,13,15,753.5,210.5,3.05,30.0,878.5,981.14,704.22
2016,8,17,13,30,748.0,209.0,3.1,30.0,861.0,987.77,709.38
2016,8,17,13,45,714.0,220.5,3.15,30.0,829.0,975.61,702.62
2016,8,17,14,0,680.0,232.0,3.2,30.0,797.0,959.43,693.48
2016,8,17,14,15,668.5,228.0,3.25,29.5,765.5,946.69,688.05
2016,8,17,14,30,657.0,224.0,3.3,29.0,734.0,930.6,680.43
2016,8,17,14,45,629.5,224.0,3.35,29.0,693.5,899.44,661.14
2016,8,17,15,0,602.0,224.0,3.4,29.0,653.0,859.3,635.82
2016,8,17,15,15,583.0,216.5,3.4,28.5,610.5,824.35,614.92
2016,8,17,15,30,564.0,209.0,3.4,28.0,568.0,787.41,592.29
2016,8,17,15,45,523.5,205.0,3.45,28.0,518.5,733.03,555.72
2016,8,17,16,0,483.0,201.0,3.5,28.0,469.0,678.46,518.43
2016,8,17,16,15,453.5,188.0,3.5,27.0,420.5,623.78,482.45
2016,8,17,16,30,424.0,175.0,3.5,26.0,372.0,569.22,445.43
2016,8,17,16,45,373.5,161.5,3.5,25.5,319.5,482.91,382.43
2016,8,17,17,0,323.0,148.0,3.5,25.0,267.0,416.72,332.61
2016,8,17,17,15,281.0,127.5,3.35,24.0,219.0,351.2,282.34
2016,8,17,17,30,239.0,107.0,3.2,23.0,171.0,288.78,232.77
2016,8,17,17,45,185.5,82.5,3.05,22.5,125.5,217.62,174.1
2016,8,17,18,0,132.0,58.0,2.9,22.0,80.0,150.85,117.83
2016,8,17,18,15,85.0,35.5,2.75,21.0,47.5,94.26,69.06
2016,8,17,18,30,38.0,13.0,2.6,20.0,15.0,35.42,9.07
2016,8,17,18,45,19.0,6.5,2.5,19.5,7.5,12.37,0.0
2016,8,17,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,5,45,31.5,13.5,1.4,15.5,16.5,10.86,0.0
2016,8,18,6,0,63.0,27.0,1.6,16.0,33.0,21.3,11.91
2016,8,18,6,15,108.5,52.0,1.6,16.5,70.5,39.66,28.82
2016,8,18,6,30,154.0,77.0,1.6,17.0,108.0,57.33,44.78
2016,8,18,6,45,204.0,101.0,1.65,17.5,155.0,73.83,59.44
2016,8,18,7,0,254.0,125.0,1.7,18.0,202.0,89.83,73.33
2016,8,18,7,15,292.5,145.0,1.7,18.5,250.0,102.77,84.26
2016,8,18,7,30,331.0,165.0,1.7,19.0,298.0,115.28,94.57
2016,8,18,7,45,295.0,183.5,1.75,20.0,314.5,125.5,102.53
2016,8,18,8,0,259.0,202.0,1.8,21.0,331.0,135.09,109.81
2016,8,18,8,15,362.5,210.5,1.9,21.5,411.0,154.62,112.61
2016,8,18,8,30,466.0,219.0,2.0,22.0,491.0,195.49,132.84
2016,8,18,8,45,487.0,230.0,2.1,23.0,534.5,242.86,166.66
2016,8,18,9,0,508.0,241.0,2.2,24.0,578.0,292.84,205.6
2016,8,18,9,15,525.5,249.5,2.25,24.5,618.0,342.45,245.77
2016,8,18,9,30,543.0,258.0,2.3,25.0,658.0,393.81,287.11
2016,8,18,9,45,578.5,253.5,2.4,25.5,698.0,444.69,327.39
2016,8,18,10,0,614.0,249.0,2.5,26.0,738.0,498.87,369.39
2016,8,18,10,15,625.0,253.5,2.55,26.0,766.5,549.06,408.27
2016,8,18,10,30,636.0,258.0,2.6,26.0,795.0,599.28,446.25
2016,8,18,10,45,587.0,294.0,2.65,26.5,799.5,636.2,472.25
2016,8,18,11,0,538.0,330.0,2.7,27.0,804.0,667.83,493.61
2016,8,18,11,15,543.0,332.5,2.7,27.0,818.0,706.13,520.74
2016,8,18,11,30,548.0,335.0,2.7,27.0,832.0,743.19,546.53
2016,8,18,11,45,503.5,363.5,2.7,27.5,823.0,760.79,556.55
2016,8,18,12,0,459.0,392.0,2.7,28.0,814.0,773.72,563.25
2016,8,18,12,15,459.0,392.0,2.7,28.0,813.0,796.83,578.99
2016,8,18,12,30,459.0,392.0,2.7,28.0,812.0,817.8,593.15
2016,8,18,12,45,517.0,354.5,2.7,28.0,823.5,856.56,620.82
2016,8,18,13,0,575.0,317.0,2.7,28.0,835.0,893.48,647.05
2016,8,18,13,15,570.0,313.5,2.7,28.0,818.0,900.11,651.66
2016,8,18,13,30,565.0,310.0,2.7,28.0,801.0,903.67,654.59
2016,8,18,13,45,502.5,333.0,2.7,28.0,760.5,873.2,633.68
2016,8,18,14,0,440.0,356.0,2.7,28.0,720.0,839.14,610.53
2016,8,18,14,15,429.0,347.0,2.75,27.5,690.5,822.7,602.23
2016,8,18,14,30,418.0,338.0,2.8,27.0,661.0,786.94,581.04
2016,8,18,14,45,384.5,332.5,2.85,27.0,619.0,747.78,555.31
2016,8,18,15,0,351.0,327.0,2.9,27.0,577.0,707.56,528.53
2016,8,18,15,15,335.0,310.5,2.95,26.5,536.5,671.22,505.75
2016,8,18,15,30,319.0,294.0,3.0,26.0,496.0,633.8,481.76
2016,8,18,15,45,299.0,274.0,3.15,25.5,452.0,587.89,451.47
2016,8,18,16,0,279.0,254.0,3.3,25.0,408.0,541.62,420.18
2016,8,18,16,15,256.5,231.0,3.3,24.5,362.0,489.62,383.48
2016,8,18,16,30,234.0,208.0,3.3,24.0,316.0,421.58,333.93
2016,8,18,16,45,212.0,181.5,3.3,23.5,270.0,367.66,293.79
2016,8,18,17,0,190.0,155.0,3.3,23.0,224.0,314.54,253.1
2016,8,18,17,15,161.5,126.5,3.2,22.0,178.5,255.32,206.58
2016,8,18,17,30,133.0,98.0,3.1,21.0,133.0,197.7,159.92
2016,8,18,17,45,104.5,71.5,3.05,20.5,95.0,144.47,115.3
2016,8,18,18,0,76.0,45.0,3.0,20.0,57.0,92.88,71.35
2016,8,18,18,15,47.5,26.5,2.85,19.5,33.0,54.16,37.45
2016,8,18,18,30,19.0,8.0,2.7,19.0,9.0,19.69,0.0
2016,8,18,18,45,9.5,4.0,2.55,18.5,4.5,6.82,0.0
2016,8,18,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,19,5,45,28.5,11.5,1.4,15.5,14.5,9.32,0.0
2016,8,19,6,0,57.0,23.0,1.6,16.0,29.0,18.31,9.33
2016,8,19,6,15,99.0,48.0,1.65,16.0,65.0,36.82,26.39
2016,8,19,6,30,141.0,73.0,1.7,16.0,101.0,54.58,42.52
2016,8,19,6,45,194.5,98.0,1.75,16.5,149.5,71.81,57.91
2016,8,19,7,0,248.0,123.0,1.8,17.0,198.0,88.51,72.49
2016,8,19,7,15,286.0,143.5,1.75,17.5,246.0,101.78,83.75
2016,8,19,7,30,324.0,164.0,1.7,18.0,294.0,114.61,94.38
2016,8,19,7,45,305.5,180.5,1.65,19.0,316.5,123.9,101.58
2016,8,19,8,0,287.0,197.0,1.6,20.0,339.0,132.67,108.18
2016,8,19,8,15,382.5,205.5,1.45,20.5,416.0,153.12,111.15
2016,8,19,8,30,478.0,214.0,1.3,21.0,493.0,194.39,131.65
2016,8,19,8,45,515.5,218.0,1.15,22.0,541.0,240.76,163.81
2016,8,19,9,0,553.0,222.0,1.0,23.0,589.0,291.55,202.45
2016,8,19,9,15,571.0,229.0,0.95,23.5,628.5,342.81,243.57
2016,8,19,9,30,589.0,236.0,0.9,24.0,668.0,395.75,285.54
2016,8,19,9,45,554.5,266.5,0.85,24.5,689.0,445.41,324.51
2016,8,19,10,0,520.0,297.0,0.8,25.0,710.0,490.89,358.57
2016,8,19,10,15,530.5,303.0,0.75,25.5,738.0,537.77,392.14
2016,8,19,10,30,541.0,309.0,0.7,26.0,766.0,584.8,424.61
2016,8,19,10,45,544.0,316.0,0.7,26.5,785.5,627.77,453.7
2016,8,19,11,0,547.0,323.0,0.7,27.0,805.0,669.78,481.33
2016,8,19,11,15,552.0,326.0,0.7,27.0,818.5,708.8,507.36
2016,8,19,11,30,557.0,329.0,0.7,27.0,832.0,746.57,532.11
2016,8,19,11,45,555.0,332.5,0.75,27.5,837.0,777.58,551.68
2016,8,19,12,0,553.0,336.0,0.8,28.0,842.0,806.44,569.66
2016,8,19,12,15,552.5,335.5,0.85,28.0,840.5,830.69,585.81
2016,8,19,12,30,552.0,335.0,0.9,28.0,839.0,852.48,600.41
2016,8,19,12,45,541.0,337.5,1.0,28.0,827.0,864.62,609.49
2016,8,19,13,0,530.0,340.0,1.1,28.0,815.0,873.72,616.77
2016,8,19,13,15,524.5,336.0,1.25,28.0,798.5,878.9,622.57
2016,8,19,13,30,519.0,332.0,1.4,28.0,782.0,881.14,626.5
2016,8,19,13,45,511.0,326.0,1.55,28.0,758.5,876.0,625.71
2016,8,19,14,0,503.0,320.0,1.7,28.0,735.0,867.96,623.08
2016,8,19,14,15,491.5,312.5,1.85,27.5,705.0,852.13,616.51
2016,8,19,14,30,480.0,305.0,2.0,27.0,675.0,833.67,608.1
