Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,14,45,386.5,309.0,2.15,27.0,597.5,724.93,536.06
2016,8,19,15,0,293.0,313.0,2.3,27.0,520.0,636.29,475.44
2016,8,19,15,15,359.0,284.5,2.45,26.5,522.5,665.89,501.58
2016,8,19,15,30,425.0,256.0,2.6,26.0,525.0,709.11,536.15
2016,8,19,15,45,406.0,240.5,2.8,25.5,481.0,647.72,496.05
2016,8,19,16,0,387.0,225.0,3.0,25.0,437.0,603.91,467.72
2016,8,19,16,15,360.0,207.5,3.1,24.5,390.0,550.53,430.93
2016,8,19,16,30,333.0,190.0,3.2,24.0,343.0,497.6,393.46
2016,8,19,16,45,300.5,169.5,3.35,23.5,294.5,437.58,349.46
2016,8,19,17,0,268.0,149.0,3.5,23.0,246.0,379.16,305.26
2016,8,19,17,15,231.0,125.0,3.45,22.0,199.0,315.12,255.43
2016,8,19,17,30,194.0,101.0,3.4,21.0,152.0,253.61,205.9
2016,8,19,17,45,153.0,75.5,3.35,20.5,110.0,190.36,153.03
2016,8,19,18,0,112.0,50.0,3.3,20.0,68.0,129.91,101.47
2016,8,19,18,15,70.5,29.5,3.15,19.5,39.5,79.23,56.71
2016,8,19,18,30,29.0,9.0,3.0,19.0,11.0,25.35,0.0
2016,8,19,18,45,14.5,4.5,2.9,18.5,5.5,9.04,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,20,5,45,32.0,12.0,0.6,15.5,15.0,9.7,0.0
2016,8,20,6,0,64.0,24.0,0.7,16.0,30.0,19.06,9.83
2016,8,20,6,15,110.5,48.5,0.7,16.0,67.0,37.19,26.71
2016,8,20,6,30,157.0,73.0,0.7,16.0,104.0,54.64,42.58
2016,8,20,6,45,205.0,96.5,0.7,16.5,150.0,70.9,57.09
2016,8,20,7,0,253.0,120.0,0.7,17.0,196.0,86.66,70.81
2016,8,20,7,15,291.0,140.0,0.7,18.0,244.0,99.69,81.66
2016,8,20,7,30,329.0,160.0,0.7,19.0,292.0,112.28,91.84
2016,8,20,7,45,366.5,175.5,0.7,20.0,341.0,121.77,99.15
2016,8,20,8,0,404.0,191.0,0.7,21.0,390.0,130.92,106.02
2016,8,20,8,15,430.5,204.0,0.7,21.5,436.0,149.14,106.03
2016,8,20,8,30,457.0,217.0,0.7,22.0,482.0,194.84,131.84
2016,8,20,8,45,476.0,229.0,0.75,22.5,525.0,242.09,165.69
2016,8,20,9,0,495.0,241.0,0.8,23.0,568.0,291.73,204.32
2016,8,20,9,15,512.0,250.5,0.85,23.5,607.0,341.24,243.8
2016,8,20,9,30,529.0,260.0,0.9,24.0,646.0,392.48,284.32
2016,8,20,9,45,609.0,231.5,1.0,25.0,697.5,444.31,323.64
2016,8,20,10,0,689.0,203.0,1.1,26.0,749.0,502.21,367.07
2016,8,20,10,15,698.5,206.5,1.15,26.5,777.0,554.55,406.1
2016,8,20,10,30,708.0,210.0,1.2,27.0,805.0,606.5,443.65
2016,8,20,10,45,677.5,234.0,1.3,27.5,815.5,649.01,473.52
2016,8,20,11,0,647.0,258.0,1.4,28.0,826.0,687.11,499.5
2016,8,20,11,15,651.5,260.0,1.45,28.0,840.0,728.52,528.29
2016,8,20,11,30,656.0,262.0,1.5,28.0,854.0,768.36,555.53
2016,8,20,11,45,622.0,285.0,1.6,28.5,849.0,792.71,570.74
2016,8,20,12,0,588.0,308.0,1.7,29.0,844.0,812.65,582.92
2016,8,20,12,15,587.5,308.0,1.8,29.0,843.0,837.96,600.53
2016,8,20,12,30,587.0,308.0,1.9,29.0,842.0,860.72,616.38
2016,8,20,12,45,619.5,285.0,2.0,29.0,843.5,892.23,638.83
2016,8,20,13,0,652.0,262.0,2.1,29.0,845.0,920.84,659.36
2016,8,20,13,15,646.5,259.5,2.2,28.5,828.0,928.86,667.1
2016,8,20,13,30,641.0,257.0,2.3,28.0,811.0,933.48,672.94
2016,8,20,13,45,587.5,277.5,2.45,28.0,774.0,904.69,655.14
2016,8,20,14,0,534.0,298.0,2.6,28.0,737.0,878.01,638.56
2016,8,20,14,15,522.5,291.0,2.75,27.5,707.0,862.42,631.71
2016,8,20,14,30,511.0,284.0,2.9,27.0,677.0,844.11,622.83
2016,8,20,14,45,478.5,283.0,3.05,27.0,636.0,808.7,600.46
2016,8,20,15,0,446.0,282.0,3.2,27.0,595.0,771.49,576.61
2016,8,20,15,15,427.5,269.5,3.3,26.5,554.5,734.46,553.91
2016,8,20,15,30,409.0,257.0,3.4,26.0,514.0,677.79,517.21
2016,8,20,15,45,387.5,242.0,3.5,26.0,470.0,633.38,487.18
2016,8,20,16,0,366.0,227.0,3.6,26.0,426.0,588.48,456.15
2016,8,20,16,15,339.0,209.0,3.65,25.0,379.0,535.2,419.77
2016,8,20,16,30,312.0,191.0,3.7,24.0,332.0,482.44,382.69
2016,8,20,16,45,287.0,169.0,3.75,23.5,286.0,427.22,341.96
2016,8,20,17,0,262.0,147.0,3.8,23.0,240.0,372.96,300.74
2016,8,20,17,15,224.5,123.0,3.65,22.5,193.5,308.79,250.0
2016,8,20,17,30,187.0,99.0,3.5,22.0,147.0,247.2,199.89
2016,8,20,17,45,150.5,74.0,3.35,21.5,107.0,187.54,150.03
2016,8,20,18,0,114.0,49.0,3.2,21.0,67.0,130.23,101.14
2016,8,20,18,15,70.5,28.5,3.1,20.0,38.5,78.42,55.32
2016,8,20,18,30,27.0,8.0,3.0,19.0,10.0,22.95,0.0
2016,8,20,18,45,13.5,4.0,2.9,18.5,5.0,8.25,0.0
2016,8,20,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,21,5,45,37.0,13.0,0.95,15.5,16.5,11.1,0.0
2016,8,21,6,0,74.0,26.0,1.1,16.0,33.0,20.54,10.84
2016,8,21,6,15,128.0,49.5,1.1,16.5,70.5,37.93,27.22
2016,8,21,6,30,182.0,73.0,1.1,17.0,108.0,54.76,42.46
2016,8,21,6,45,238.5,93.5,1.1,17.5,154.5,69.18,55.34
2016,8,21,7,0,295.0,114.0,1.1,18.0,201.0,83.23,67.58
2016,8,21,7,15,337.0,131.0,1.1,18.5,249.5,94.59,77.17
2016,8,21,7,30,379.0,148.0,1.1,19.0,298.0,102.09,83.23
2016,8,21,7,45,419.5,159.5,1.1,20.0,347.5,108.13,87.75
2016,8,21,8,0,460.0,171.0,1.1,21.0,397.0,113.9,91.93
2016,8,21,8,15,487.5,182.0,1.1,21.5,444.0,138.69,96.49
2016,8,21,8,30,515.0,193.0,1.1,22.0,491.0,186.58,123.35
2016,8,21,8,45,540.5,200.0,1.15,22.5,535.5,234.99,158.16
2016,8,21,9,0,566.0,207.0,1.2,23.0,580.0,286.4,198.73
2016,8,21,9,15,583.5,214.0,1.25,23.5,619.5,338.18,240.91
2016,8,21,9,30,601.0,221.0,1.3,24.0,659.0,392.38,284.61
2016,8,21,9,45,635.5,215.0,1.4,24.5,699.0,444.34,325.88
2016,8,21,10,0,670.0,209.0,1.5,25.0,739.0,499.19,368.45
2016,8,21,10,15,680.0,212.5,1.55,25.5,767.0,550.87,407.45
2016,8,21,10,30,690.0,216.0,1.6,26.0,795.0,602.27,445.06
2016,8,21,10,45,684.0,226.0,1.65,26.5,812.5,648.21,477.62
2016,8,21,11,0,678.0,236.0,1.7,27.0,830.0,692.0,507.79
2016,8,21,11,15,682.5,238.0,1.8,27.0,844.0,734.51,537.99
2016,8,21,11,30,687.0,240.0,1.9,27.0,858.0,775.33,566.6
2016,8,21,11,45,676.0,248.5,2.05,27.5,860.0,807.24,587.89
2016,8,21,12,0,665.0,257.0,2.2,28.0,862.0,836.08,606.9
2016,8,21,12,15,664.5,256.5,2.35,28.0,860.5,863.0,626.03
2016,8,21,12,30,664.0,256.0,2.5,28.0,859.0,887.12,643.26
2016,8,21,12,45,671.0,248.5,2.65,28.0,852.0,908.78,659.17
2016,8,21,13,0,678.0,241.0,2.8,28.0,845.0,927.45,673.16
2016,8,21,13,15,672.0,239.0,2.9,27.5,828.0,935.58,681.02
2016,8,21,13,30,666.0,237.0,3.0,27.0,811.0,940.27,686.8
2016,8,21,13,45,644.5,240.5,3.2,27.0,782.5,931.41,682.75
2016,8,21,14,0,623.0,244.0,3.4,27.0,754.0,918.99,676.38
2016,8,21,14,15,611.0,239.0,3.5,26.5,723.5,904.48,669.67
2016,8,21,14,30,599.0,234.0,3.6,26.0,693.0,886.82,660.8
2016,8,21,14,45,582.0,228.5,3.7,26.0,655.5,854.22,640.51
2016,8,21,15,0,565.0,223.0,3.8,26.0,618.0,825.92,622.89
2016,8,21,15,15,545.5,215.0,3.85,25.5,577.0,790.28,600.93
2016,8,21,15,30,526.0,207.0,3.9,25.0,536.0,752.82,577.37
2016,8,21,15,45,504.5,196.0,3.95,25.0,491.0,708.69,547.56
2016,8,21,16,0,483.0,185.0,4.0,25.0,446.0,663.47,516.5
2016,8,21,16,15,452.5,173.0,4.0,24.5,398.5,608.72,478.49
2016,8,21,16,30,422.0,161.0,4.0,24.0,351.0,554.23,439.74
2016,8,21,16,45,387.5,145.5,4.05,23.5,303.0,493.38,395.13
2016,8,21,17,0,353.0,130.0,4.1,23.0,255.0,418.62,338.56
2016,8,21,17,15,306.5,112.0,4.0,22.0,207.5,351.27,285.93
2016,8,21,17,30,260.0,94.0,3.9,21.0,160.0,287.53,234.27
2016,8,21,17,45,208.0,73.0,3.8,20.5,117.5,220.43,177.8
2016,8,21,18,0,156.0,52.0,3.7,20.0,75.0,157.9,123.87
2016,8,21,18,15,96.5,31.0,3.55,19.5,43.5,96.04,68.04
2016,8,21,18,30,37.0,10.0,3.4,19.0,12.0,30.15,0.0
2016,8,21,18,45,18.5,5.0,3.25,18.5,6.0,4.27,0.0
2016,8,21,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,40.0,13.5,2.15,14.5,17.0,11.52,0.0
2016,8,22,6,0,80.0,27.0,2.2,15.0,34.0,21.27,11.24
2016,8,22,6,15,139.0,50.0,2.2,15.5,72.5,38.29,27.58
2016,8,22,6,30,198.0,73.0,2.2,16.0,111.0,54.81,42.64
2016,8,22,6,45,259.5,91.5,2.2,16.5,158.0,68.0,54.53
2016,8,22,7,0,321.0,110.0,2.2,17.0,205.0,80.9,65.85
2016,8,22,7,15,365.0,125.0,2.15,17.5,253.0,88.32,72.11
2016,8,22,7,30,409.0,140.0,2.1,18.0,301.0,97.22,79.48
2016,8,22,7,45,332.0,169.0,2.05,18.5,312.0,117.51,96.45
2016,8,22,8,0,255.0,198.0,2.0,19.0,323.0,132.88,108.94
2016,8,22,8,15,404.5,187.5,1.9,19.5,409.5,138.97,99.25
2016,8,22,8,30,554.0,177.0,1.8,20.0,496.0,181.42,118.9
2016,8,22,8,45,579.5,183.0,1.75,20.5,541.0,231.42,155.55
2016,8,22,9,0,605.0,189.0,1.7,21.0,586.0,285.05,198.67
2016,8,22,9,15,622.0,194.5,1.7,21.5,625.5,337.59,242.37
2016,8,22,9,30,639.0,200.0,1.7,22.0,665.0,391.71,286.95
2016,8,22,9,45,617.0,223.5,1.7,23.0,690.0,444.34,329.06
2016,8,22,10,0,595.0,247.0,1.7,24.0,715.0,493.76,366.91
2016,8,22,10,15,605.5,251.0,1.85,24.5,742.5,542.43,404.13
2016,8,22,10,30,616.0,255.0,2.0,25.0,770.0,591.09,440.39
2016,8,22,10,45,609.0,266.5,2.15,25.5,787.0,634.18,471.66
2016,8,22,11,0,602.0,278.0,2.3,26.0,804.0,675.23,500.75
2016,8,22,11,15,606.5,280.0,2.45,26.0,817.5,714.92,529.6
2016,8,22,11,30,611.0,282.0,2.6,26.0,831.0,753.14,557.08
2016,8,22,11,45,598.5,292.0,2.8,26.5,832.5,782.42,576.99
2016,8,22,12,0,586.0,302.0,3.0,27.0,834.0,808.45,594.48
2016,8,22,12,15,585.5,301.5,3.1,27.0,832.5,833.08,611.91
2016,8,22,12,30,585.0,301.0,3.2,27.0,831.0,855.14,627.56
2016,8,22,12,45,563.5,310.5,3.35,27.0,816.0,864.34,634.34
2016,8,22,13,0,542.0,320.0,3.5,27.0,801.0,870.12,638.91
2016,8,22,13,15,536.0,316.0,3.6,27.0,784.0,874.58,642.98
2016,8,22,13,30,530.0,312.0,3.7,27.0,767.0,876.07,645.13
2016,8,22,13,45,512.0,312.0,3.8,27.0,741.0,866.64,639.7
2016,8,22,14,0,494.0,312.0,3.9,27.0,715.0,854.32,632.41
2016,8,22,14,15,482.0,304.5,3.95,26.5,685.0,837.72,623.54
2016,8,22,14,30,470.0,297.0,4.0,26.0,655.0,818.55,612.9
2016,8,22,14,45,455.5,287.0,4.05,26.0,619.5,791.93,595.87
2016,8,22,15,0,441.0,277.0,4.1,26.0,584.0,763.17,577.27
2016,8,22,15,15,422.0,265.0,4.1,25.5,543.5,726.09,553.54
2016,8,22,15,30,403.0,253.0,4.1,25.0,503.0,669.26,515.66
2016,8,22,15,45,384.0,237.0,4.1,24.5,460.0,625.99,486.69
2016,8,22,16,0,365.0,221.0,4.1,24.0,417.0,582.08,456.6
2016,8,22,16,15,337.5,203.5,4.05,23.5,371.0,528.83,418.6
2016,8,22,16,30,310.0,186.0,4.0,23.0,325.0,476.19,380.19
2016,8,22,16,45,281.0,165.0,3.95,23.0,278.5,419.04,336.69
2016,8,22,17,0,252.0,144.0,3.9,23.0,232.0,363.27,293.22
2016,8,22,17,15,214.5,120.0,3.75,22.0,186.0,299.47,243.01
2016,8,22,17,30,177.0,96.0,3.6,21.0,140.0,238.28,193.27
2016,8,22,17,45,138.5,71.0,3.5,20.5,100.0,177.83,142.38
2016,8,22,18,0,100.0,46.0,3.4,20.0,60.0,119.86,92.67
2016,8,22,18,15,59.5,26.0,3.25,19.5,33.5,70.77,47.8
2016,8,22,18,30,19.0,6.0,3.1,19.0,7.0,12.97,0.0
2016,8,22,18,45,9.5,3.0,3.0,18.5,3.5,0.0,0.0
2016,8,22,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,23,5,45,38.0,13.0,1.8,15.5,16.0,11.1,0.0
2016,8,23,6,0,76.0,26.0,2.1,16.0,32.0,20.5,10.34
2016,8,23,6,15,135.0,49.0,2.1,16.5,70.5,37.55,26.77
2016,8,23,6,30,194.0,72.0,2.1,17.0,109.0,54.09,41.81
2016,8,23,6,45,256.5,91.0,2.15,17.5,156.0,67.63,53.97
2016,8,23,7,0,319.0,110.0,2.2,18.0,203.0,80.86,65.55
2016,8,23,7,15,363.0,126.0,2.15,18.5,252.0,89.05,72.46
2016,8,23,7,30,407.0,142.0,2.1,19.0,301.0,98.6,80.37
2016,8,23,7,45,326.0,170.5,2.1,19.5,309.5,118.34,96.8
2016,8,23,8,0,245.0,199.0,2.1,20.0,318.0,133.35,108.94
2016,8,23,8,15,264.5,219.5,2.1,20.5,360.5,157.9,117.1
2016,8,23,8,30,284.0,240.0,2.1,21.0,403.0,196.78,141.64
2016,8,23,8,45,438.5,218.5,2.15,22.0,494.0,231.17,160.58
2016,8,23,9,0,593.0,197.0,2.2,23.0,585.0,289.28,201.37
2016,8,23,9,15,610.5,203.0,2.25,23.5,625.0,341.73,244.79
2016,8,23,9,30,628.0,209.0,2.3,24.0,665.0,395.86,289.24
2016,8,23,9,45,609.5,231.5,2.4,25.0,691.5,448.65,331.52
2016,8,23,10,0,591.0,254.0,2.5,26.0,718.0,497.92,369.51
2016,8,23,10,15,601.5,258.5,2.6,26.0,745.5,547.58,408.02
2016,8,23,10,30,612.0,263.0,2.7,26.0,773.0,596.55,445.18
2016,8,23,10,45,611.0,271.0,2.85,26.5,792.0,640.63,477.26
2016,8,23,11,0,610.0,279.0,3.0,27.0,811.0,683.2,507.52
2016,8,23,11,15,615.0,281.0,3.1,27.0,824.5,723.66,536.71
2016,8,23,11,30,620.0,283.0,3.2,27.0,838.0,762.66,564.51
2016,8,23,11,45,615.5,288.0,3.3,27.5,842.0,794.68,585.9
2016,8,23,12,0,611.0,293.0,3.4,28.0,846.0,824.18,605.32
2016,8,23,12,15,610.5,293.0,3.5,28.0,844.5,850.28,623.65
2016,8,23,12,30,610.0,293.0,3.6,28.0,843.0,873.71,640.14
2016,8,23,12,45,641.5,270.0,3.7,28.5,843.0,903.88,660.82
2016,8,23,13,0,673.0,247.0,3.8,29.0,843.0,931.32,679.57
2016,8,23,13,15,667.0,244.5,3.85,28.5,825.5,938.83,686.61
2016,8,23,13,30,661.0,242.0,3.9,28.0,808.0,942.88,691.6
2016,8,23,13,45,646.0,242.0,3.95,28.0,781.5,936.89,688.47
2016,8,23,14,0,631.0,242.0,4.0,28.0,755.0,927.42,683.16
2016,8,23,14,15,619.0,237.0,4.05,27.5,724.0,912.73,675.96
2016,8,23,14,30,607.0,232.0,4.1,27.0,693.0,894.85,666.63
2016,8,23,14,45,599.0,222.5,4.15,27.0,657.5,873.48,653.8
2016,8,23,15,0,591.0,213.0,4.2,27.0,622.0,842.14,634.28
2016,8,23,15,15,571.5,205.5,4.2,26.5,580.0,806.39,612.15
2016,8,23,15,30,552.0,198.0,4.2,26.0,538.0,768.75,588.38
2016,8,23,15,45,537.0,185.0,4.2,26.0,494.5,727.44,560.74
2016,8,23,16,0,522.0,172.0,4.2,26.0,451.0,684.55,531.55
2016,8,23,16,15,490.5,161.5,4.15,25.5,402.5,629.17,493.19
2016,8,23,16,30,459.0,151.0,4.1,25.0,354.0,574.03,454.1
2016,8,23,16,45,428.0,136.0,4.05,24.5,306.0,514.79,410.9
2016,8,23,17,0,397.0,121.0,4.0,24.0,258.0,456.6,367.14
2016,8,23,17,15,346.5,105.0,3.8,23.0,209.5,385.4,311.83
2016,8,23,17,30,296.0,89.0,3.6,22.0,161.0,318.06,257.58
2016,8,23,17,45,238.5,69.5,3.45,21.5,118.0,234.71,188.34
2016,8,23,18,0,181.0,50.0,3.3,21.0,75.0,169.85,132.34
2016,8,23,18,15,109.5,29.5,3.15,20.5,43.0,101.75,68.86
2016,8,23,18,30,38.0,9.0,3.0,20.0,11.0,23.36,0.0
2016,8,23,18,45,19.0,4.5,2.9,19.5,5.5,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,24,5,45,51.0,13.5,1.6,15.5,18.0,11.52,0.0
2016,8,24,6,0,102.0,27.0,1.8,16.0,36.0,21.27,10.65
2016,8,24,6,15,173.0,48.0,1.8,16.5,75.5,36.98,26.24
2016,8,24,6,30,244.0,69.0,1.8,17.0,115.0,52.33,40.25
2016,8,24,6,45,308.5,85.5,1.8,17.5,162.5,62.96,49.87
2016,8,24,7,0,373.0,102.0,1.8,18.0,210.0,74.03,59.59
2016,8,24,7,15,419.0,115.0,1.75,18.5,259.5,82.19,66.51
2016,8,24,7,30,465.0,128.0,1.7,19.0,309.0,90.04,72.98
2016,8,24,7,45,502.0,138.0,1.7,20.0,359.0,95.53,77.14
2016,8,24,8,0,539.0,148.0,1.7,21.0,409.0,100.8,81.01
2016,8,24,8,15,398.0,195.5,1.7,21.5,399.5,145.22,103.24
2016,8,24,8,30,257.0,243.0,1.7,22.0,390.0,196.1,141.5
2016,8,24,8,45,442.0,213.0,1.7,22.5,491.0,229.02,158.25
2016,8,24,9,0,627.0,183.0,1.7,23.0,592.0,288.38,199.18
2016,8,24,9,15,644.5,189.0,1.75,23.5,632.5,342.94,244.32
2016,8,24,9,30,662.0,195.0,1.8,24.0,673.0,399.11,290.33
2016,8,24,9,45,677.0,198.0,1.9,25.0,708.0,453.23,333.37
2016,8,24,10,0,692.0,201.0,2.0,26.0,743.0,508.05,375.57
2016,8,24,10,15,702.0,204.5,2.1,26.0,771.5,561.01,416.66
2016,8,24,10,30,712.0,208.0,2.2,26.0,800.0,613.61,456.48
2016,8,24,10,45,683.0,231.5,2.35,26.5,811.5,656.95,487.66
2016,8,24,11,0,654.0,255.0,2.5,27.0,823.0,695.97,514.92
2016,8,24,11,15,485.5,337.0,2.6,27.0,762.5,676.05,499.29
2016,8,24,11,30,317.0,419.0,2.7,27.0,702.0,635.6,468.77
2016,8,24,11,45,463.0,357.5,2.85,27.5,774.0,730.95,537.92
2016,8,24,12,0,609.0,296.0,3.0,28.0,846.0,826.58,605.28
2016,8,24,12,15,608.5,296.0,3.05,28.0,844.5,852.62,622.7
2016,8,24,12,30,608.0,296.0,3.1,28.0,843.0,875.98,638.79
2016,8,24,12,45,645.5,270.0,3.2,28.0,844.5,909.15,662.81
2016,8,24,13,0,683.0,244.0,3.3,28.0,846.0,939.58,684.97
2016,8,24,13,15,677.5,241.5,3.4,28.0,828.5,947.65,691.33
2016,8,24,13,30,672.0,239.0,3.5,28.0,811.0,952.23,695.65
2016,8,24,13,45,636.5,250.0,3.6,28.0,779.5,936.36,685.78
2016,8,24,14,0,601.0,261.0,3.7,28.0,748.0,916.52,673.41
2016,8,24,14,15,589.0,255.5,3.75,27.5,717.0,896.54,662.87
2016,8,24,14,30,577.0,250.0,3.8,27.0,686.0,878.45,653.43
2016,8,24,14,45,565.5,241.0,3.85,27.0,650.0,854.36,638.67
2016,8,24,15,0,554.0,232.0,3.9,27.0,614.0,827.7,622.11
2016,8,24,15,15,534.0,223.5,3.9,26.5,572.0,791.05,599.31
2016,8,24,15,30,514.0,215.0,3.9,26.0,530.0,752.63,574.98
2016,8,24,15,45,510.5,197.0,3.95,26.0,488.5,717.34,552.13
2016,8,24,16,0,507.0,179.0,4.0,26.0,447.0,679.81,527.29
2016,8,24,16,15,476.0,167.0,3.95,25.5,398.5,623.62,488.36
2016,8,24,16,30,445.0,155.0,3.9,25.0,350.0,567.66,448.7
2016,8,24,16,45,429.5,136.5,3.9,24.5,304.5,516.95,412.4
2016,8,24,17,0,414.0,118.0,3.9,24.0,259.0,465.91,374.53
2016,8,24,17,15,362.5,102.5,3.75,23.0,210.0,393.76,318.54
2016,8,24,17,30,311.0,87.0,3.6,22.0,161.0,325.56,263.59
2016,8,24,17,45,260.0,67.0,3.45,21.5,118.5,256.69,205.73
2016,8,24,18,0,209.0,47.0,3.3,21.0,76.0,192.57,149.97
2016,8,24,18,15,126.0,28.0,3.2,20.0,43.0,117.86,77.81
2016,8,24,18,30,43.0,9.0,3.1,19.0,10.0,25.4,0.0
2016,8,24,18,45,21.5,4.5,3.05,18.5,5.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,50.0,14.0,2.1,14.5,18.0,11.95,0.0
2016,8,25,6,0,100.0,28.0,2.2,15.0,36.0,21.95,10.87
2016,8,25,6,15,173.5,49.0,2.2,15.5,76.0,37.63,26.85
2016,8,25,6,30,247.0,70.0,2.2,16.0,116.0,52.98,40.95
2016,8,25,6,45,318.5,85.0,2.2,16.5,164.5,62.71,49.84
2016,8,25,7,0,390.0,100.0,2.2,17.0,213.0,72.83,58.78
2016,8,25,7,15,438.0,112.5,2.2,17.5,263.0,80.73,65.53
2016,8,25,7,30,486.0,125.0,2.2,18.0,313.0,88.35,71.85
2016,8,25,7,45,530.5,132.5,2.2,18.5,365.0,92.4,74.96
2016,8,25,8,0,575.0,140.0,2.2,19.0,417.0,97.57,78.96
2016,8,25,8,15,603.5,147.0,2.2,19.5,465.5,126.08,83.49
2016,8,25,8,30,632.0,154.0,2.2,20.0,514.0,178.35,113.2
2016,8,25,8,45,651.0,161.5,2.2,20.5,559.0,232.94,154.23
2016,8,25,9,0,670.0,169.0,2.2,21.0,604.0,289.77,200.92
2016,8,25,9,15,687.0,173.5,2.2,21.5,645.0,345.69,248.05
2016,8,25,9,30,704.0,178.0,2.2,22.0,686.0,403.04,295.84
2016,8,25,9,45,712.5,184.5,2.25,23.0,720.0,459.45,341.32
2016,8,25,10,0,721.0,191.0,2.3,24.0,754.0,515.82,385.16
2016,8,25,10,15,731.0,193.5,2.35,24.0,782.5,569.48,427.15
2016,8,25,10,30,741.0,196.0,2.4,24.0,811.0,622.67,467.69
2016,8,25,10,45,717.0,216.5,2.5,24.5,824.0,668.24,500.61
2016,8,25,11,0,693.0,237.0,2.6,25.0,837.0,709.9,529.81
2016,8,25,11,15,698.0,238.0,2.65,25.0,851.0,752.69,560.48
2016,8,25,11,30,703.0,239.0,2.7,25.0,865.0,793.71,589.42
2016,8,25,11,45,676.5,257.0,2.8,25.5,862.5,821.72,607.55
2016,8,25,12,0,650.0,275.0,2.9,26.0,860.0,845.49,622.59
2016,8,25,12,15,649.5,274.5,2.95,26.0,858.0,872.08,641.03
2016,8,25,12,30,649.0,274.0,3.0,26.0,856.0,895.86,657.49
2016,8,25,12,45,661.5,263.0,3.05,26.0,850.5,919.36,674.18
2016,8,25,13,0,674.0,252.0,3.1,26.0,845.0,939.95,688.97
2016,8,25,13,15,668.0,249.5,3.15,26.0,827.0,947.41,694.71
2016,8,25,13,30,662.0,247.0,3.2,26.0,809.0,951.37,698.33
2016,8,25,13,45,628.0,257.0,3.3,26.0,777.5,935.72,688.7
2016,8,25,14,0,594.0,267.0,3.4,26.0,746.0,912.13,674.0
2016,8,25,14,15,581.5,261.0,3.45,25.5,714.5,895.91,665.88
2016,8,25,14,30,569.0,255.0,3.5,25.0,683.0,876.79,655.71
2016,8,25,14,45,548.0,249.5,3.6,25.0,644.5,847.07,637.07
2016,8,25,15,0,527.0,244.0,3.7,25.0,606.0,815.1,616.74
2016,8,25,15,15,506.5,234.5,3.75,24.5,564.0,777.34,593.19
2016,8,25,15,30,486.0,225.0,3.8,24.0,522.0,737.91,568.08
2016,8,25,15,45,474.0,209.0,3.85,24.0,478.5,697.83,541.31
2016,8,25,16,0,462.0,193.0,3.9,24.0,435.0,656.18,512.94
2016,8,25,16,15,431.0,179.0,3.9,23.5,387.0,599.24,473.1
2016,8,25,16,30,400.0,165.0,3.9,23.0,339.0,542.66,432.53
2016,8,25,16,45,381.0,145.0,3.9,22.5,293.0,489.48,393.73
2016,8,25,17,0,362.0,125.0,3.9,22.0,247.0,436.4,353.67
2016,8,25,17,15,313.0,107.0,3.8,21.0,199.0,351.68,287.23
2016,8,25,17,30,264.0,89.0,3.7,20.0,151.0,286.06,233.57
2016,8,25,17,45,219.0,67.5,3.6,19.5,110.0,222.07,179.1
2016,8,25,18,0,174.0,46.0,3.5,19.0,69.0,161.71,126.09
2016,8,25,18,15,102.0,26.5,3.4,18.5,38.0,92.52,57.39
2016,8,25,18,30,30.0,7.0,3.3,18.0,7.0,18.32,0.0
2016,8,25,18,45,15.0,3.5,3.2,17.5,3.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,5,45,100.5,13.5,1.75,14.5,21.5,11.52,0.0
2016,8,26,6,0,201.0,27.0,2.0,15.0,43.0,21.0,9.74
2016,8,26,6,15,302.5,41.0,2.0,15.5,86.0,31.69,21.69
2016,8,26,6,30,404.0,55.0,2.0,16.0,129.0,44.2,33.25
2016,8,26,6,45,202.0,73.0,2.0,16.5,110.0,55.24,43.27
2016,8,26,7,0,0.0,91.0,2.0,17.0,91.0,72.0,58.06
2016,8,26,7,15,3.0,110.5,2.0,17.5,112.0,86.83,70.84
2016,8,26,7,30,6.0,130.0,2.0,18.0,133.0,101.54,83.25
2016,8,26,7,45,17.0,154.5,2.0,18.5,163.0,119.51,98.22
2016,8,26,8,0,28.0,179.0,2.0,19.0,193.0,130.84,107.28
2016,8,26,8,15,29.5,198.5,2.0,19.5,214.0,147.01,114.26
2016,8,26,8,30,31.0,218.0,2.0,20.0,235.0,166.01,128.24
2016,8,26,8,45,154.0,250.5,2.0,20.5,349.0,211.78,158.45
2016,8,26,9,0,277.0,283.0,2.0,21.0,463.0,275.55,203.67
2016,8,26,9,15,544.0,206.0,2.0,21.5,587.0,326.06,236.82
2016,8,26,9,30,811.0,129.0,2.0,22.0,711.0,409.36,298.84
2016,8,26,9,45,790.5,148.0,2.05,22.5,739.0,468.26,347.58
2016,8,26,10,0,770.0,167.0,2.1,23.0,767.0,522.07,390.73
2016,8,26,10,15,779.0,169.5,2.15,23.0,795.5,578.05,434.64
2016,8,26,10,30,788.0,172.0,2.2,23.0,824.0,631.82,475.74
2016,8,26,10,45,795.0,173.5,2.25,23.5,846.0,682.49,512.63
2016,8,26,11,0,802.0,175.0,2.3,24.0,868.0,731.74,547.49
2016,8,26,11,15,806.0,176.0,2.4,24.0,882.0,776.65,579.96
2016,8,26,11,30,810.0,177.0,2.5,24.0,896.0,819.41,610.44
2016,8,26,11,45,812.5,177.0,2.6,24.5,902.0,857.65,635.44
2016,8,26,12,0,815.0,177.0,2.7,25.0,908.0,893.2,658.23
2016,8,26,12,15,814.0,176.5,2.8,25.0,905.5,922.23,677.95
2016,8,26,12,30,813.0,176.0,2.9,25.0,903.0,947.99,695.6
2016,8,26,12,45,805.5,178.0,3.0,25.5,891.5,966.56,707.24
2016,8,26,13,0,798.0,180.0,3.1,26.0,880.0,981.39,716.55
2016,8,26,13,15,792.0,178.5,3.2,25.5,861.5,990.52,725.12
2016,8,26,13,30,786.0,177.0,3.3,25.0,843.0,995.86,731.41
2016,8,26,13,45,777.5,175.0,3.4,25.0,817.0,994.4,731.97
2016,8,26,14,0,769.0,173.0,3.5,25.0,791.0,998.33,736.28
2016,8,26,14,15,758.0,170.0,3.55,24.5,758.5,986.0,730.98
2016,8,26,14,30,747.0,167.0,3.6,24.0,726.0,970.11,723.51
2016,8,26,14,45,733.0,163.0,3.65,24.0,687.5,946.7,709.62
2016,8,26,15,0,719.0,159.0,3.7,24.0,649.0,920.13,693.62
2016,8,26,15,15,700.0,154.0,3.7,23.5,605.5,884.67,672.47
2016,8,26,15,30,681.0,149.0,3.7,23.0,562.0,846.7,649.38
2016,8,26,15,45,658.0,142.5,3.7,23.0,514.5,801.18,619.38
2016,8,26,16,0,635.0,136.0,3.7,23.0,467.0,753.97,587.79
2016,8,26,16,15,603.0,128.5,3.65,22.5,416.5,696.63,549.12
2016,8,26,16,30,571.0,121.0,3.6,22.0,366.0,638.92,509.23
2016,8,26,16,45,530.0,111.0,3.55,22.0,314.5,565.23,454.49
2016,8,26,17,0,489.0,101.0,3.5,22.0,263.0,500.95,405.17
2016,8,26,17,15,432.5,88.5,3.35,21.0,213.0,425.25,346.25
2016,8,26,17,30,376.0,76.0,3.2,20.0,163.0,353.91,288.35
2016,8,26,17,45,299.5,60.0,3.1,19.5,117.5,271.53,218.8
2016,8,26,18,0,223.0,44.0,3.0,19.0,72.0,197.06,153.55
2016,8,26,18,15,130.5,25.5,2.9,18.5,40.0,114.12,66.69
2016,8,26,18,30,38.0,7.0,2.8,18.0,8.0,21.6,0.0
2016,8,26,18,45,19.0,3.5,2.75,17.5,4.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,68.0,13.0,1.85,14.0,18.0,11.1,0.0
2016,8,27,6,0,136.0,26.0,1.9,14.0,36.0,20.1,8.67
2016,8,27,6,15,224.5,44.0,1.85,14.5,77.0,33.65,23.43
2016,8,27,6,30,313.0,62.0,1.8,15.0,118.0,46.88,35.72
2016,8,27,6,45,156.5,76.0,1.75,15.5,104.0,56.94,44.94
2016,8,27,7,0,0.0,90.0,1.7,16.0,90.0,71.24,57.62
2016,8,27,7,15,3.5,110.0,1.65,16.5,111.0,86.42,70.76
2016,8,27,7,30,7.0,130.0,1.6,17.0,132.0,101.47,83.51
2016,8,27,7,45,42.0,163.5,1.6,17.5,183.0,120.26,99.21
2016,8,27,8,0,77.0,197.0,1.6,18.0,234.0,141.63,116.81
2016,8,27,8,15,179.0,216.5,1.6,18.5,314.5,159.79,121.07
2016,8,27,8,30,281.0,236.0,1.6,19.0,395.0,196.46,142.34
2016,8,27,8,45,506.0,188.5,1.6,19.5,503.5,226.96,155.96
2016,8,27,9,0,731.0,141.0,1.6,20.0,612.0,286.61,196.94
2016,8,27,9,15,747.0,144.5,1.65,20.5,653.0,345.06,246.66
2016,8,27,9,30,763.0,148.0,1.7,21.0,694.0,404.65,296.69
2016,8,27,9,45,760.0,159.0,1.8,21.5,725.5,462.86,344.72
2016,8,27,10,0,757.0,170.0,1.9,22.0,757.0,519.71,390.08
2016,8,27,10,15,766.0,172.5,1.95,22.0,785.5,574.55,433.14
2016,8,27,10,30,775.0,175.0,2.0,22.0,814.0,628.08,474.06
2016,8,27,10,45,780.0,177.5,2.15,22.5,835.0,677.68,510.73
2016,8,27,11,0,785.0,180.0,2.3,23.0,856.0,725.71,545.42
2016,8,27,11,15,789.0,181.0,2.4,23.0,870.0,769.92,577.54
2016,8,27,11,30,793.0,182.0,2.5,23.0,884.0,812.03,607.72
2016,8,27,11,45,792.0,184.0,2.65,23.5,889.0,848.55,632.27
2016,8,27,12,0,791.0,186.0,2.8,24.0,894.0,882.22,654.35
2016,8,27,12,15,790.5,186.0,2.9,24.0,892.0,911.5,674.39
2016,8,27,12,30,790.0,186.0,3.0,24.0,890.0,937.62,692.4
2016,8,27,12,45,802.0,176.5,3.1,24.5,884.0,963.27,708.81
2016,8,27,13,0,814.0,167.0,3.2,25.0,878.0,985.63,723.07
2016,8,27,13,15,809.0,165.5,3.2,25.0,860.0,995.77,730.08
2016,8,27,13,30,804.0,164.0,3.2,25.0,842.0,1002.11,734.82
2016,8,27,13,45,794.5,163.0,3.25,25.0,816.0,1000.61,735.01
2016,8,27,14,0,785.0,162.0,3.3,25.0,790.0,995.3,732.89
2016,8,27,14,15,774.5,159.0,3.3,24.5,757.5,983.18,727.49
2016,8,27,14,30,764.0,156.0,3.3,24.0,725.0,975.71,725.34
2016,8,27,14,45,748.5,153.0,3.35,24.0,686.5,951.64,711.1
2016,8,27,15,0,733.0,150.0,3.4,24.0,648.0,924.43,694.83
2016,8,27,15,15,715.0,145.5,3.35,23.5,604.0,890.16,674.37
2016,8,27,15,30,697.0,141.0,3.3,23.0,560.0,853.32,651.97
2016,8,27,15,45,672.0,135.5,3.3,23.0,512.5,806.63,621.41
2016,8,27,16,0,647.0,130.0,3.3,23.0,465.0,758.34,589.31
2016,8,27,16,15,615.5,122.5,3.25,22.5,414.5,701.02,550.92
2016,8,27,16,30,584.0,115.0,3.2,22.0,364.0,643.31,511.28
2016,8,27,16,45,541.5,106.0,3.15,22.0,312.5,575.48,461.35
2016,8,27,17,0,499.0,97.0,3.1,22.0,261.0,503.61,406.57
2016,8,27,17,15,441.5,85.0,3.0,21.0,210.5,427.32,347.41
2016,8,27,17,30,384.0,73.0,2.9,20.0,160.0,355.5,289.21
2016,8,27,17,45,306.0,57.5,2.8,19.5,115.0,272.43,219.07
2016,8,27,18,0,228.0,42.0,2.7,19.0,70.0,197.53,153.14
2016,8,27,18,15,131.5,24.0,2.65,18.5,38.5,111.28,57.8
2016,8,27,18,30,35.0,6.0,2.6,18.0,7.0,19.49,0.0
2016,8,27,18,45,17.5,3.0,2.6,17.5,3.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,78.0,12.5,1.25,13.5,18.0,10.67,0.0
2016,8,28,6,0,156.0,25.0,1.3,14.0,36.0,19.39,7.63
2016,8,28,6,15,251.5,41.5,1.25,14.5,77.5,31.9,21.88
2016,8,28,6,30,347.0,58.0,1.2,15.0,119.0,44.15,33.32
2016,8,28,6,45,422.5,69.0,1.15,16.0,169.5,52.08,40.57
2016,8,28,7,0,498.0,80.0,1.1,17.0,220.0,61.8,49.11
2016,8,28,7,15,546.5,89.0,1.0,17.5,272.0,67.2,53.71
2016,8,28,7,30,595.0,98.0,0.9,18.0,324.0,72.41,58.0
2016,8,28,7,45,636.5,103.0,0.8,18.5,377.0,74.4,59.41
2016,8,28,8,0,678.0,108.0,0.7,19.0,430.0,76.39,60.76
2016,8,28,8,15,704.5,113.5,0.7,19.5,480.0,110.87,67.38
2016,8,28,8,30,731.0,119.0,0.7,20.0,530.0,168.42,100.45
2016,8,28,8,45,755.5,121.0,0.7,21.0,577.5,226.29,143.56
2016,8,28,9,0,780.0,123.0,0.7,22.0,625.0,291.38,196.12
2016,8,28,9,15,795.0,126.5,0.85,22.5,666.5,351.61,246.82
2016,8,28,9,30,810.0,130.0,1.0,23.0,708.0,412.77,297.71
2016,8,28,9,45,823.0,131.5,1.2,24.0,744.0,472.07,345.61
2016,8,28,10,0,836.0,133.0,1.4,25.0,780.0,531.45,391.99
2016,8,28,10,15,844.0,135.0,1.55,25.0,809.0,588.3,436.44
2016,8,28,10,30,852.0,137.0,1.7,25.0,838.0,644.14,478.99
2016,8,28,10,45,856.5,139.0,1.9,25.5,859.5,696.41,517.37
2016,8,28,11,0,861.0,141.0,2.1,26.0,881.0,740.93,549.68
2016,8,28,11,15,864.5,142.0,2.2,26.0,894.5,786.32,582.25
2016,8,28,11,30,868.0,143.0,2.3,26.0,908.0,829.34,611.27
2016,8,28,11,45,868.0,144.0,2.45,26.5,913.5,866.89,635.59
2016,8,28,12,0,868.0,145.0,2.6,27.0,919.0,901.46,657.87
2016,8,28,12,15,867.5,145.0,2.7,27.0,917.0,931.56,678.09
2016,8,28,12,30,867.0,145.0,2.8,27.0,915.0,958.36,696.24
2016,8,28,12,45,880.5,135.0,2.9,27.0,909.0,985.56,714.75
2016,8,28,13,0,894.0,125.0,3.0,27.0,903.0,1009.29,731.08
2016,8,28,13,15,889.5,124.0,3.1,27.0,884.5,1020.64,739.58
2016,8,28,13,30,885.0,123.0,3.2,27.0,866.0,1028.06,745.8
2016,8,28,13,45,877.0,122.5,3.3,27.0,840.0,1028.54,747.7
2016,8,28,14,0,869.0,122.0,3.4,27.0,814.0,1025.1,747.25
2016,8,28,14,15,860.0,120.0,3.45,27.0,781.0,1015.19,742.36
2016,8,28,14,30,851.0,118.0,3.5,27.0,748.0,1014.26,743.55
2016,8,28,14,45,839.0,115.0,3.55,27.0,709.0,992.48,731.09
2016,8,28,15,0,827.0,112.0,3.6,27.0,670.0,967.17,716.46
2016,8,28,15,15,811.0,109.0,3.55,26.5,625.5,934.69,697.75
2016,8,28,15,30,795.0,106.0,3.5,26.0,581.0,899.26,676.93
2016,8,28,15,45,765.0,104.5,3.5,26.0,530.5,850.04,645.33
2016,8,28,16,0,735.0,103.0,3.5,26.0,480.0,804.72,616.07
2016,8,28,16,15,705.0,98.0,3.4,25.5,428.5,748.85,579.45
2016,8,28,16,30,675.0,93.0,3.3,25.0,377.0,692.33,541.5
2016,8,28,16,45,624.0,88.0,3.25,24.5,322.5,619.27,490.33
2016,8,28,17,0,573.0,83.0,3.2,24.0,268.0,548.08,438.28
2016,8,28,17,15,514.0,73.5,3.05,23.0,216.5,468.79,377.53
2016,8,28,17,30,455.0,64.0,2.9,22.0,165.0,393.41,317.06
2016,8,28,17,45,366.5,51.5,2.75,21.5,118.0,302.52,241.03
2016,8,28,18,0,278.0,39.0,2.6,21.0,71.0,220.07,168.65
2016,8,28,18,15,139.0,19.5,2.5,20.0,35.5,106.46,45.13
2016,8,28,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,78.5,12.5,1.75,14.5,18.0,10.67,0.0
2016,8,29,6,0,157.0,25.0,1.9,15.0,36.0,19.4,6.92
2016,8,29,6,15,256.5,41.0,1.9,15.5,77.5,31.56,21.41
2016,8,29,6,30,356.0,57.0,1.9,16.0,119.0,43.49,32.54
2016,8,29,6,45,434.0,67.5,1.95,16.5,169.5,53.28,41.5
2016,8,29,7,0,512.0,78.0,2.0,17.0,220.0,60.39,47.85
2016,8,29,7,15,560.5,86.0,2.0,17.5,272.0,65.08,51.86
2016,8,29,7,30,609.0,94.0,2.0,18.0,324.0,69.63,55.62
2016,8,29,7,45,647.0,100.0,2.0,18.5,376.5,72.46,57.77
2016,8,29,8,0,685.0,106.0,2.0,19.0,429.0,75.19,59.8
2016,8,29,8,15,711.0,111.0,2.0,19.5,479.0,110.64,66.78
2016,8,29,8,30,737.0,116.0,2.0,20.0,529.0,168.26,100.45
2016,8,29,8,45,752.5,121.5,2.05,21.0,574.0,227.42,145.7
2016,8,29,9,0,768.0,127.0,2.1,22.0,619.0,292.88,199.82
2016,8,29,9,15,783.0,130.5,2.1,22.5,660.5,352.46,250.52
2016,8,29,9,30,798.0,134.0,2.1,23.0,702.0,412.98,301.31
2016,8,29,9,45,829.5,126.5,2.15,24.0,742.5,472.37,349.25
2016,8,29,10,0,861.0,119.0,2.2,25.0,783.0,533.81,397.17
2016,8,29,10,15,868.5,120.5,2.2,25.5,811.5,589.97,440.25
2016,8,29,10,30,876.0,122.0,2.2,26.0,840.0,644.92,480.94
2016,8,29,10,45,844.0,144.0,2.25,26.5,851.0,694.28,515.96
2016,8,29,11,0,812.0,166.0,2.3,27.0,862.0,736.04,544.62
2016,8,29,11,15,815.5,167.0,2.35,27.0,875.5,780.9,576.38
2016,8,29,11,30,819.0,168.0,2.4,27.0,889.0,823.51,605.84
2016,8,29,11,45,791.0,186.0,2.45,27.5,886.0,852.77,623.89
2016,8,29,12,0,763.0,204.0,2.5,28.0,883.0,884.91,643.86
2016,8,29,12,15,595.5,285.5,2.6,28.0,814.0,839.24,611.07
2016,8,29,12,30,428.0,367.0,2.7,28.0,745.0,781.33,569.49
