Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,14,30,596.0,222.0,2.5,27.0,639.0,879.58,649.36
2016,9,8,14,45,556.5,224.0,2.6,27.0,595.0,838.26,623.29
2016,9,8,15,0,517.0,226.0,2.7,27.0,551.0,795.21,595.68
2016,9,8,15,15,494.0,216.0,2.75,26.5,508.0,753.58,570.04
2016,9,8,15,30,471.0,206.0,2.8,26.0,465.0,710.52,542.82
2016,9,8,15,45,439.5,194.0,2.9,26.0,418.0,656.39,506.14
2016,9,8,16,0,408.0,182.0,3.0,26.0,371.0,602.07,468.48
2016,9,8,16,15,373.0,165.5,3.05,25.0,323.0,523.24,413.46
2016,9,8,16,30,338.0,149.0,3.1,24.0,275.0,463.68,370.7
2016,9,8,16,45,299.0,129.0,3.15,23.5,227.5,398.12,320.85
2016,9,8,17,0,260.0,109.0,3.2,23.0,180.0,334.97,271.08
2016,9,8,17,15,208.5,85.5,3.05,22.0,134.5,261.07,211.01
2016,9,8,17,30,157.0,62.0,2.9,21.0,89.0,190.98,152.18
2016,9,8,17,45,105.5,39.0,2.8,20.5,54.5,125.22,94.84
2016,9,8,18,0,54.0,16.0,2.7,20.0,20.0,54.82,18.1
2016,9,8,18,15,27.0,8.0,2.65,19.5,10.0,19.18,0.0
2016,9,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,9,5,45,44.0,7.0,0.4,15.0,9.0,5.97,0.0
2016,9,9,6,0,88.0,14.0,0.4,15.0,18.0,10.91,0.0
2016,9,9,6,15,193.0,31.5,0.4,15.5,55.5,24.34,14.19
2016,9,9,6,30,298.0,49.0,0.4,16.0,93.0,37.53,27.05
2016,9,9,6,45,377.0,62.0,0.4,16.5,141.0,47.05,35.88
2016,9,9,7,0,456.0,75.0,0.4,17.0,189.0,56.37,44.29
2016,9,9,7,15,509.5,84.5,0.45,17.5,240.0,64.64,51.5
2016,9,9,7,30,563.0,94.0,0.5,18.0,291.0,70.38,56.32
2016,9,9,7,45,606.0,100.0,0.55,19.0,343.0,73.19,58.35
2016,9,9,8,0,649.0,106.0,0.6,20.0,395.0,75.95,60.28
2016,9,9,8,15,677.5,112.0,0.7,20.5,444.5,122.82,73.34
2016,9,9,8,30,706.0,118.0,0.8,21.0,494.0,180.23,109.97
2016,9,9,8,45,730.5,121.0,0.95,22.0,540.5,238.07,154.82
2016,9,9,9,0,755.0,124.0,1.1,23.0,587.0,298.53,204.71
2016,9,9,9,15,771.0,127.5,1.2,23.5,628.0,362.47,258.16
2016,9,9,9,30,787.0,131.0,1.3,24.0,669.0,423.14,308.25
2016,9,9,9,45,819.0,124.0,1.4,25.0,709.0,482.96,355.64
2016,9,9,10,0,851.0,117.0,1.5,26.0,749.0,544.72,402.9
2016,9,9,10,15,859.0,118.5,1.55,26.0,777.0,600.2,445.54
2016,9,9,10,30,867.0,120.0,1.6,26.0,805.0,655.05,486.49
2016,9,9,10,45,868.5,123.5,1.65,26.5,825.0,705.84,522.42
2016,9,9,11,0,870.0,127.0,1.7,27.0,845.0,754.38,555.78
2016,9,9,11,15,873.5,127.5,1.65,27.0,857.5,799.36,585.27
2016,9,9,11,30,877.0,128.0,1.6,27.0,870.0,841.83,611.96
2016,9,9,11,45,873.0,131.5,1.6,27.5,873.5,878.04,633.59
2016,9,9,12,0,869.0,135.0,1.6,28.0,877.0,910.93,652.94
2016,9,9,12,15,868.0,135.0,1.6,28.0,874.0,939.84,670.97
2016,9,9,12,30,867.0,135.0,1.6,28.0,871.0,965.32,686.87
2016,9,9,12,45,858.0,137.5,1.6,28.5,857.5,994.93,704.01
2016,9,9,13,0,849.0,140.0,1.6,29.0,844.0,1008.48,711.1
2016,9,9,13,15,843.0,138.5,1.65,28.5,824.5,1016.72,718.79
2016,9,9,13,30,837.0,137.0,1.7,28.0,805.0,1021.0,724.25
2016,9,9,13,45,820.5,139.5,1.75,28.0,775.5,1015.05,722.1
2016,9,9,14,0,804.0,142.0,1.8,28.0,746.0,1005.16,717.72
2016,9,9,14,15,792.5,139.5,1.85,28.0,712.0,991.13,710.88
2016,9,9,14,30,781.0,137.0,1.9,28.0,678.0,973.45,701.82
2016,9,9,14,45,761.0,135.0,2.0,28.0,637.0,951.86,690.87
2016,9,9,15,0,741.0,133.0,2.1,28.0,596.0,920.01,673.17
2016,9,9,15,15,719.5,128.5,2.2,27.5,551.0,880.98,651.82
2016,9,9,15,30,698.0,124.0,2.3,27.0,506.0,839.59,628.41
2016,9,9,15,45,665.5,120.0,2.4,26.5,456.5,786.68,596.41
2016,9,9,16,0,633.0,116.0,2.5,26.0,407.0,732.66,562.7
2016,9,9,16,15,594.5,108.5,2.6,25.5,356.0,668.87,520.75
2016,9,9,16,30,556.0,101.0,2.7,25.0,305.0,605.33,477.39
2016,9,9,16,45,499.5,92.0,2.8,24.5,253.0,521.14,416.16
2016,9,9,17,0,443.0,83.0,2.9,24.0,201.0,448.16,360.13
2016,9,9,17,15,369.5,69.5,2.85,23.0,153.0,362.03,291.41
2016,9,9,17,30,296.0,56.0,2.8,22.0,105.0,282.62,225.12
2016,9,9,17,45,199.0,38.0,2.75,21.0,65.5,191.17,145.52
2016,9,9,18,0,102.0,20.0,2.7,20.0,26.0,96.21,19.94
2016,9,9,18,15,51.0,10.0,2.6,19.5,13.0,31.82,0.0
2016,9,9,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,10,5,45,23.5,6.5,1.0,14.5,7.5,0.0,0.0
2016,9,10,6,0,47.0,13.0,1.1,15.0,15.0,11.1,0.0
2016,9,10,6,15,139.5,32.5,1.1,15.5,50.0,24.97,14.43
2016,9,10,6,30,232.0,52.0,1.1,16.0,85.0,39.5,28.65
2016,9,10,6,45,310.0,67.0,1.15,16.5,131.5,50.32,38.68
2016,9,10,7,0,388.0,82.0,1.2,17.0,178.0,60.88,48.2
2016,9,10,7,15,443.5,93.0,1.2,17.5,227.5,68.21,54.62
2016,9,10,7,30,499.0,104.0,1.2,18.0,277.0,75.35,60.66
2016,9,10,7,45,541.0,112.0,1.2,19.0,327.5,81.7,65.74
2016,9,10,8,0,583.0,120.0,1.2,20.0,378.0,85.49,68.49
2016,9,10,8,15,613.5,126.5,1.2,20.5,426.0,130.18,81.16
2016,9,10,8,30,644.0,133.0,1.2,21.0,474.0,184.24,115.99
2016,9,10,8,45,665.0,139.0,1.25,22.0,518.5,239.85,159.23
2016,9,10,9,0,686.0,145.0,1.3,23.0,563.0,297.83,206.85
2016,9,10,9,15,703.5,149.0,1.4,23.5,603.0,355.17,254.89
2016,9,10,9,30,721.0,153.0,1.5,24.0,643.0,413.85,303.18
2016,9,10,9,45,726.5,160.0,1.65,24.5,675.5,470.65,349.07
2016,9,10,10,0,732.0,167.0,1.8,25.0,708.0,526.95,393.15
2016,9,10,10,15,742.0,169.5,1.9,25.0,735.5,581.22,435.11
2016,9,10,10,30,752.0,172.0,2.0,25.0,763.0,634.89,475.58
2016,9,10,10,45,743.0,182.5,2.1,25.5,779.5,682.09,509.34
2016,9,10,11,0,734.0,193.0,2.2,26.0,796.0,726.59,540.34
2016,9,10,11,15,738.5,194.0,2.3,26.0,808.5,769.87,571.24
2016,9,10,11,30,743.0,195.0,2.4,26.0,821.0,811.09,600.3
2016,9,10,11,45,728.5,205.0,2.55,26.5,821.5,842.57,621.21
2016,9,10,12,0,714.0,215.0,2.7,27.0,822.0,870.47,639.51
2016,9,10,12,15,713.0,214.5,2.75,27.0,819.0,896.86,657.44
2016,9,10,12,30,712.0,214.0,2.8,27.0,816.0,920.15,673.14
2016,9,10,12,45,736.5,197.0,2.9,27.0,812.0,947.99,692.3
2016,9,10,13,0,761.0,180.0,3.0,27.0,808.0,972.63,709.42
2016,9,10,13,15,755.0,178.0,3.05,27.0,789.0,979.79,714.88
2016,9,10,13,30,749.0,176.0,3.1,27.0,770.0,983.22,718.22
2016,9,10,13,45,720.5,183.0,3.2,27.0,739.0,970.02,711.2
2016,9,10,14,0,692.0,190.0,3.3,27.0,708.0,952.99,701.85
2016,9,10,14,15,679.0,186.0,3.35,26.5,675.0,936.35,693.84
2016,9,10,14,30,666.0,182.0,3.4,26.0,642.0,916.42,683.63
2016,9,10,14,45,640.5,180.0,3.45,26.0,601.5,882.99,662.91
2016,9,10,15,0,615.0,178.0,3.5,26.0,561.0,846.91,640.29
2016,9,10,15,15,592.0,171.0,3.5,25.5,517.0,805.7,614.82
2016,9,10,15,30,569.0,164.0,3.5,25.0,473.0,755.15,582.32
2016,9,10,15,45,542.0,154.5,3.55,25.0,426.5,705.02,548.6
2016,9,10,16,0,515.0,145.0,3.6,25.0,380.0,654.18,513.43
2016,9,10,16,15,476.5,134.0,3.55,24.5,330.5,591.51,468.92
2016,9,10,16,30,438.0,123.0,3.5,24.0,281.0,529.87,423.84
2016,9,10,16,45,394.0,108.0,3.45,23.5,233.0,460.71,371.39
2016,9,10,17,0,350.0,93.0,3.4,23.0,185.0,394.12,318.94
2016,9,10,17,15,284.0,75.5,3.25,22.0,138.5,312.77,252.82
2016,9,10,17,30,218.0,58.0,3.1,21.0,92.0,237.44,189.21
2016,9,10,17,45,142.5,37.0,3.0,20.5,56.0,145.41,108.98
2016,9,10,18,0,67.0,16.0,2.9,20.0,20.0,61.33,0.0
2016,9,10,18,15,33.5,8.0,2.75,19.5,10.0,22.1,0.0
2016,9,10,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,11,5,45,33.5,6.5,1.5,14.5,7.5,0.0,0.0
2016,9,11,6,0,67.0,13.0,1.7,15.0,15.0,11.1,0.0
2016,9,11,6,15,171.0,30.5,1.75,15.5,51.0,23.55,13.03
2016,9,11,6,30,275.0,48.0,1.8,16.0,87.0,36.73,26.19
2016,9,11,6,45,360.0,61.0,1.85,16.5,135.0,46.27,35.1
2016,9,11,7,0,445.0,74.0,1.9,17.0,183.0,55.64,43.59
2016,9,11,7,15,312.5,105.0,1.85,17.5,190.5,77.62,62.87
2016,9,11,7,30,180.0,136.0,1.8,18.0,198.0,99.16,81.37
2016,9,11,7,45,409.5,121.0,1.8,18.5,292.5,84.66,68.44
2016,9,11,8,0,639.0,106.0,1.8,19.0,387.0,76.07,60.69
2016,9,11,8,15,668.0,111.5,1.75,19.5,436.0,124.34,74.75
2016,9,11,8,30,697.0,117.0,1.7,20.0,485.0,180.97,111.76
2016,9,11,8,45,717.5,121.5,1.7,21.0,530.0,238.64,157.33
2016,9,11,9,0,738.0,126.0,1.7,22.0,575.0,298.47,207.29
2016,9,11,9,15,754.5,129.5,1.75,22.5,615.0,358.08,257.89
2016,9,11,9,30,771.0,133.0,1.8,23.0,655.0,421.51,310.4
2016,9,11,9,45,797.5,128.5,1.9,23.5,693.0,480.08,358.02
2016,9,11,10,0,824.0,124.0,2.0,24.0,731.0,540.08,405.34
2016,9,11,10,15,832.0,126.0,2.1,24.5,758.5,596.34,448.48
2016,9,11,10,30,840.0,128.0,2.2,25.0,786.0,651.52,489.49
2016,9,11,10,45,836.0,134.5,2.35,25.5,804.0,701.4,525.73
2016,9,11,11,0,832.0,141.0,2.5,26.0,822.0,748.66,559.23
2016,9,11,11,15,835.0,142.0,2.6,26.0,834.5,793.37,591.06
2016,9,11,11,30,838.0,143.0,2.7,26.0,847.0,835.62,619.68
2016,9,11,11,45,829.0,149.0,2.85,26.0,848.5,869.89,643.19
2016,9,11,12,0,820.0,155.0,3.0,26.0,850.0,900.58,664.38
2016,9,11,12,15,819.0,154.5,3.15,26.0,846.5,928.54,683.82
2016,9,11,12,30,818.0,154.0,3.3,26.0,843.0,953.11,701.1
2016,9,11,12,45,824.5,147.5,3.45,26.5,834.0,975.24,715.49
2016,9,11,13,0,831.0,141.0,3.6,27.0,825.0,993.82,727.62
2016,9,11,13,15,825.5,140.0,3.7,26.5,805.5,1002.67,736.05
2016,9,11,13,30,820.0,139.0,3.8,26.0,786.0,1007.65,742.18
2016,9,11,13,45,803.0,141.0,3.95,26.0,756.5,1000.33,739.22
2016,9,11,14,0,786.0,143.0,4.1,26.0,727.0,989.14,733.85
2016,9,11,14,15,774.0,140.5,4.15,25.5,693.5,974.44,727.08
2016,9,11,14,30,762.0,138.0,4.2,25.0,660.0,963.71,723.09
2016,9,11,14,45,744.0,135.0,4.3,25.0,620.0,935.7,706.2
2016,9,11,15,0,726.0,132.0,4.4,25.0,580.0,904.7,687.26
2016,9,11,15,15,705.0,127.5,4.4,24.5,535.0,866.26,663.83
2016,9,11,15,30,684.0,123.0,4.4,24.0,490.0,825.51,638.46
2016,9,11,15,45,633.5,123.5,4.45,24.0,438.5,761.63,594.92
2016,9,11,16,0,583.0,124.0,4.5,24.0,387.0,697.38,550.36
2016,9,11,16,15,544.0,115.0,4.4,23.0,337.0,632.9,505.84
2016,9,11,16,30,505.0,106.0,4.3,22.0,287.0,563.03,455.64
2016,9,11,16,45,427.0,98.5,4.2,21.5,234.0,474.28,386.67
2016,9,11,17,0,349.0,91.0,4.1,21.0,181.0,391.13,319.7
2016,9,11,17,15,282.0,73.5,3.95,20.5,135.0,309.19,251.7
2016,9,11,17,30,215.0,56.0,3.8,20.0,89.0,233.42,186.57
2016,9,11,17,45,132.5,35.0,3.65,19.5,52.5,137.44,101.84
2016,9,11,18,0,50.0,14.0,3.5,19.0,16.0,48.93,0.0
2016,9,11,18,15,25.0,7.0,3.4,18.5,8.0,17.36,0.0
2016,9,11,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,9.0,4.5,2.35,13.5,4.5,0.0,0.0
2016,9,12,6,0,18.0,9.0,2.4,14.0,9.0,7.68,0.0
2016,9,12,6,15,75.5,32.5,2.45,14.0,42.0,25.15,14.08
2016,9,12,6,30,133.0,56.0,2.5,14.0,75.0,42.3,31.2
2016,9,12,6,45,222.5,76.0,2.55,14.5,123.5,56.9,44.72
2016,9,12,7,0,312.0,96.0,2.6,15.0,172.0,71.26,57.73
2016,9,12,7,15,156.0,87.0,2.6,15.5,125.0,64.47,51.75
2016,9,12,7,30,0.0,78.0,2.6,16.0,78.0,63.85,51.07
2016,9,12,7,45,0.0,85.5,2.6,16.5,85.5,70.06,56.29
2016,9,12,8,0,0.0,93.0,2.6,17.0,93.0,76.22,61.36
2016,9,12,8,15,0.0,125.0,2.6,17.5,125.0,100.86,78.64
2016,9,12,8,30,0.0,157.0,2.6,18.0,157.0,125.75,98.56
2016,9,12,8,45,102.5,214.5,2.65,18.5,276.5,184.74,141.42
2016,9,12,9,0,205.0,272.0,2.7,19.0,396.0,264.16,200.94
2016,9,12,9,15,446.0,225.0,2.8,19.5,519.0,328.64,246.67
2016,9,12,9,30,687.0,178.0,2.9,20.0,642.0,423.61,318.99
2016,9,12,9,45,735.0,165.0,3.0,20.5,684.0,481.76,366.46
2016,9,12,10,0,783.0,152.0,3.1,21.0,726.0,544.47,416.53
2016,9,12,10,15,648.5,217.0,3.25,21.0,704.5,571.15,438.6
2016,9,12,10,30,514.0,282.0,3.4,21.0,683.0,580.52,446.22
2016,9,12,10,45,489.5,299.5,3.6,21.5,689.5,612.37,469.88
2016,9,12,11,0,465.0,317.0,3.8,22.0,696.0,640.85,490.33
2016,9,12,11,15,464.5,323.5,3.9,22.0,707.0,674.91,515.55
2016,9,12,11,30,464.0,330.0,4.0,22.0,718.0,707.46,539.37
2016,9,12,11,45,470.0,330.0,4.15,22.0,725.0,737.99,561.96
2016,9,12,12,0,476.0,330.0,4.3,22.0,732.0,766.98,583.35
2016,9,12,12,15,466.0,337.0,4.4,22.0,729.0,786.18,597.17
2016,9,12,12,30,456.0,344.0,4.5,22.0,726.0,802.77,609.4
2016,9,12,12,45,507.0,316.5,4.6,22.5,736.0,842.25,638.41
2016,9,12,13,0,558.0,289.0,4.7,23.0,746.0,880.07,666.04
2016,9,12,13,15,623.5,252.5,4.75,22.5,751.0,926.15,702.09
2016,9,12,13,30,689.0,216.0,4.8,22.0,756.0,966.78,733.59
2016,9,12,13,45,615.5,243.5,4.85,22.0,713.5,926.77,705.99
2016,9,12,14,0,542.0,271.0,4.9,22.0,671.0,880.25,673.21
2016,9,12,14,15,527.5,264.0,4.9,21.5,638.5,859.72,661.41
2016,9,12,14,30,513.0,257.0,4.9,21.0,606.0,836.55,647.51
2016,9,12,14,45,479.5,253.0,4.95,21.0,564.0,795.21,619.02
2016,9,12,15,0,446.0,249.0,5.0,21.0,522.0,752.25,589.11
2016,9,12,15,15,423.0,236.5,4.9,20.5,479.5,690.4,546.16
2016,9,12,15,30,400.0,224.0,4.8,20.0,437.0,647.33,516.13
2016,9,12,15,45,387.5,204.0,4.75,19.5,394.5,604.06,485.96
2016,9,12,16,0,375.0,184.0,4.7,19.0,352.0,559.79,454.37
2016,9,12,16,15,339.5,166.0,4.5,18.5,303.5,497.94,407.35
2016,9,12,16,30,304.0,148.0,4.3,18.0,255.0,437.56,360.37
2016,9,12,16,45,289.5,124.0,4.15,17.5,212.5,386.86,320.47
2016,9,12,17,0,275.0,100.0,4.0,17.0,170.0,336.09,279.03
2016,9,12,17,15,216.0,78.0,3.75,16.5,124.5,258.57,213.2
2016,9,12,17,30,157.0,56.0,3.5,16.0,79.0,185.86,149.78
2016,9,12,17,45,103.0,34.5,3.3,15.5,47.0,121.5,89.08
2016,9,12,18,0,49.0,13.0,3.1,15.0,15.0,35.97,0.0
2016,9,12,18,15,24.5,6.5,3.0,14.5,7.5,5.55,0.0
2016,9,12,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,10.0,5.5,1.75,13.0,5.5,0.0,0.0
2016,9,13,6,0,20.0,11.0,1.8,13.0,11.0,9.39,0.0
2016,9,13,6,15,99.0,34.0,1.9,13.0,46.0,26.21,14.62
2016,9,13,6,30,178.0,57.0,2.0,13.0,81.0,43.1,31.97
2016,9,13,6,45,266.5,74.5,2.1,13.5,129.0,55.65,43.77
2016,9,13,7,0,355.0,92.0,2.2,14.0,177.0,67.91,54.97
2016,9,13,7,15,177.5,95.0,2.25,14.0,137.5,69.95,56.93
2016,9,13,7,30,0.0,98.0,2.3,14.0,98.0,78.28,64.27
2016,9,13,7,45,124.5,136.0,2.4,14.5,190.0,99.67,82.79
2016,9,13,8,0,249.0,174.0,2.5,15.0,282.0,119.47,99.58
2016,9,13,8,15,283.5,191.5,2.5,15.5,328.5,154.91,113.96
2016,9,13,8,30,318.0,209.0,2.5,16.0,375.0,196.33,142.76
2016,9,13,8,45,182.5,228.5,2.5,16.5,326.0,211.21,160.39
2016,9,13,9,0,47.0,248.0,2.5,17.0,277.0,206.51,161.69
2016,9,13,9,15,29.5,234.0,2.45,17.0,252.5,197.23,154.73
2016,9,13,9,30,12.0,220.0,2.4,17.0,228.0,184.46,144.7
2016,9,13,9,45,13.0,232.0,2.35,17.5,241.0,196.56,153.84
2016,9,13,10,0,14.0,244.0,2.3,18.0,254.0,208.85,163.0
2016,9,13,10,15,10.0,221.0,2.3,18.0,228.5,189.54,147.56
2016,9,13,10,30,6.0,198.0,2.3,18.0,203.0,169.16,131.29
2016,9,13,10,45,4.0,177.0,2.3,18.5,180.5,150.97,116.5
2016,9,13,11,0,2.0,156.0,2.3,19.0,158.0,132.29,101.34
2016,9,13,11,15,7.5,207.5,2.35,19.0,214.0,180.99,139.99
2016,9,13,11,30,13.0,259.0,2.4,19.0,270.0,231.25,179.24
2016,9,13,11,45,33.5,318.0,2.5,19.5,346.0,315.67,244.24
2016,9,13,12,0,54.0,377.0,2.6,20.0,422.0,395.03,303.85
2016,9,13,12,15,29.0,272.0,2.65,20.0,296.5,275.02,212.42
2016,9,13,12,30,4.0,167.0,2.7,20.0,171.0,145.67,111.37
2016,9,13,12,45,12.5,232.5,2.75,20.0,243.5,213.04,164.88
2016,9,13,13,0,21.0,298.0,2.8,20.0,316.0,283.58,219.69
2016,9,13,13,15,35.5,319.0,2.8,20.0,348.0,341.02,264.06
2016,9,13,13,30,50.0,340.0,2.8,20.0,380.0,381.77,295.49
2016,9,13,13,45,45.0,328.0,2.85,20.0,362.5,367.64,284.97
2016,9,13,14,0,40.0,316.0,2.9,20.0,345.0,353.14,274.38
2016,9,13,14,15,304.0,279.5,2.9,19.5,486.0,628.42,490.08
2016,9,13,14,30,568.0,243.0,2.9,19.0,627.0,877.45,673.64
2016,9,13,14,45,537.5,239.5,2.95,19.0,585.5,838.97,645.96
2016,9,13,15,0,507.0,236.0,3.0,19.0,544.0,798.6,619.1
2016,9,13,15,15,482.5,225.0,2.95,19.0,500.0,754.34,588.88
2016,9,13,15,30,458.0,214.0,2.9,19.0,456.0,708.74,557.32
2016,9,13,15,45,429.5,199.5,2.9,19.0,409.0,637.32,506.81
2016,9,13,16,0,401.0,185.0,2.9,19.0,362.0,584.56,468.8
2016,9,13,16,15,363.0,167.5,2.8,18.5,312.5,520.41,421.43
2016,9,13,16,30,325.0,150.0,2.7,18.0,263.0,457.92,373.96
2016,9,13,16,45,286.5,128.0,2.65,17.5,215.0,391.0,321.56
2016,9,13,17,0,248.0,106.0,2.6,17.0,167.0,326.49,269.14
2016,9,13,17,15,190.5,81.0,2.3,16.5,121.0,247.37,202.47
2016,9,13,17,30,133.0,56.0,2.0,16.0,75.0,172.46,137.69
2016,9,13,17,45,79.0,32.5,1.75,15.5,42.5,105.74,74.66
2016,9,13,18,0,25.0,9.0,1.5,15.0,10.0,20.35,0.0
2016,9,13,18,15,12.5,4.5,1.4,14.5,5.0,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,14,5,45,23.5,5.5,0.35,13.0,6.0,0.0,0.0
2016,9,14,6,0,47.0,11.0,0.4,13.0,12.0,9.39,0.0
2016,9,14,6,15,153.0,29.5,0.35,13.5,47.5,22.79,11.6
2016,9,14,6,30,259.0,48.0,0.3,14.0,83.0,36.73,26.36
2016,9,14,6,45,346.5,62.0,0.3,14.5,130.5,47.0,36.04
2016,9,14,7,0,434.0,76.0,0.3,15.0,178.0,57.08,45.23
2016,9,14,7,15,491.0,86.0,0.45,15.5,229.5,63.92,51.28
2016,9,14,7,30,548.0,96.0,0.6,16.0,281.0,72.47,58.64
2016,9,14,7,45,594.0,102.5,0.8,17.0,333.0,75.59,60.98
2016,9,14,8,0,640.0,109.0,1.0,18.0,385.0,78.67,63.21
2016,9,14,8,15,669.5,114.5,1.05,18.5,434.5,130.55,79.12
2016,9,14,8,30,699.0,120.0,1.1,19.0,484.0,187.6,117.17
2016,9,14,8,45,724.5,123.5,1.15,19.5,530.0,245.88,163.61
2016,9,14,9,0,750.0,127.0,1.2,20.0,576.0,306.93,214.91
2016,9,14,9,15,766.5,130.5,1.15,20.5,617.0,367.43,266.0
2016,9,14,9,30,783.0,134.0,1.1,21.0,658.0,431.6,318.53
2016,9,14,9,45,845.5,112.0,1.05,21.5,704.5,492.5,366.76
2016,9,14,10,0,908.0,90.0,1.0,22.0,751.0,558.05,416.97
2016,9,14,10,15,915.0,91.5,0.9,22.0,779.0,616.25,460.38
2016,9,14,10,30,922.0,93.0,0.8,22.0,807.0,672.99,500.92
2016,9,14,10,45,928.0,93.5,0.75,22.5,828.0,726.42,537.15
2016,9,14,11,0,934.0,94.0,0.7,23.0,849.0,777.77,569.93
2016,9,14,11,15,937.0,94.5,0.7,23.0,862.0,824.5,599.32
2016,9,14,11,30,940.0,95.0,0.7,23.0,875.0,868.43,626.61
2016,9,14,11,45,941.5,94.5,0.7,23.5,879.5,907.09,649.08
2016,9,14,12,0,943.0,94.0,0.7,24.0,884.0,942.45,669.28
2016,9,14,12,15,942.5,94.0,0.8,24.0,880.0,973.02,689.76
2016,9,14,12,30,942.0,94.0,0.9,24.0,876.0,999.89,708.1
2016,9,14,12,45,930.5,98.5,1.05,24.5,862.0,1017.12,720.22
2016,9,14,13,0,919.0,103.0,1.2,25.0,848.0,1030.16,729.9
2016,9,14,13,15,914.5,102.0,1.35,25.0,827.5,1040.05,739.15
2016,9,14,13,30,910.0,101.0,1.5,25.0,807.0,1045.87,745.96
2016,9,14,13,45,903.0,99.5,1.65,25.0,779.5,1044.52,748.4
2016,9,14,14,0,896.0,98.0,1.8,25.0,752.0,1039.11,748.39
2016,9,14,14,15,886.0,96.5,1.95,24.5,717.5,1026.68,745.42
2016,9,14,14,30,876.0,95.0,2.1,24.0,683.0,1010.43,739.98
2016,9,14,14,45,862.0,92.5,2.25,24.0,642.0,985.32,727.23
2016,9,14,15,0,848.0,90.0,2.4,24.0,601.0,968.1,719.57
2016,9,14,15,15,829.5,87.0,2.45,23.5,555.0,931.09,698.9
2016,9,14,15,30,811.0,84.0,2.5,23.0,509.0,891.3,676.13
2016,9,14,15,45,785.5,80.5,2.6,23.0,459.0,842.0,645.38
2016,9,14,16,0,760.0,77.0,2.7,23.0,409.0,790.96,612.63
2016,9,14,16,15,724.0,72.5,2.7,22.5,356.0,728.42,571.11
2016,9,14,16,30,688.0,68.0,2.7,22.0,303.0,670.71,531.67
2016,9,14,16,45,634.5,62.0,2.7,21.5,250.0,593.61,475.78
2016,9,14,17,0,581.0,56.0,2.7,21.0,197.0,519.08,419.14
2016,9,14,17,15,497.0,47.5,2.45,20.0,146.5,424.18,342.31
2016,9,14,17,30,413.0,39.0,2.2,19.0,96.0,336.29,266.91
2016,9,14,17,45,269.0,26.5,1.95,18.5,57.0,217.1,150.61
2016,9,14,18,0,125.0,14.0,1.7,18.0,18.0,75.16,0.0
2016,9,14,18,15,62.5,7.0,1.7,17.5,9.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,15,5,45,63.0,5.5,0.5,13.5,7.5,0.0,0.0
2016,9,15,6,0,126.0,11.0,0.5,14.0,15.0,9.39,0.0
2016,9,15,6,15,274.5,23.5,0.6,14.5,53.5,19.3,8.49
2016,9,15,6,30,423.0,36.0,0.7,15.0,92.0,29.47,19.88
2016,9,15,6,45,510.5,44.5,0.8,16.0,142.5,35.86,25.99
2016,9,15,7,0,598.0,53.0,0.9,17.0,193.0,42.21,31.76
2016,9,15,7,15,651.0,59.0,1.05,17.5,246.5,46.29,35.39
2016,9,15,7,30,704.0,65.0,1.2,18.0,300.0,54.77,42.74
2016,9,15,7,45,741.5,69.0,1.4,19.0,353.5,57.32,44.67
2016,9,15,8,0,779.0,73.0,1.6,20.0,407.0,59.85,46.53
2016,9,15,8,15,804.5,76.0,1.7,20.5,457.5,118.87,64.14
2016,9,15,8,30,830.0,79.0,1.8,21.0,508.0,181.23,105.87
2016,9,15,8,45,849.5,81.5,1.9,22.0,555.0,249.48,160.77
2016,9,15,9,0,869.0,84.0,2.0,23.0,602.0,314.03,215.56
2016,9,15,9,15,882.5,86.0,2.0,23.5,643.5,377.53,270.14
2016,9,15,9,30,896.0,88.0,2.0,24.0,685.0,441.38,323.74
2016,9,15,9,45,908.0,89.0,2.0,24.5,720.5,503.76,374.48
2016,9,15,10,0,920.0,90.0,2.0,25.0,756.0,565.74,423.01
2016,9,15,10,15,927.0,91.0,2.0,25.0,784.5,624.15,468.08
2016,9,15,10,30,934.0,92.0,2.0,25.0,813.0,681.05,510.61
2016,9,15,10,45,938.5,93.0,2.0,25.5,833.5,734.49,548.39
2016,9,15,11,0,943.0,94.0,2.0,26.0,854.0,785.68,582.68
2016,9,15,11,15,945.5,94.5,2.05,26.0,866.5,832.37,613.52
2016,9,15,11,30,948.0,95.0,2.1,26.0,879.0,876.2,642.26
2016,9,15,11,45,948.0,95.5,2.15,26.5,883.0,914.83,666.15
2016,9,15,12,0,948.0,96.0,2.2,27.0,887.0,950.04,687.69
2016,9,15,12,15,947.0,96.0,2.3,27.0,882.5,980.27,707.86
2016,9,15,12,30,946.0,96.0,2.4,27.0,878.0,1006.74,725.73
2016,9,15,12,45,939.5,97.5,2.5,27.0,864.5,1025.64,738.91
2016,9,15,13,0,933.0,99.0,2.6,27.0,851.0,1040.43,749.68
2016,9,15,13,15,928.0,98.0,2.7,27.0,830.5,1049.85,757.23
2016,9,15,13,30,923.0,97.0,2.8,27.0,810.0,1055.13,762.34
2016,9,15,13,45,914.5,96.5,2.9,27.0,781.5,1053.3,763.1
2016,9,15,14,0,906.0,96.0,3.0,27.0,753.0,1047.39,761.44
2016,9,15,14,15,895.5,94.0,3.05,26.5,718.0,1033.7,755.96
2016,9,15,14,30,885.0,92.0,3.1,26.0,683.0,1016.15,748.09
2016,9,15,14,45,870.5,90.0,3.2,26.0,641.5,990.9,734.13
2016,9,15,15,0,856.0,88.0,3.3,26.0,600.0,962.27,717.88
2016,9,15,15,15,837.5,85.5,3.35,25.5,554.0,936.85,704.72
2016,9,15,15,30,819.0,83.0,3.4,25.0,508.0,897.41,681.74
2016,9,15,15,45,791.5,80.0,3.45,25.0,457.0,846.63,649.16
2016,9,15,16,0,764.0,77.0,3.5,25.0,406.0,794.19,614.75
2016,9,15,16,15,727.5,72.0,3.4,24.5,353.0,730.41,571.65
2016,9,15,16,30,691.0,67.0,3.3,24.0,300.0,671.52,530.76
2016,9,15,16,45,634.0,61.5,3.25,23.5,246.0,592.31,472.95
2016,9,15,17,0,577.0,56.0,3.2,23.0,192.0,515.93,414.6
2016,9,15,17,15,492.5,47.0,2.85,22.0,142.0,420.29,336.98
2016,9,15,17,30,408.0,38.0,2.5,21.0,92.0,331.8,260.84
2016,9,15,17,45,262.5,25.0,2.2,20.0,53.5,209.27,136.9
2016,9,15,18,0,117.0,12.0,1.9,19.0,15.0,69.28,0.0
2016,9,15,18,15,58.5,6.0,1.85,18.5,7.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,5,45,57.5,5.0,0.7,13.5,6.5,0.0,0.0
2016,9,16,6,0,115.0,10.0,0.7,14.0,13.0,8.54,0.0
2016,9,16,6,15,264.5,23.0,0.65,14.5,51.0,18.9,7.71
2016,9,16,6,30,414.0,36.0,0.6,15.0,89.0,29.5,19.86
2016,9,16,6,45,502.0,45.0,0.6,15.5,139.5,36.3,26.41
2016,9,16,7,0,590.0,54.0,0.6,16.0,190.0,43.02,32.62
2016,9,16,7,15,644.0,60.0,0.5,16.5,243.5,47.05,36.24
2016,9,16,7,30,698.0,66.0,0.4,17.0,297.0,55.59,43.67
2016,9,16,7,45,735.5,70.0,0.35,18.0,350.5,58.1,45.57
2016,9,16,8,0,773.0,74.0,0.3,19.0,404.0,61.63,48.28
2016,9,16,8,15,798.5,78.0,0.35,20.0,454.5,121.31,65.95
2016,9,16,8,30,824.0,82.0,0.4,21.0,505.0,184.14,107.71
2016,9,16,8,45,842.5,84.5,0.5,22.0,551.5,247.17,157.88
2016,9,16,9,0,861.0,87.0,0.6,23.0,598.0,315.63,214.74
2016,9,16,9,15,875.0,89.5,0.65,23.5,639.5,379.28,268.22
2016,9,16,9,30,889.0,92.0,0.7,24.0,681.0,443.37,320.73
2016,9,16,9,45,900.0,93.0,0.75,25.0,716.0,504.95,368.96
2016,9,16,10,0,911.0,94.0,0.8,26.0,751.0,566.01,414.79
2016,9,16,10,15,918.5,95.5,0.8,26.0,779.5,624.7,458.36
2016,9,16,10,30,926.0,97.0,0.8,26.0,808.0,681.97,499.44
2016,9,16,10,45,923.5,101.5,0.85,26.5,826.5,733.52,534.85
2016,9,16,11,0,921.0,106.0,0.9,27.0,845.0,782.25,567.0
2016,9,16,11,15,924.0,106.5,0.95,27.0,857.0,828.5,596.63
2016,9,16,11,30,927.0,107.0,1.0,27.0,869.0,871.99,624.29
2016,9,16,11,45,920.0,111.5,1.05,27.5,871.0,907.91,645.77
2016,9,16,12,0,913.0,116.0,1.1,28.0,873.0,940.11,664.89
2016,9,16,12,15,912.0,115.5,1.15,28.0,869.0,969.05,683.31
2016,9,16,12,30,911.0,115.0,1.2,28.0,865.0,994.34,699.57
2016,9,16,12,45,910.5,113.0,1.3,28.0,853.0,1014.8,713.84
2016,9,16,13,0,910.0,111.0,1.4,28.0,841.0,1031.4,725.92
2016,9,16,13,15,904.5,110.0,1.5,27.5,820.5,1040.12,734.79
2016,9,16,13,30,899.0,109.0,1.6,27.0,800.0,1044.79,741.42
2016,9,16,13,45,882.0,111.5,1.7,27.0,769.0,1037.62,739.42
2016,9,16,14,0,865.0,114.0,1.8,27.0,738.0,1039.44,743.24
2016,9,16,14,15,853.5,112.0,1.85,27.0,703.0,1024.94,736.16
2016,9,16,14,30,842.0,110.0,1.9,27.0,668.0,1006.63,726.91
2016,9,16,14,45,822.5,109.0,2.0,27.0,626.0,977.88,711.63
2016,9,16,15,0,803.0,108.0,2.1,27.0,584.0,945.9,694.12
2016,9,16,15,15,782.0,104.0,2.15,26.5,537.5,905.98,671.94
2016,9,16,15,30,761.0,100.0,2.2,26.0,491.0,863.47,647.61
2016,9,16,15,45,724.5,97.5,2.25,26.0,439.5,812.78,615.83
2016,9,16,16,0,688.0,95.0,2.3,26.0,388.0,755.25,578.51
2016,9,16,16,15,648.0,88.5,2.25,25.0,335.5,689.34,535.6
2016,9,16,16,30,608.0,82.0,2.2,24.0,283.0,623.82,491.2
2016,9,16,16,45,540.5,74.5,2.15,23.5,230.0,537.03,427.76
2016,9,16,17,0,473.0,67.0,2.1,23.0,177.0,453.89,363.32
2016,9,16,17,15,387.0,54.5,1.85,22.0,129.0,357.76,285.45
2016,9,16,17,30,301.0,42.0,1.6,21.0,81.0,269.08,209.82
2016,9,16,17,45,177.5,25.0,1.4,20.5,45.5,157.67,93.67
2016,9,16,18,0,54.0,8.0,1.2,20.0,10.0,34.02,0.0
2016,9,16,18,15,27.0,4.0,1.15,19.5,5.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,5,45,30.0,4.5,0.95,16.5,5.0,0.0,0.0
2016,9,17,6,0,60.0,9.0,0.9,17.0,10.0,7.68,0.0
2016,9,17,6,15,190.5,24.5,0.95,17.5,45.0,19.09,7.1
2016,9,17,6,30,321.0,40.0,1.0,18.0,80.0,32.77,22.27
2016,9,17,6,45,410.0,51.5,1.05,19.0,128.5,41.4,30.36
2016,9,17,7,0,499.0,63.0,1.1,20.0,177.0,49.85,37.94
2016,9,17,7,15,556.5,71.0,1.1,20.5,229.0,55.04,42.53
2016,9,17,7,30,614.0,79.0,1.1,21.0,281.0,60.13,46.84
2016,9,17,7,45,656.0,84.5,1.1,22.0,333.5,63.09,49.08
2016,9,17,8,0,698.0,90.0,1.1,23.0,386.0,68.13,53.02
2016,9,17,8,15,726.5,95.0,1.25,24.0,435.5,124.68,69.96
2016,9,17,8,30,755.0,100.0,1.4,25.0,485.0,184.83,110.08
2016,9,17,8,45,775.5,103.5,1.6,26.0,531.0,249.73,161.37
2016,9,17,9,0,796.0,107.0,1.8,27.0,577.0,311.79,212.88
2016,9,17,9,15,811.5,110.0,1.85,27.5,617.5,373.48,264.59
2016,9,17,9,30,827.0,113.0,1.9,28.0,658.0,436.0,315.8
2016,9,17,9,45,839.0,115.0,1.95,28.5,693.0,496.57,364.05
2016,9,17,10,0,851.0,117.0,2.0,29.0,728.0,556.95,410.46
2016,9,17,10,15,859.5,118.5,2.0,29.5,756.0,614.38,452.96
2016,9,17,10,30,868.0,120.0,2.0,30.0,784.0,667.19,490.84
2016,9,17,10,45,850.0,133.5,2.0,30.5,797.5,718.67,526.0
2016,9,17,11,0,832.0,147.0,2.0,31.0,811.0,762.68,555.06
2016,9,17,11,15,835.5,147.5,1.95,31.0,823.0,807.15,584.55
2016,9,17,11,30,839.0,148.0,1.9,31.0,835.0,849.14,610.8
2016,9,17,11,45,815.5,161.5,1.9,31.0,832.0,877.94,628.8
2016,9,17,12,0,792.0,175.0,1.9,31.0,829.0,902.06,643.9
2016,9,17,12,15,791.0,175.0,1.9,31.0,825.0,929.49,661.16
2016,9,17,12,30,790.0,175.0,1.9,31.0,821.0,953.6,676.3
2016,9,17,12,45,818.0,157.0,1.95,31.0,817.5,984.4,696.27
2016,9,17,13,0,846.0,139.0,2.0,31.0,814.0,1011.62,714.01
2016,9,17,13,15,840.0,137.5,2.1,31.0,793.5,1019.06,720.19
2016,9,17,13,30,834.0,136.0,2.2,31.0,773.0,1022.53,724.25
2016,9,17,13,45,794.0,148.0,2.3,31.0,737.0,1002.09,713.46
2016,9,17,14,0,754.0,160.0,2.4,31.0,701.0,986.79,706.14
2016,9,17,14,15,740.5,156.5,2.45,30.5,666.5,969.23,698.27
2016,9,17,14,30,727.0,153.0,2.5,30.0,632.0,948.23,688.19
2016,9,17,14,45,695.5,153.5,2.55,30.0,588.5,910.59,665.84
2016,9,17,15,0,664.0,154.0,2.6,30.0,545.0,870.31,641.6
2016,9,17,15,15,639.5,147.5,2.6,29.5,500.0,826.77,615.74
2016,9,17,15,30,615.0,141.0,2.6,29.0,455.0,781.21,588.0
2016,9,17,15,45,575.5,135.0,2.6,28.5,405.0,720.81,549.23
2016,9,17,16,0,536.0,129.0,2.6,28.0,355.0,654.03,504.84
2016,9,17,16,15,493.5,118.0,2.3,27.0,304.5,587.03,458.44
2016,9,17,16,30,451.0,107.0,2.0,26.0,254.0,521.43,410.93
2016,9,17,16,45,391.0,93.0,1.75,25.5,204.0,440.74,349.47
2016,9,17,17,0,331.0,79.0,1.5,25.0,154.0,364.27,289.02
2016,9,17,17,15,257.0,60.5,1.4,24.0,109.5,277.47,218.98
2016,9,17,17,30,183.0,42.0,1.3,23.0,65.0,197.59,151.33
2016,9,17,17,45,91.5,21.0,1.2,22.5,32.5,101.09,50.3
2016,9,17,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,5,45,14.0,2.5,0.65,20.0,3.0,0.0,0.0
2016,9,18,6,0,28.0,5.0,0.7,20.0,6.0,4.27,0.0
2016,9,18,6,15,123.0,23.0,0.7,20.5,37.0,17.81,5.46
2016,9,18,6,30,218.0,41.0,0.7,21.0,68.0,31.42,20.78
2016,9,18,6,45,296.5,57.5,0.7,22.0,113.5,43.56,31.78
2016,9,18,7,0,375.0,74.0,0.7,23.0,159.0,55.39,42.19
2016,9,18,7,15,433.0,86.5,0.85,23.5,209.0,63.95,49.61
2016,9,18,7,30,491.0,99.0,1.0,24.0,259.0,72.28,56.61
2016,9,18,7,45,532.5,108.5,1.15,25.0,309.0,78.19,61.25
2016,9,18,8,0,574.0,118.0,1.3,26.0,359.0,88.05,69.09
2016,9,18,8,15,461.5,157.0,1.25,27.0,366.5,147.24,95.95
2016,9,18,8,30,349.0,196.0,1.2,28.0,374.0,196.12,134.31
2016,9,18,8,45,511.5,172.0,1.2,29.0,459.0,240.84,162.33
2016,9,18,9,0,674.0,148.0,1.2,30.0,544.0,308.19,210.54
2016,9,18,9,15,692.0,153.0,1.1,30.5,584.0,366.07,256.91
2016,9,18,9,30,710.0,158.0,1.0,31.0,624.0,425.36,303.09
2016,9,18,9,45,728.5,159.5,0.9,31.5,659.5,483.1,346.46
2016,9,18,10,0,747.0,161.0,0.8,32.0,695.0,541.62,388.52
2016,9,18,10,15,757.0,163.5,0.75,32.0,722.5,596.59,427.62
2016,9,18,10,30,767.0,166.0,0.7,32.0,750.0,650.86,464.86
2016,9,18,10,45,730.0,190.0,0.65,32.5,757.5,691.7,490.4
2016,9,18,11,0,693.0,214.0,0.6,33.0,765.0,727.11,511.44
2016,9,18,11,15,697.0,215.5,0.6,33.0,777.0,768.71,538.22
2016,9,18,11,30,701.0,217.0,0.6,33.0,789.0,808.29,563.14
2016,9,18,11,45,661.5,238.5,0.6,33.0,780.5,827.05,573.9
2016,9,18,12,0,622.0,260.0,0.6,33.0,772.0,840.34,581.36
2016,9,18,12,15,620.0,259.5,0.65,33.0,767.5,863.04,596.39
2016,9,18,12,30,618.0,259.0,0.7,33.0,763.0,882.82,609.49
2016,9,18,12,45,627.5,250.5,0.8,33.0,755.0,903.22,624.25
2016,9,18,13,0,637.0,242.0,0.9,33.0,747.0,920.72,637.3
2016,9,18,13,15,629.0,238.5,1.0,33.0,727.0,922.48,640.5
2016,9,18,13,30,621.0,235.0,1.1,33.0,707.0,920.78,641.82
2016,9,18,13,45,569.5,248.0,1.2,33.0,668.5,883.0,619.87
2016,9,18,14,0,518.0,261.0,1.3,33.0,630.0,848.62,602.38
2016,9,18,14,15,502.5,253.0,1.4,32.5,596.5,825.56,588.92
2016,9,18,14,30,487.0,245.0,1.5,32.0,563.0,800.0,576.02
