Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,14,45,450.5,240.0,1.6,32.0,519.5,754.53,548.13
2016,9,18,15,0,414.0,235.0,1.7,32.0,476.0,687.83,505.91
2016,9,18,15,15,390.0,220.5,1.6,31.5,433.5,642.49,477.04
2016,9,18,15,30,366.0,206.0,1.5,31.0,391.0,596.5,446.98
2016,9,18,15,45,331.0,189.5,1.45,31.0,343.5,537.72,406.55
2016,9,18,16,0,296.0,173.0,1.4,31.0,296.0,479.76,365.84
2016,9,18,16,15,262.5,151.0,1.3,30.0,249.5,417.02,321.85
2016,9,18,16,30,229.0,129.0,1.2,29.0,203.0,355.61,277.26
2016,9,18,16,45,189.5,104.0,1.1,28.0,157.5,287.03,225.38
2016,9,18,17,0,150.0,79.0,1.0,27.0,112.0,220.54,173.18
2016,9,18,17,15,109.0,54.0,1.0,26.0,74.5,155.0,120.03
2016,9,18,17,30,68.0,29.0,1.0,25.0,37.0,90.48,66.13
2016,9,18,17,45,34.0,14.5,1.05,24.5,18.5,44.37,14.05
2016,9,18,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,19,6,15,78.5,19.5,0.9,23.5,29.0,15.57,3.25
2016,9,19,6,30,157.0,39.0,0.9,24.0,58.0,29.73,18.99
2016,9,19,6,45,219.5,59.5,0.9,24.5,100.5,44.67,32.32
2016,9,19,7,0,282.0,80.0,0.9,25.0,143.0,59.13,44.98
2016,9,19,7,15,334.0,97.0,1.1,25.5,190.5,70.58,54.8
2016,9,19,7,30,386.0,114.0,1.3,26.0,238.0,81.64,64.04
2016,9,19,7,45,421.5,128.5,1.5,26.5,285.5,90.45,71.18
2016,9,19,8,0,457.0,143.0,1.7,27.0,333.0,102.17,80.59
2016,9,19,8,15,488.5,153.5,1.7,27.5,380.0,148.13,95.43
2016,9,19,8,30,520.0,164.0,1.7,28.0,427.0,198.26,129.1
2016,9,19,8,45,535.0,176.0,1.75,28.5,468.0,249.96,169.28
2016,9,19,9,0,550.0,188.0,1.8,29.0,509.0,303.43,212.4
2016,9,19,9,15,569.0,195.5,1.8,29.5,548.0,356.41,254.99
2016,9,19,9,30,588.0,203.0,1.8,30.0,587.0,411.12,298.06
2016,9,19,9,45,641.0,191.0,1.85,30.5,630.0,469.97,343.03
2016,9,19,10,0,694.0,179.0,1.9,31.0,673.0,530.68,388.45
2016,9,19,10,15,704.0,182.5,1.95,31.0,700.0,583.9,428.19
2016,9,19,10,30,714.0,186.0,2.0,31.0,727.0,636.58,466.56
2016,9,19,10,45,666.0,215.5,2.15,31.5,730.5,671.9,490.87
2016,9,19,11,0,618.0,245.0,2.3,32.0,734.0,700.67,510.02
2016,9,19,11,15,622.0,247.0,2.35,32.0,746.0,739.81,537.19
2016,9,19,11,30,626.0,249.0,2.4,32.0,758.0,777.16,562.7
2016,9,19,11,45,581.5,273.5,2.5,32.0,747.5,788.46,570.02
2016,9,19,12,0,537.0,298.0,2.6,32.0,737.0,798.66,576.55
2016,9,19,12,15,535.0,296.5,2.65,32.0,732.5,818.06,590.01
2016,9,19,12,30,533.0,295.0,2.7,32.0,728.0,834.88,601.69
2016,9,19,12,45,557.5,278.0,2.75,32.0,724.0,859.02,619.03
2016,9,19,13,0,582.0,261.0,2.8,32.0,720.0,880.81,634.83
2016,9,19,13,15,573.5,257.0,2.85,32.0,700.0,880.73,635.63
2016,9,19,13,30,565.0,253.0,2.9,32.0,680.0,877.56,634.66
2016,9,19,13,45,506.5,267.5,2.95,32.0,639.5,840.37,610.05
2016,9,19,14,0,448.0,282.0,3.0,32.0,599.0,800.07,587.6
2016,9,19,14,15,433.0,272.5,3.05,31.5,566.5,776.27,570.05
2016,9,19,14,30,418.0,263.0,3.1,31.0,534.0,729.86,541.5
2016,9,19,14,45,381.0,255.0,3.2,30.5,490.5,682.35,510.99
2016,9,19,15,0,344.0,247.0,3.3,30.0,447.0,634.24,479.34
2016,9,19,15,15,322.0,230.0,3.35,29.5,405.0,589.41,449.76
2016,9,19,15,30,300.0,213.0,3.4,29.0,363.0,544.05,419.1
2016,9,19,15,45,272.5,193.0,3.45,28.5,318.5,489.69,380.97
2016,9,19,16,0,245.0,173.0,3.5,28.0,274.0,435.75,342.15
2016,9,19,16,15,215.5,149.0,3.25,27.5,229.0,375.55,297.09
2016,9,19,16,30,186.0,125.0,3.0,27.0,184.0,300.24,239.3
2016,9,19,16,45,158.0,99.5,2.8,26.5,143.0,242.36,193.49
2016,9,19,17,0,130.0,74.0,2.6,26.0,102.0,185.52,147.17
2016,9,19,17,15,93.5,49.5,2.5,25.0,66.5,125.47,97.28
2016,9,19,17,30,57.0,25.0,2.4,24.0,31.0,77.43,55.77
2016,9,19,17,45,28.5,12.5,2.3,23.5,15.5,30.93,3.18
2016,9,19,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,20,6,15,47.0,17.5,0.65,19.0,23.0,14.0,1.74
2016,9,20,6,30,94.0,35.0,0.8,19.0,46.0,27.33,17.39
2016,9,20,6,45,144.0,59.0,1.0,19.5,86.0,44.82,33.15
2016,9,20,7,0,194.0,83.0,1.2,20.0,126.0,61.74,48.19
2016,9,20,7,15,239.0,104.5,1.2,20.5,171.5,76.51,61.07
2016,9,20,7,30,284.0,126.0,1.2,21.0,217.0,90.83,73.27
2016,9,20,7,45,323.0,143.0,1.3,22.0,263.5,101.91,82.25
2016,9,20,8,0,362.0,160.0,1.4,23.0,310.0,115.96,93.52
2016,9,20,8,15,336.5,180.5,1.4,23.5,333.5,157.11,109.43
2016,9,20,8,30,311.0,201.0,1.4,24.0,357.0,195.3,137.62
2016,9,20,8,45,324.5,219.0,1.4,25.0,395.5,237.22,169.68
2016,9,20,9,0,338.0,237.0,1.4,26.0,434.0,281.06,203.93
2016,9,20,9,15,423.0,233.0,1.45,26.5,496.5,335.89,245.31
2016,9,20,9,30,508.0,229.0,1.5,27.0,559.0,400.3,294.13
2016,9,20,9,45,460.0,258.5,1.6,27.5,569.5,438.47,324.41
2016,9,20,10,0,412.0,288.0,1.7,28.0,580.0,466.57,346.12
2016,9,20,10,15,545.5,241.5,1.75,28.0,643.5,540.32,401.21
2016,9,20,10,30,679.0,195.0,1.8,28.0,707.0,623.62,462.32
2016,9,20,10,45,553.5,258.0,1.9,28.5,682.5,630.07,465.3
2016,9,20,11,0,428.0,321.0,2.0,29.0,658.0,626.91,461.11
2016,9,20,11,15,443.5,314.0,2.1,29.0,668.5,659.63,485.01
2016,9,20,11,30,459.0,307.0,2.2,29.0,679.0,691.7,508.02
2016,9,20,11,45,414.0,335.5,2.3,29.0,671.5,703.94,515.76
2016,9,20,12,0,369.0,364.0,2.4,29.0,664.0,699.44,512.37
2016,9,20,12,15,368.0,363.0,2.5,29.0,661.0,715.15,523.94
2016,9,20,12,30,367.0,362.0,2.6,29.0,658.0,729.1,534.19
2016,9,20,12,45,449.0,313.5,2.75,29.0,670.0,790.18,578.91
2016,9,20,13,0,531.0,265.0,2.9,29.0,682.0,835.22,612.73
2016,9,20,13,15,609.5,227.5,3.0,29.0,694.0,893.22,654.38
2016,9,20,13,30,688.0,190.0,3.1,29.0,706.0,943.55,689.17
2016,9,20,13,45,621.0,212.5,3.25,29.0,665.5,905.63,665.66
2016,9,20,14,0,554.0,235.0,3.4,29.0,625.0,857.86,634.52
2016,9,20,14,15,539.0,228.0,3.45,28.5,592.0,835.91,622.63
2016,9,20,14,30,524.0,221.0,3.5,28.0,559.0,811.39,608.67
2016,9,20,14,45,483.0,220.0,3.6,28.0,516.0,765.37,578.04
2016,9,20,15,0,442.0,219.0,3.7,28.0,473.0,718.06,546.13
2016,9,20,15,15,417.5,206.5,3.7,27.5,431.0,673.01,516.61
2016,9,20,15,30,393.0,194.0,3.7,27.0,389.0,607.67,472.12
2016,9,20,15,45,359.0,179.5,3.75,26.5,343.0,551.36,432.74
2016,9,20,16,0,325.0,165.0,3.8,26.0,297.0,495.81,392.76
2016,9,20,16,15,288.0,145.5,3.7,25.0,251.0,432.29,345.99
2016,9,20,16,30,251.0,126.0,3.6,24.0,205.0,370.5,298.94
2016,9,20,16,45,208.5,103.0,3.55,23.5,160.0,301.64,244.02
2016,9,20,17,0,166.0,80.0,3.5,23.0,115.0,235.41,189.48
2016,9,20,17,15,118.0,55.0,3.35,22.5,76.5,164.83,129.92
2016,9,20,17,30,70.0,30.0,3.2,22.0,38.0,95.84,70.01
2016,9,20,17,45,35.0,15.0,3.1,21.5,19.0,45.74,0.0
2016,9,20,18,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,6,15,18.0,20.0,2.3,16.0,22.5,16.39,1.97
2016,9,21,6,30,36.0,40.0,2.3,16.0,45.0,31.65,21.17
2016,9,21,6,45,74.0,64.0,2.3,16.5,79.0,48.59,36.79
2016,9,21,7,0,112.0,88.0,2.3,17.0,113.0,65.53,52.07
2016,9,21,7,15,138.5,111.5,2.35,17.0,150.0,81.69,66.49
2016,9,21,7,30,165.0,135.0,2.4,17.0,187.0,97.45,80.28
2016,9,21,7,45,204.0,149.5,2.45,17.5,225.5,107.87,89.01
2016,9,21,8,0,243.0,164.0,2.5,18.0,264.0,116.64,96.13
2016,9,21,8,15,212.0,190.0,2.55,18.0,285.0,156.33,116.05
2016,9,21,8,30,181.0,216.0,2.6,18.0,306.0,188.44,141.59
2016,9,21,8,45,205.5,235.5,2.7,18.5,347.0,224.92,169.83
2016,9,21,9,0,230.0,255.0,2.8,19.0,388.0,264.79,201.5
2016,9,21,9,15,276.0,266.5,2.85,19.5,437.0,310.09,237.12
2016,9,21,9,30,322.0,278.0,2.9,20.0,486.0,361.34,277.43
2016,9,21,9,45,557.0,205.0,3.0,20.5,588.5,441.88,339.41
2016,9,21,10,0,792.0,132.0,3.1,21.0,691.0,544.77,419.09
2016,9,21,10,15,802.0,134.0,3.25,21.0,718.5,600.39,463.35
2016,9,21,10,30,812.0,136.0,3.4,21.0,746.0,655.17,506.14
2016,9,21,10,45,764.0,166.0,3.6,21.0,752.0,696.88,537.69
2016,9,21,11,0,716.0,196.0,3.8,21.0,758.0,731.38,563.27
2016,9,21,11,15,721.0,197.0,3.95,21.0,770.0,773.84,594.98
2016,9,21,11,30,726.0,198.0,4.1,21.0,782.0,814.26,624.81
2016,9,21,11,45,688.5,220.0,4.25,21.5,775.5,836.16,639.03
2016,9,21,12,0,651.0,242.0,4.4,22.0,769.0,852.65,649.29
2016,9,21,12,15,649.5,241.5,4.5,22.0,765.5,876.24,666.85
2016,9,21,12,30,648.0,241.0,4.6,22.0,762.0,896.84,682.27
2016,9,21,12,45,697.5,211.5,4.7,22.0,763.5,935.26,710.88
2016,9,21,13,0,747.0,182.0,4.8,22.0,765.0,970.28,736.12
2016,9,21,13,15,740.5,179.5,4.85,22.0,745.0,975.23,740.39
2016,9,21,13,30,734.0,177.0,4.9,22.0,725.0,976.48,742.49
2016,9,21,13,45,679.5,194.0,4.95,22.0,686.5,946.36,722.99
2016,9,21,14,0,625.0,211.0,5.0,22.0,648.0,911.53,700.31
2016,9,21,14,15,610.5,206.0,5.05,21.5,615.0,891.41,689.31
2016,9,21,14,30,596.0,201.0,5.1,21.0,582.0,861.49,671.16
2016,9,21,14,45,577.0,194.0,5.2,20.5,543.0,829.57,651.69
2016,9,21,15,0,558.0,187.0,5.3,20.0,504.0,795.44,630.19
2016,9,21,15,15,532.5,178.0,5.25,19.5,461.0,750.81,599.7
2016,9,21,15,30,507.0,169.0,5.2,19.0,418.0,704.89,567.75
2016,9,21,15,45,511.5,149.0,5.2,19.0,377.0,672.13,545.2
2016,9,21,16,0,516.0,129.0,5.2,19.0,336.0,636.6,519.75
2016,9,21,16,15,472.5,117.5,5.05,18.5,287.0,568.91,468.32
2016,9,21,16,30,429.0,106.0,4.9,18.0,238.0,502.82,416.44
2016,9,21,16,45,418.5,86.5,4.75,17.5,194.0,453.58,376.86
2016,9,21,17,0,408.0,67.0,4.6,17.0,150.0,403.62,334.43
2016,9,21,17,15,315.0,52.0,4.3,16.5,105.0,305.52,249.37
2016,9,21,17,30,222.0,37.0,4.0,16.0,60.0,217.22,166.31
2016,9,21,17,45,111.0,18.5,3.75,15.5,30.0,103.3,0.0
2016,9,21,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,6,15,131.0,21.0,4.15,13.0,35.5,16.33,0.65
2016,9,22,6,30,262.0,42.0,4.3,13.0,71.0,32.39,21.96
2016,9,22,6,45,360.5,55.0,4.5,13.5,118.5,42.13,31.51
2016,9,22,7,0,459.0,68.0,4.7,14.0,166.0,54.41,42.83
2016,9,22,7,15,523.5,77.0,4.7,14.0,218.5,60.21,48.24
2016,9,22,7,30,588.0,86.0,4.7,14.0,271.0,65.93,53.38
2016,9,22,7,45,632.0,92.5,4.75,14.5,323.0,69.39,56.25
2016,9,22,8,0,676.0,99.0,4.8,15.0,375.0,80.58,57.12
2016,9,22,8,15,707.0,104.0,4.7,15.0,425.5,136.28,82.01
2016,9,22,8,30,738.0,109.0,4.6,15.0,476.0,195.95,125.27
2016,9,22,8,45,761.0,113.5,4.6,15.5,522.0,257.18,176.92
2016,9,22,9,0,784.0,118.0,4.6,16.0,568.0,320.79,232.97
2016,9,22,9,15,800.5,121.0,4.6,16.0,609.0,385.97,291.08
2016,9,22,9,30,817.0,124.0,4.6,16.0,650.0,448.41,346.12
2016,9,22,9,45,836.5,122.5,4.7,16.5,686.0,509.0,397.91
2016,9,22,10,0,856.0,121.0,4.8,17.0,722.0,570.13,448.63
2016,9,22,10,15,864.5,122.5,4.85,17.0,749.5,627.78,495.97
2016,9,22,10,30,873.0,124.0,4.9,17.0,777.0,684.24,541.19
2016,9,22,10,45,860.0,135.5,5.0,17.5,792.5,733.87,579.02
2016,9,22,11,0,847.0,147.0,5.1,18.0,808.0,779.92,613.22
2016,9,22,11,15,850.5,147.5,5.1,18.0,819.5,824.78,646.4
2016,9,22,11,30,854.0,148.0,5.1,18.0,831.0,867.07,676.43
2016,9,22,11,45,845.0,154.0,5.2,18.5,832.0,901.26,699.77
2016,9,22,12,0,836.0,160.0,5.3,19.0,833.0,931.74,720.46
2016,9,22,12,15,834.5,159.5,5.35,19.0,828.5,958.94,739.95
2016,9,22,12,30,833.0,159.0,5.4,19.0,824.0,982.6,757.05
2016,9,22,12,45,846.0,149.0,5.5,19.0,815.0,1006.91,775.1
2016,9,22,13,0,859.0,139.0,5.6,19.0,806.0,1027.6,790.75
2016,9,22,13,15,852.5,137.5,5.55,19.0,784.5,1034.23,795.65
2016,9,22,13,30,846.0,136.0,5.5,19.0,763.0,1036.82,797.99
2016,9,22,13,45,823.0,140.0,5.5,19.0,731.0,1024.63,790.57
2016,9,22,14,0,800.0,144.0,5.5,19.0,699.0,1008.36,780.51
2016,9,22,14,15,786.0,141.0,5.45,19.0,663.5,998.4,774.7
2016,9,22,14,30,772.0,138.0,5.4,19.0,628.0,976.66,760.65
2016,9,22,14,45,757.5,132.5,5.4,19.0,587.0,948.04,742.18
2016,9,22,15,0,743.0,127.0,5.4,19.0,546.0,916.29,721.43
2016,9,22,15,15,718.5,122.0,5.3,18.5,499.5,872.66,692.66
2016,9,22,15,30,694.0,117.0,5.2,18.0,453.0,826.86,661.94
2016,9,22,15,45,677.0,106.5,5.15,18.0,405.0,779.48,628.54
2016,9,22,16,0,660.0,96.0,5.1,18.0,357.0,730.22,593.07
2016,9,22,16,15,614.5,89.0,4.95,17.5,305.0,659.75,540.98
2016,9,22,16,30,569.0,82.0,4.8,17.0,253.0,590.1,487.84
2016,9,22,16,45,517.5,70.5,4.65,17.0,203.0,512.37,425.23
2016,9,22,17,0,466.0,59.0,4.5,17.0,153.0,437.35,361.48
2016,9,22,17,15,361.5,46.5,4.25,16.5,106.0,329.93,268.71
2016,9,22,17,30,257.0,34.0,4.0,16.0,59.0,234.48,176.68
2016,9,22,17,45,128.5,17.0,3.75,15.5,29.5,85.18,0.0
2016,9,22,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,182.5,16.5,1.7,12.5,36.0,13.39,0.0
2016,9,23,6,30,365.0,33.0,1.8,13.0,72.0,27.21,17.49
2016,9,23,6,45,466.5,41.0,1.9,13.5,121.0,33.22,23.68
2016,9,23,7,0,568.0,49.0,2.0,14.0,170.0,39.26,29.41
2016,9,23,7,15,626.5,55.0,2.2,14.5,222.5,43.44,33.25
2016,9,23,7,30,685.0,61.0,2.4,15.0,275.0,51.79,40.64
2016,9,23,7,45,727.0,65.0,2.65,16.0,328.0,54.47,42.77
2016,9,23,8,0,769.0,69.0,2.9,17.0,381.0,66.74,43.49
2016,9,23,8,15,795.5,72.0,3.15,17.5,430.5,125.72,68.81
2016,9,23,8,30,822.0,75.0,3.4,18.0,480.0,187.9,113.48
2016,9,23,8,45,843.0,77.0,3.65,19.0,526.5,255.17,169.68
2016,9,23,9,0,864.0,79.0,3.9,20.0,573.0,319.41,225.84
2016,9,23,9,15,771.5,117.5,4.0,20.5,582.0,374.22,277.29
2016,9,23,9,30,679.0,156.0,4.1,21.0,591.0,417.81,317.28
2016,9,23,9,45,798.5,119.5,4.25,21.5,657.5,489.77,375.55
2016,9,23,10,0,918.0,83.0,4.4,22.0,724.0,569.11,439.01
2016,9,23,10,15,924.5,84.0,4.45,22.0,751.0,626.75,485.47
2016,9,23,10,30,931.0,85.0,4.5,22.0,778.0,682.78,529.55
2016,9,23,10,45,935.0,86.0,4.55,22.5,797.0,735.25,568.8
2016,9,23,11,0,939.0,87.0,4.6,23.0,816.0,785.38,603.93
2016,9,23,11,15,940.5,87.5,4.6,23.0,827.0,830.51,635.22
2016,9,23,11,30,942.0,88.0,4.6,23.0,838.0,872.66,664.21
2016,9,23,11,45,941.0,89.0,4.65,23.5,840.5,910.02,688.71
2016,9,23,12,0,940.0,90.0,4.7,24.0,843.0,943.9,710.71
2016,9,23,12,15,938.0,89.5,4.75,24.0,837.5,971.65,729.93
2016,9,23,12,30,936.0,89.0,4.8,24.0,832.0,995.57,746.67
2016,9,23,12,45,925.0,92.5,4.85,24.5,816.5,1011.29,756.47
2016,9,23,13,0,914.0,96.0,4.9,25.0,801.0,1022.82,763.61
2016,9,23,13,15,908.0,95.0,4.95,25.0,779.5,1030.16,769.65
2016,9,23,13,30,902.0,94.0,5.0,25.0,758.0,1033.42,773.14
2016,9,23,13,45,892.0,93.0,5.05,25.0,729.0,1028.57,771.36
2016,9,23,14,0,882.0,92.0,5.1,25.0,700.0,1019.74,767.09
2016,9,23,14,15,870.0,90.0,5.1,24.5,664.5,1003.81,759.27
2016,9,23,14,30,858.0,88.0,5.1,24.0,629.0,984.18,749.02
2016,9,23,14,45,840.5,86.5,5.1,24.0,587.0,956.19,731.5
2016,9,23,15,0,823.0,85.0,5.1,24.0,545.0,936.22,719.65
2016,9,23,15,15,801.5,82.0,4.95,23.5,499.0,896.12,693.9
2016,9,23,15,30,780.0,79.0,4.8,23.0,453.0,853.55,666.19
2016,9,23,15,45,749.5,75.5,4.7,22.5,403.0,800.03,630.37
2016,9,23,16,0,719.0,72.0,4.6,22.0,353.0,745.26,592.81
2016,9,23,16,15,677.5,67.0,4.35,21.5,301.5,683.7,548.3
2016,9,23,16,30,636.0,62.0,4.1,21.0,250.0,618.14,499.6
2016,9,23,16,45,577.0,54.5,3.9,20.5,199.0,537.24,436.94
2016,9,23,17,0,518.0,47.0,3.7,20.0,148.0,459.81,374.0
2016,9,23,17,15,414.0,37.5,3.3,19.5,102.0,354.58,283.96
2016,9,23,17,30,310.0,28.0,2.9,19.0,56.0,259.58,188.49
2016,9,23,17,45,155.0,14.0,2.55,18.5,28.0,97.01,0.0
2016,9,23,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,6,15,206.5,14.0,1.0,14.5,36.0,11.31,0.0
2016,9,24,6,30,413.0,28.0,1.2,15.0,72.0,23.05,13.73
2016,9,24,6,45,509.5,35.5,1.45,16.0,121.0,31.43,21.84
2016,9,24,7,0,606.0,43.0,1.7,17.0,170.0,37.76,27.69
2016,9,24,7,15,662.0,48.5,1.85,17.5,222.5,42.09,31.63
2016,9,24,7,30,718.0,54.0,2.0,18.0,275.0,46.39,35.4
2016,9,24,7,45,756.0,57.5,2.15,19.0,327.5,48.9,37.38
2016,9,24,8,0,794.0,61.0,2.3,20.0,380.0,62.43,38.34
2016,9,24,8,15,819.0,64.0,2.5,20.5,430.0,128.34,69.0
2016,9,24,8,30,844.0,67.0,2.7,21.0,480.0,191.14,113.74
2016,9,24,8,45,862.5,69.0,2.9,22.0,526.0,254.27,166.17
2016,9,24,9,0,881.0,71.0,3.1,23.0,572.0,318.85,222.07
2016,9,24,9,15,894.5,73.0,3.15,23.5,612.5,382.88,277.85
2016,9,24,9,30,908.0,75.0,3.2,24.0,653.0,447.2,332.56
2016,9,24,9,45,918.0,76.5,3.25,25.0,687.5,509.44,383.24
2016,9,24,10,0,928.0,78.0,3.3,26.0,722.0,570.99,431.39
2016,9,24,10,15,934.5,79.0,3.25,26.5,749.5,629.06,475.76
2016,9,24,10,30,941.0,80.0,3.2,27.0,777.0,685.49,517.34
2016,9,24,10,45,946.0,80.5,3.2,27.5,796.5,738.51,555.34
2016,9,24,11,0,951.0,81.0,3.2,28.0,816.0,789.25,589.01
2016,9,24,11,15,953.5,81.5,3.15,28.0,827.5,835.52,619.49
2016,9,24,11,30,956.0,82.0,3.1,28.0,839.0,878.84,647.7
2016,9,24,11,45,956.0,82.5,3.05,28.5,842.0,916.88,670.82
2016,9,24,12,0,956.0,83.0,3.0,29.0,845.0,951.44,691.43
2016,9,24,12,15,954.5,83.0,2.95,29.0,840.0,980.45,709.69
2016,9,24,12,30,953.0,83.0,2.9,29.0,835.0,1005.61,725.5
2016,9,24,12,45,945.0,85.0,2.9,29.0,820.5,1022.78,736.68
2016,9,24,13,0,937.0,87.0,2.9,29.0,806.0,1035.78,745.4
2016,9,24,13,15,931.5,86.0,2.9,29.0,785.0,1043.66,751.04
2016,9,24,13,30,926.0,85.0,2.9,29.0,764.0,1047.38,754.25
2016,9,24,13,45,917.0,84.5,2.95,29.0,735.0,1044.0,753.61
2016,9,24,14,0,908.0,84.0,3.0,29.0,706.0,1036.57,750.6
2016,9,24,14,15,897.0,82.5,3.0,29.0,670.0,1021.94,742.68
2016,9,24,14,30,886.0,81.0,3.0,29.0,634.0,1003.5,732.47
2016,9,24,14,45,869.5,79.0,3.05,29.0,592.5,975.33,716.4
2016,9,24,15,0,853.0,77.0,3.1,29.0,551.0,943.91,698.15
2016,9,24,15,15,833.0,74.5,3.05,28.5,504.0,916.04,682.8
2016,9,24,15,30,813.0,72.0,3.0,28.0,457.0,874.71,658.07
2016,9,24,15,45,770.0,72.0,3.0,28.0,404.5,813.58,618.25
2016,9,24,16,0,727.0,72.0,3.0,28.0,352.0,751.68,576.97
2016,9,24,16,15,684.5,66.5,2.6,27.0,300.0,683.22,529.86
2016,9,24,16,30,642.0,61.0,2.2,26.0,248.0,621.13,485.56
2016,9,24,16,45,556.0,56.0,1.85,25.5,194.5,523.11,411.74
2016,9,24,17,0,470.0,51.0,1.5,25.0,141.0,430.52,338.55
2016,9,24,17,15,364.0,39.5,1.4,24.0,95.5,323.82,251.56
2016,9,24,17,30,258.0,28.0,1.3,23.0,50.0,225.87,154.48
2016,9,24,17,45,129.0,14.0,1.2,22.0,25.0,82.59,0.0
2016,9,24,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,6,15,162.0,15.5,1.5,18.0,32.5,12.58,0.0
2016,9,25,6,30,324.0,31.0,1.8,19.0,65.0,25.47,15.29
2016,9,25,6,45,426.0,41.0,2.1,20.0,112.5,33.17,22.87
2016,9,25,7,0,528.0,51.0,2.4,21.0,160.0,40.78,29.78
2016,9,25,7,15,588.5,58.5,2.55,21.5,212.0,46.02,34.47
2016,9,25,7,30,649.0,66.0,2.7,22.0,264.0,51.16,38.91
2016,9,25,7,45,691.0,70.5,2.85,22.5,316.0,53.82,41.06
2016,9,25,8,0,733.0,75.0,3.0,23.0,368.0,73.0,46.42
2016,9,25,8,15,761.5,79.0,3.2,24.0,418.0,130.7,71.92
2016,9,25,8,30,790.0,83.0,3.4,25.0,468.0,191.93,115.04
2016,9,25,8,45,808.0,87.5,3.65,26.0,513.0,254.49,166.21
2016,9,25,9,0,826.0,92.0,3.9,27.0,558.0,318.7,220.72
2016,9,25,9,15,841.5,94.5,4.0,27.5,598.5,381.66,274.59
2016,9,25,9,30,857.0,97.0,4.1,28.0,639.0,445.33,327.84
2016,9,25,9,45,872.0,97.0,4.25,28.5,674.5,507.09,378.23
2016,9,25,10,0,887.0,97.0,4.4,29.0,710.0,567.65,426.19
2016,9,25,10,15,895.5,98.5,4.35,29.5,737.5,625.38,470.16
2016,9,25,10,30,904.0,100.0,4.3,30.0,765.0,681.79,511.7
2016,9,25,10,45,878.5,116.0,4.3,30.5,776.5,726.63,543.48
2016,9,25,11,0,853.0,132.0,4.3,31.0,788.0,773.32,575.33
2016,9,25,11,15,856.5,133.0,4.2,31.0,800.0,818.47,605.72
2016,9,25,11,30,860.0,134.0,4.1,31.0,812.0,861.04,633.59
2016,9,25,11,45,835.0,147.5,4.0,31.0,808.0,888.88,651.36
2016,9,25,12,0,810.0,161.0,3.9,31.0,804.0,911.85,665.93
2016,9,25,12,15,809.0,160.5,3.8,31.0,799.5,938.48,682.93
2016,9,25,12,30,808.0,160.0,3.7,31.0,795.0,961.69,697.62
2016,9,25,12,45,820.5,151.0,3.6,31.0,786.5,985.77,712.9
2016,9,25,13,0,833.0,142.0,3.5,31.0,778.0,1006.36,725.92
2016,9,25,13,15,826.5,140.5,3.4,31.0,757.0,1012.38,729.64
2016,9,25,13,30,820.0,139.0,3.3,31.0,736.0,1014.47,731.07
2016,9,25,13,45,780.5,149.5,3.2,31.0,700.0,1000.54,722.37
2016,9,25,14,0,741.0,160.0,3.1,31.0,664.0,975.6,706.8
2016,9,25,14,15,726.0,156.0,3.0,31.0,628.5,955.27,694.4
2016,9,25,14,30,711.0,152.0,2.9,31.0,593.0,931.59,679.84
2016,9,25,14,45,681.5,150.5,2.85,31.0,550.0,893.18,655.98
2016,9,25,15,0,652.0,149.0,2.8,31.0,507.0,852.17,630.32
2016,9,25,15,15,625.0,142.0,2.65,30.5,461.5,805.31,601.0
2016,9,25,15,30,598.0,135.0,2.5,30.0,416.0,756.61,569.98
2016,9,25,15,45,568.0,125.0,2.35,30.0,368.0,693.33,527.03
2016,9,25,16,0,538.0,115.0,2.2,30.0,320.0,637.88,488.81
2016,9,25,16,15,489.5,104.0,1.95,29.0,269.5,565.8,438.76
2016,9,25,16,30,441.0,93.0,1.7,28.0,219.0,495.76,387.84
2016,9,25,16,45,384.0,78.0,1.5,27.0,171.5,416.78,327.85
2016,9,25,17,0,327.0,63.0,1.3,26.0,124.0,341.93,268.28
2016,9,25,17,15,235.0,45.0,1.3,25.0,81.5,244.87,188.74
2016,9,25,17,30,143.0,27.0,1.3,24.0,39.0,152.06,97.13
2016,9,25,17,45,71.5,13.5,1.3,23.5,19.5,50.59,0.0
2016,9,25,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,125.0,17.0,1.1,21.5,29.5,13.27,0.0
2016,9,26,6,30,250.0,34.0,1.1,22.0,59.0,26.37,15.66
2016,9,26,6,45,352.0,46.5,1.1,23.0,105.5,37.69,26.36
2016,9,26,7,0,454.0,59.0,1.1,24.0,152.0,47.13,34.8
2016,9,26,7,15,519.0,68.0,1.3,24.5,203.0,53.23,40.19
2016,9,26,7,30,584.0,77.0,1.5,25.0,254.0,59.22,45.28
2016,9,26,7,45,631.5,82.5,1.75,26.0,306.0,62.23,47.59
2016,9,26,8,0,679.0,88.0,2.0,27.0,358.0,77.32,49.02
2016,9,26,8,15,710.0,93.0,2.1,27.5,407.0,133.24,74.56
2016,9,26,8,30,741.0,98.0,2.2,28.0,456.0,193.08,116.37
2016,9,26,8,45,765.5,101.0,2.35,29.0,502.0,257.42,167.6
2016,9,26,9,0,790.0,104.0,2.5,30.0,548.0,319.7,219.04
2016,9,26,9,15,806.5,107.0,2.5,30.5,588.5,381.37,270.35
2016,9,26,9,30,823.0,110.0,2.5,31.0,629.0,443.94,321.08
2016,9,26,9,45,834.5,112.5,2.5,32.0,663.0,504.31,367.9
2016,9,26,10,0,846.0,115.0,2.5,33.0,697.0,564.39,412.59
2016,9,26,10,15,855.0,117.0,2.4,33.0,724.5,621.99,455.21
2016,9,26,10,30,864.0,119.0,2.3,33.0,752.0,678.45,495.59
2016,9,26,10,45,867.5,121.0,2.25,33.5,771.0,729.73,530.35
2016,9,26,11,0,871.0,123.0,2.2,34.0,790.0,778.83,562.55
2016,9,26,11,15,874.5,124.0,2.1,34.0,801.5,817.12,586.17
2016,9,26,11,30,878.0,125.0,2.0,34.0,813.0,859.14,611.86
2016,9,26,11,45,876.0,126.5,1.95,34.0,815.5,894.13,633.14
2016,9,26,12,0,874.0,128.0,1.9,34.0,818.0,925.81,652.23
2016,9,26,12,15,872.5,127.5,1.9,34.0,812.5,963.73,675.68
2016,9,26,12,30,871.0,127.0,1.9,34.0,807.0,987.54,690.26
2016,9,26,12,45,897.5,111.5,1.9,34.0,802.0,1006.52,702.09
2016,9,26,13,0,924.0,96.0,1.9,34.0,797.0,1033.64,719.04
2016,9,26,13,15,918.5,95.0,1.95,34.0,775.5,1041.34,724.8
2016,9,26,13,30,913.0,94.0,2.0,34.0,754.0,1044.94,728.44
2016,9,26,13,45,900.0,94.5,2.15,34.0,723.5,1038.6,727.42
2016,9,26,14,0,887.0,95.0,2.3,34.0,693.0,1028.29,724.06
2016,9,26,14,15,875.0,93.0,2.4,33.5,657.5,1012.16,718.06
2016,9,26,14,30,863.0,91.0,2.5,33.0,622.0,992.32,709.73
2016,9,26,14,45,843.5,89.5,2.7,33.0,579.5,973.65,701.57
2016,9,26,15,0,824.0,88.0,2.9,33.0,537.0,940.04,683.48
2016,9,26,15,15,801.5,84.5,2.95,32.5,490.0,898.14,659.87
2016,9,26,15,30,779.0,81.0,3.0,32.0,443.0,853.79,634.12
2016,9,26,15,45,745.0,77.5,3.15,32.0,392.0,796.95,598.41
2016,9,26,16,0,711.0,74.0,3.3,32.0,341.0,744.58,564.68
2016,9,26,16,15,666.0,68.5,2.9,31.0,289.0,674.98,517.19
2016,9,26,16,30,621.0,63.0,2.5,30.0,237.0,606.35,468.54
2016,9,26,16,45,547.5,55.5,2.2,29.0,185.5,515.3,401.27
2016,9,26,17,0,474.0,48.0,1.9,28.0,134.0,428.94,333.78
2016,9,26,17,15,361.5,36.5,1.75,27.0,89.0,318.25,243.15
2016,9,26,17,30,249.0,25.0,1.6,26.0,44.0,211.76,125.47
2016,9,26,17,45,124.5,12.5,1.5,25.0,22.0,78.55,0.0
2016,9,26,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,27,6,15,154.0,15.5,0.2,23.5,30.5,12.67,0.0
2016,9,27,6,30,308.0,31.0,0.2,24.0,61.0,25.59,14.75
2016,9,27,6,45,411.5,41.5,0.2,24.5,108.0,33.69,22.83
2016,9,27,7,0,515.0,52.0,0.2,25.0,155.0,41.69,30.04
2016,9,27,7,15,577.5,59.5,0.2,25.5,206.5,46.88,34.63
2016,9,27,7,30,640.0,67.0,0.2,26.0,258.0,52.0,38.97
2016,9,27,7,45,683.5,72.0,0.25,27.0,310.5,54.99,41.27
2016,9,27,8,0,727.0,77.0,0.3,28.0,363.0,76.8,47.07
2016,9,27,8,15,756.0,81.0,0.65,28.5,412.5,134.23,72.88
2016,9,27,8,30,785.0,85.0,1.0,29.0,462.0,195.26,115.3
2016,9,27,8,45,806.5,88.0,1.35,30.0,507.5,257.08,164.59
2016,9,27,9,0,828.0,91.0,1.7,31.0,553.0,320.94,217.38
2016,9,27,9,15,843.0,93.5,1.85,31.0,593.5,383.82,270.13
2016,9,27,9,30,858.0,96.0,2.0,31.0,634.0,447.32,322.34
2016,9,27,9,45,874.5,95.5,2.2,31.5,669.5,509.23,371.48
2016,9,27,10,0,891.0,95.0,2.4,32.0,705.0,570.2,418.43
2016,9,27,10,15,899.0,96.5,2.45,32.0,732.0,627.73,461.88
2016,9,27,10,30,907.0,98.0,2.5,32.0,759.0,683.88,503.11
2016,9,27,10,45,907.5,101.0,2.65,32.0,777.5,734.62,540.04
2016,9,27,11,0,908.0,104.0,2.8,32.0,796.0,782.81,573.67
2016,9,27,11,15,911.0,104.5,2.9,32.0,807.0,827.77,603.54
2016,9,27,11,30,914.0,105.0,3.0,32.0,818.0,869.97,631.44
2016,9,27,11,45,906.5,109.5,3.1,32.5,819.0,904.21,652.73
2016,9,27,12,0,899.0,114.0,3.2,33.0,820.0,934.72,671.58
2016,9,27,12,15,897.5,113.5,3.3,32.5,814.5,961.83,691.04
2016,9,27,12,30,896.0,113.0,3.4,32.0,809.0,985.29,708.33
2016,9,27,12,45,888.5,114.0,3.5,32.0,794.5,1000.79,719.23
2016,9,27,13,0,881.0,115.0,3.6,32.0,780.0,1012.33,727.81
2016,9,27,13,15,874.5,114.0,3.65,32.0,758.0,1018.73,732.92
2016,9,27,13,30,868.0,113.0,3.7,32.0,736.0,1033.85,743.86
2016,9,27,13,45,846.0,116.5,3.75,32.0,704.0,1022.01,737.56
2016,9,27,14,0,824.0,120.0,3.8,32.0,672.0,1006.15,728.97
2016,9,27,14,15,810.5,117.0,3.8,31.5,636.5,987.62,719.9
2016,9,27,14,30,797.0,114.0,3.8,31.0,601.0,965.47,708.5
2016,9,27,14,45,760.5,116.5,3.85,31.0,555.5,930.56,687.47
2016,9,27,15,0,724.0,119.0,3.9,31.0,510.0,886.91,660.4
2016,9,27,15,15,698.0,114.0,3.85,30.5,464.0,841.96,632.92
2016,9,27,15,30,672.0,109.0,3.8,30.0,418.0,795.06,603.54
2016,9,27,15,45,618.0,106.5,3.75,29.5,365.5,724.26,556.46
2016,9,27,16,0,564.0,104.0,3.7,29.0,313.0,653.61,508.14
2016,9,27,16,15,514.5,94.5,3.25,28.0,262.5,579.93,455.63
2016,9,27,16,30,465.0,85.0,2.8,27.0,212.0,504.07,399.46
2016,9,27,16,45,384.0,72.5,2.4,26.5,162.5,409.52,324.97
2016,9,27,17,0,303.0,60.0,2.0,26.0,113.0,321.55,253.03
2016,9,27,17,15,211.5,41.5,1.8,25.0,72.5,225.59,172.66
2016,9,27,17,30,120.0,23.0,1.6,24.0,32.0,128.12,65.65
2016,9,27,17,45,60.0,11.5,1.45,23.5,16.0,42.47,0.0
2016,9,27,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,6,15,131.0,15.5,1.05,20.5,27.5,12.12,0.0
2016,9,28,6,30,262.0,31.0,1.1,21.0,55.0,25.55,14.69
2016,9,28,6,45,360.0,43.0,1.2,21.5,100.5,34.86,24.05
2016,9,28,7,0,458.0,55.0,1.3,22.0,146.0,43.97,32.34
2016,9,28,7,15,521.5,63.5,1.35,22.5,196.0,49.78,37.55
2016,9,28,7,30,585.0,72.0,1.4,23.0,246.0,55.5,42.48
2016,9,28,7,45,629.5,78.5,1.45,23.5,297.0,59.39,45.68
2016,9,28,8,0,674.0,85.0,1.5,24.0,348.0,77.26,48.41
2016,9,28,8,15,704.5,89.5,1.4,24.5,396.5,132.45,74.67
2016,9,28,8,30,735.0,94.0,1.3,25.0,445.0,191.43,116.55
2016,9,28,8,45,758.0,97.5,1.25,26.0,490.0,255.21,167.7
2016,9,28,9,0,781.0,101.0,1.2,27.0,535.0,316.96,218.64
2016,9,28,9,15,797.5,104.0,1.2,27.5,574.5,378.0,269.25
2016,9,28,9,30,814.0,107.0,1.2,28.0,614.0,439.93,319.13
2016,9,28,9,45,831.0,107.0,1.2,28.5,649.0,500.02,365.98
2016,9,28,10,0,848.0,107.0,1.2,29.0,684.0,560.37,411.25
2016,9,28,10,15,856.5,108.5,1.25,29.0,710.5,617.07,453.54
2016,9,28,10,30,865.0,110.0,1.3,29.0,737.0,668.95,491.42
2016,9,28,10,45,870.0,111.5,1.4,29.5,756.0,719.42,526.7
2016,9,28,11,0,875.0,113.0,1.5,30.0,775.0,767.83,559.25
2016,9,28,11,15,878.0,113.5,1.6,30.0,786.5,811.44,588.02
2016,9,28,11,30,881.0,114.0,1.7,30.0,798.0,852.37,614.95
2016,9,28,11,45,881.0,114.5,1.85,30.0,800.5,887.88,638.84
2016,9,28,12,0,881.0,115.0,2.0,30.0,803.0,920.16,660.73
2016,9,28,12,15,879.5,115.0,2.15,30.0,797.5,947.19,679.34
2016,9,28,12,30,878.0,115.0,2.3,30.0,792.0,970.66,695.81
2016,9,28,12,45,868.0,117.0,2.5,30.0,777.0,984.36,706.67
2016,9,28,13,0,858.0,119.0,2.7,30.0,762.0,1006.53,723.14
2016,9,28,13,15,851.0,117.5,2.85,29.5,740.5,1011.81,729.87
2016,9,28,13,30,844.0,116.0,3.0,29.0,719.0,1013.11,734.34
2016,9,28,13,45,830.5,116.0,3.15,29.0,689.5,1005.62,731.81
2016,9,28,14,0,817.0,116.0,3.3,29.0,660.0,994.26,726.89
2016,9,28,14,15,803.5,113.5,3.4,28.5,624.5,976.23,718.75
2016,9,28,14,30,790.0,111.0,3.5,28.0,589.0,954.65,708.25
2016,9,28,14,45,765.0,110.0,3.6,28.0,546.5,920.02,687.5
2016,9,28,15,0,740.0,109.0,3.7,28.0,504.0,889.63,669.5
