Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,15,15,714.5,104.5,3.7,27.5,458.0,845.44,642.44
2016,9,28,15,30,689.0,100.0,3.7,27.0,412.0,799.27,613.51
2016,9,28,15,45,646.5,96.0,3.7,26.5,362.0,736.82,572.14
2016,9,28,16,0,604.0,92.0,3.7,26.0,312.0,674.08,529.33
2016,9,28,16,15,554.0,83.5,3.5,25.5,262.0,600.06,475.87
2016,9,28,16,30,504.0,75.0,3.3,25.0,212.0,527.52,421.51
2016,9,28,16,45,426.0,65.0,3.15,24.5,162.5,434.5,348.44
2016,9,28,17,0,348.0,55.0,3.0,24.0,113.0,346.04,275.39
2016,9,28,17,15,244.0,39.0,2.85,23.0,72.5,243.43,187.65
2016,9,28,17,30,140.0,23.0,2.7,22.0,32.0,138.78,57.8
2016,9,28,17,45,70.0,11.5,2.55,21.0,16.0,47.84,0.0
2016,9,28,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,6,15,129.0,15.0,0.4,15.5,27.0,12.8,0.0
2016,9,29,6,30,258.0,30.0,0.4,16.0,54.0,24.72,14.21
2016,9,29,6,45,361.0,42.0,0.4,16.5,99.0,34.08,23.95
2016,9,29,7,0,464.0,54.0,0.4,17.0,144.0,43.25,32.46
2016,9,29,7,15,528.0,62.0,0.4,17.5,194.0,48.7,37.45
2016,9,29,7,30,592.0,70.0,0.4,18.0,244.0,54.08,42.18
2016,9,29,7,45,638.0,75.5,0.4,19.0,295.0,57.31,44.77
2016,9,29,8,0,684.0,81.0,0.4,20.0,346.0,75.73,47.24
2016,9,29,8,15,714.5,85.5,0.4,20.5,394.5,131.53,74.38
2016,9,29,8,30,745.0,90.0,0.4,21.0,443.0,195.27,120.42
2016,9,29,8,45,769.5,92.5,0.45,22.0,488.0,254.82,168.56
2016,9,29,9,0,794.0,95.0,0.5,23.0,533.0,316.82,220.1
2016,9,29,9,15,810.0,98.0,0.6,23.5,572.5,378.38,271.68
2016,9,29,9,30,826.0,101.0,0.7,24.0,612.0,440.75,322.59
2016,9,29,9,45,843.5,100.5,0.85,25.0,647.0,501.18,370.12
2016,9,29,10,0,861.0,100.0,1.0,26.0,682.0,560.69,415.35
2016,9,29,10,15,869.0,101.5,1.1,26.5,708.5,616.56,456.95
2016,9,29,10,30,877.0,103.0,1.2,27.0,735.0,671.11,496.33
2016,9,29,10,45,883.5,103.5,1.3,27.5,754.5,722.09,532.2
2016,9,29,11,0,890.0,104.0,1.4,28.0,774.0,771.09,565.04
2016,9,29,11,15,893.0,104.5,1.5,28.0,785.0,815.12,594.24
2016,9,29,11,30,896.0,105.0,1.6,28.0,796.0,856.43,621.58
2016,9,29,11,45,897.5,104.5,1.75,28.5,799.5,892.53,644.76
2016,9,29,12,0,899.0,104.0,1.9,29.0,803.0,925.41,665.82
2016,9,29,12,15,898.0,104.0,1.95,29.0,797.5,953.14,683.87
2016,9,29,12,30,897.0,104.0,2.0,29.0,792.0,977.28,699.74
2016,9,29,12,45,894.0,103.0,2.15,29.0,779.0,994.68,712.63
2016,9,29,13,0,891.0,102.0,2.3,29.0,766.0,1008.21,723.24
2016,9,29,13,15,885.0,101.0,2.4,28.5,744.5,1014.82,730.58
2016,9,29,13,30,879.0,100.0,2.5,28.0,723.0,1017.47,735.62
2016,9,29,13,45,870.5,98.0,2.6,28.0,694.5,1012.47,734.49
2016,9,29,14,0,862.0,96.0,2.7,28.0,666.0,1003.57,731.04
2016,9,29,14,15,850.0,94.0,2.75,28.0,630.5,999.31,730.28
2016,9,29,14,30,838.0,92.0,2.8,28.0,595.0,979.31,719.34
2016,9,29,14,45,821.5,89.5,2.9,28.0,554.0,950.71,703.28
2016,9,29,15,0,805.0,87.0,3.0,28.0,513.0,918.94,684.97
2016,9,29,15,15,782.0,83.5,3.1,27.5,467.0,876.79,660.65
2016,9,29,15,30,759.0,80.0,3.2,27.0,421.0,832.31,634.13
2016,9,29,15,45,727.5,75.5,3.3,26.5,371.0,776.95,599.06
2016,9,29,16,0,696.0,71.0,3.4,26.0,321.0,726.05,565.97
2016,9,29,16,15,649.0,65.5,3.35,25.0,270.0,655.41,517.26
2016,9,29,16,30,602.0,60.0,3.3,24.0,219.0,585.99,467.1
2016,9,29,16,45,529.0,52.0,3.3,23.5,169.0,495.73,397.29
2016,9,29,17,0,456.0,44.0,3.3,23.0,119.0,410.33,327.14
2016,9,29,17,15,335.5,32.5,3.3,22.0,76.0,296.16,228.21
2016,9,29,17,30,215.0,21.0,3.3,21.0,33.0,179.57,49.16
2016,9,29,17,45,107.5,10.5,3.35,20.0,16.5,67.25,0.0
2016,9,29,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,15,155.5,14.0,1.8,13.0,27.5,11.95,0.0
2016,9,30,6,30,311.0,28.0,1.9,13.0,55.0,23.15,12.82
2016,9,30,6,45,420.5,37.5,2.05,13.5,101.5,30.52,21.04
2016,9,30,7,0,530.0,47.0,2.2,14.0,148.0,37.85,28.0
2016,9,30,7,15,593.5,53.5,2.15,14.5,199.5,42.43,32.29
2016,9,30,7,30,657.0,60.0,2.1,15.0,251.0,46.99,36.38
2016,9,30,7,45,702.0,64.0,2.1,15.5,303.0,53.85,42.36
2016,9,30,8,0,747.0,68.0,2.1,16.0,355.0,73.68,44.8
2016,9,30,8,15,775.5,71.5,2.1,16.5,404.5,131.96,73.68
2016,9,30,8,30,804.0,75.0,2.1,17.0,454.0,193.7,119.58
2016,9,30,8,45,827.0,77.5,2.1,18.0,499.5,256.51,172.55
2016,9,30,9,0,850.0,80.0,2.1,19.0,545.0,324.39,231.17
2016,9,30,9,15,865.0,82.0,2.1,19.5,585.5,387.11,285.9
2016,9,30,9,30,880.0,84.0,2.1,20.0,626.0,450.3,339.56
2016,9,30,9,45,894.0,84.0,2.15,20.5,660.5,511.41,390.0
2016,9,30,10,0,908.0,84.0,2.2,21.0,695.0,572.23,438.45
2016,9,30,10,15,916.0,85.5,2.3,21.5,722.0,630.36,483.45
2016,9,30,10,30,924.0,87.0,2.4,22.0,749.0,687.05,525.98
2016,9,30,10,45,929.5,87.5,2.55,22.5,768.5,739.33,564.45
2016,9,30,11,0,935.0,88.0,2.7,23.0,788.0,789.38,598.88
2016,9,30,11,15,938.0,88.5,2.85,23.0,799.5,835.03,630.54
2016,9,30,11,30,941.0,89.0,3.0,23.0,811.0,877.8,660.15
2016,9,30,11,45,941.5,89.5,3.2,23.0,814.0,915.35,686.51
2016,9,30,12,0,942.0,90.0,3.4,23.0,817.0,949.49,710.62
2016,9,30,12,15,941.0,89.5,3.55,23.0,812.0,977.61,730.41
2016,9,30,12,30,940.0,89.0,3.7,23.0,807.0,1001.93,747.81
2016,9,30,12,45,931.0,91.5,3.9,23.0,792.0,1017.99,760.18
2016,9,30,13,0,922.0,94.0,4.1,23.0,777.0,1029.91,769.99
2016,9,30,13,15,916.5,93.0,4.2,22.5,755.5,1037.19,777.74
2016,9,30,13,30,911.0,92.0,4.3,22.0,734.0,1040.39,782.98
2016,9,30,13,45,902.0,91.0,4.4,22.0,705.0,1035.97,781.78
2016,9,30,14,0,893.0,90.0,4.5,22.0,676.0,1027.57,778.16
2016,9,30,14,15,881.5,88.0,4.55,21.5,640.0,1011.54,770.83
2016,9,30,14,30,870.0,86.0,4.6,21.0,604.0,991.78,761.03
2016,9,30,14,45,853.0,83.5,4.65,21.0,562.0,973.72,750.93
2016,9,30,15,0,836.0,81.0,4.7,21.0,520.0,940.86,730.4
2016,9,30,15,15,813.5,78.0,4.65,20.5,473.0,899.13,704.06
2016,9,30,15,30,791.0,75.0,4.6,20.0,426.0,854.97,675.53
2016,9,30,15,45,759.0,71.0,4.6,19.5,375.5,798.89,637.86
2016,9,30,16,0,727.0,67.0,4.6,19.0,325.0,741.66,598.16
2016,9,30,16,15,680.0,62.0,4.55,18.5,273.0,670.04,545.61
2016,9,30,16,30,633.0,57.0,4.5,18.0,221.0,605.81,496.5
2016,9,30,16,45,558.5,49.5,4.45,17.5,170.0,513.92,422.74
2016,9,30,17,0,484.0,42.0,4.4,17.0,119.0,426.99,348.91
2016,9,30,17,15,355.5,30.5,4.25,16.5,75.5,306.66,239.68
2016,9,30,17,30,227.0,19.0,4.1,16.0,32.0,182.42,9.67
2016,9,30,17,45,113.5,9.5,3.95,15.5,16.0,69.55,0.0
2016,9,30,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,6,15,171.0,14.0,2.75,11.5,28.5,11.95,0.0
2016,10,1,6,30,342.0,28.0,3.0,12.0,57.0,23.31,12.67
2016,10,1,6,45,455.0,37.5,3.25,12.5,105.5,30.73,21.26
2016,10,1,7,0,568.0,47.0,3.5,13.0,154.0,38.13,28.33
2016,10,1,7,15,632.5,53.0,3.65,13.5,207.0,42.37,32.34
2016,10,1,7,30,697.0,59.0,3.8,14.0,260.0,50.73,39.85
2016,10,1,7,45,741.5,63.0,3.95,14.5,313.5,53.49,42.2
2016,10,1,8,0,786.0,67.0,4.1,15.0,367.0,75.29,45.12
2016,10,1,8,15,814.0,70.5,4.1,15.5,417.0,136.11,75.85
2016,10,1,8,30,842.0,74.0,4.1,16.0,467.0,200.3,124.27
2016,10,1,8,45,863.5,76.0,4.1,16.5,514.0,268.4,182.77
2016,10,1,9,0,885.0,78.0,4.1,17.0,561.0,334.08,241.37
2016,10,1,9,15,899.5,80.0,4.05,17.5,601.5,398.76,299.07
2016,10,1,9,30,914.0,82.0,4.0,18.0,642.0,463.8,355.59
2016,10,1,9,45,927.0,82.5,4.0,18.5,677.0,526.82,408.83
2016,10,1,10,0,940.0,83.0,4.0,19.0,712.0,589.39,459.85
2016,10,1,10,15,947.0,84.0,3.9,19.5,739.0,648.15,505.98
2016,10,1,10,30,954.0,85.0,3.8,20.0,766.0,705.26,549.22
2016,10,1,10,45,958.5,86.0,3.75,20.5,785.0,758.73,588.53
2016,10,1,11,0,963.0,87.0,3.7,21.0,804.0,809.82,623.16
2016,10,1,11,15,965.5,87.5,3.65,21.0,815.5,856.2,654.77
2016,10,1,11,30,968.0,88.0,3.6,21.0,827.0,899.57,684.0
2016,10,1,11,45,968.0,88.0,3.6,21.5,829.5,937.06,707.92
2016,10,1,12,0,968.0,88.0,3.6,22.0,832.0,970.98,729.28
2016,10,1,12,15,966.5,88.0,3.6,22.0,826.0,999.81,748.57
2016,10,1,12,30,965.0,88.0,3.6,22.0,820.0,1024.75,765.33
2016,10,1,12,45,961.0,87.5,3.65,22.5,805.5,1042.7,776.43
2016,10,1,13,0,957.0,87.0,3.7,23.0,791.0,1056.48,784.93
2016,10,1,13,15,951.0,86.0,3.75,23.0,768.5,1063.49,790.66
2016,10,1,13,30,945.0,85.0,3.8,23.0,746.0,1066.25,793.83
2016,10,1,13,45,935.5,84.0,3.85,23.0,716.0,1061.27,792.07
2016,10,1,14,0,926.0,83.0,3.9,23.0,686.0,1052.15,787.8
2016,10,1,14,15,914.0,81.0,3.9,22.5,649.0,1035.25,779.63
2016,10,1,14,30,902.0,79.0,3.9,22.0,612.0,1014.51,768.99
2016,10,1,14,45,884.5,77.5,3.95,22.0,569.0,985.34,751.46
2016,10,1,15,0,867.0,76.0,4.0,22.0,526.0,952.96,731.66
2016,10,1,15,15,844.5,73.0,4.0,21.5,478.5,921.35,713.3
2016,10,1,15,30,822.0,70.0,4.0,21.0,431.0,876.4,685.07
2016,10,1,15,45,789.0,66.5,4.0,21.0,379.0,819.2,646.06
2016,10,1,16,0,756.0,63.0,4.0,21.0,327.0,760.86,605.14
2016,10,1,16,15,708.5,58.0,3.85,20.0,274.0,687.91,553.34
2016,10,1,16,30,661.0,53.0,3.7,19.0,221.0,615.79,499.64
2016,10,1,16,45,582.5,46.5,3.55,18.5,169.0,527.17,429.05
2016,10,1,17,0,504.0,40.0,3.4,18.0,117.0,437.97,354.02
2016,10,1,17,15,366.5,29.0,3.2,17.5,73.0,311.86,238.95
2016,10,1,17,30,229.0,18.0,3.0,17.0,29.0,180.17,0.0
2016,10,1,17,45,114.5,9.0,2.85,16.5,14.5,69.56,0.0
2016,10,1,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,6,15,162.5,13.0,2.65,11.5,26.5,11.1,0.0
2016,10,2,6,30,325.0,26.0,2.8,12.0,53.0,21.54,10.92
2016,10,2,6,45,438.5,35.5,3.0,12.5,100.5,29.01,19.72
2016,10,2,7,0,552.0,45.0,3.2,13.0,148.0,36.45,26.81
2016,10,2,7,15,617.0,51.5,3.25,13.5,200.0,41.13,31.23
2016,10,2,7,30,682.0,58.0,3.3,14.0,252.0,49.83,39.04
2016,10,2,7,45,728.0,61.5,3.4,14.5,304.5,52.2,41.06
2016,10,2,8,0,774.0,65.0,3.5,15.0,357.0,74.42,44.01
2016,10,2,8,15,802.0,68.5,3.5,15.5,407.0,134.42,74.76
2016,10,2,8,30,830.0,72.0,3.5,16.0,457.0,197.79,122.72
2016,10,2,8,45,851.5,74.0,3.55,16.5,502.5,265.03,180.51
2016,10,2,9,0,873.0,76.0,3.6,17.0,548.0,329.88,238.32
2016,10,2,9,15,887.0,78.0,3.65,17.0,588.0,393.55,295.69
2016,10,2,9,30,901.0,80.0,3.7,17.0,628.0,457.53,352.13
2016,10,2,9,45,911.0,81.5,3.8,17.5,661.5,519.17,404.56
2016,10,2,10,0,921.0,83.0,3.9,18.0,695.0,580.07,454.66
2016,10,2,10,15,927.5,84.0,4.0,18.0,721.5,637.43,501.4
2016,10,2,10,30,934.0,85.0,4.1,18.0,748.0,693.12,545.65
2016,10,2,10,45,937.5,86.0,4.2,18.5,766.5,744.83,584.78
2016,10,2,11,0,941.0,87.0,4.3,19.0,785.0,794.11,619.42
2016,10,2,11,15,943.0,87.5,4.4,19.0,795.0,839.06,651.51
2016,10,2,11,30,945.0,88.0,4.5,19.0,805.0,881.03,681.46
2016,10,2,11,45,944.5,88.0,4.6,19.5,807.0,917.14,705.87
2016,10,2,12,0,944.0,88.0,4.7,20.0,809.0,949.75,727.78
2016,10,2,12,15,942.0,88.0,4.8,20.0,803.0,977.33,747.68
2016,10,2,12,30,940.0,88.0,4.9,20.0,797.0,1001.08,765.08
2016,10,2,12,45,929.5,90.5,5.0,20.0,781.0,1015.52,776.2
2016,10,2,13,0,919.0,93.0,5.1,20.0,765.0,1025.76,784.67
2016,10,2,13,15,913.0,92.0,5.1,19.5,743.0,1032.32,791.53
2016,10,2,13,30,907.0,91.0,5.1,19.0,721.0,1034.79,795.79
2016,10,2,13,45,899.0,89.0,5.2,19.0,692.0,1030.0,794.49
2016,10,2,14,0,891.0,87.0,5.3,19.0,663.0,1021.2,790.57
2016,10,2,14,15,879.0,85.0,5.25,18.5,627.0,1004.48,781.59
2016,10,2,14,30,867.0,83.0,5.2,18.0,591.0,984.06,770.12
2016,10,2,14,45,852.5,80.0,5.2,18.0,549.5,956.41,752.39
2016,10,2,15,0,838.0,77.0,5.2,18.0,508.0,936.38,740.17
2016,10,2,15,15,815.5,74.0,5.1,17.5,461.5,894.52,712.67
2016,10,2,15,30,793.0,71.0,5.0,17.0,415.0,850.26,683.07
2016,10,2,15,45,761.0,67.5,4.9,17.0,365.0,794.78,643.13
2016,10,2,16,0,729.0,64.0,4.8,17.0,315.0,738.16,601.4
2016,10,2,16,15,681.0,59.0,4.6,16.5,263.0,665.73,546.7
2016,10,2,16,30,633.0,54.0,4.4,16.0,211.0,600.64,495.53
2016,10,2,16,45,551.0,47.0,4.25,16.0,160.5,504.14,416.0
2016,10,2,17,0,469.0,40.0,4.1,16.0,110.0,413.29,337.12
2016,10,2,17,15,328.5,28.5,3.8,15.5,68.0,286.71,218.0
2016,10,2,17,30,188.0,17.0,3.5,15.0,26.0,152.64,0.0
2016,10,2,17,45,94.0,8.5,3.2,14.5,13.0,7.26,0.0
2016,10,2,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,6,15,128.5,13.5,1.45,12.5,24.0,11.52,0.0
2016,10,3,6,30,257.0,27.0,1.6,13.0,48.0,22.37,11.03
2016,10,3,6,45,376.5,37.0,1.8,13.5,93.0,30.14,20.57
2016,10,3,7,0,496.0,47.0,2.0,14.0,138.0,37.88,27.96
2016,10,3,7,15,562.5,54.0,2.0,14.0,187.5,42.82,32.67
2016,10,3,7,30,629.0,61.0,2.0,14.0,237.0,47.72,37.18
2016,10,3,7,45,676.5,64.5,2.05,14.5,288.0,54.22,42.88
2016,10,3,8,0,724.0,68.0,2.1,15.0,339.0,76.14,45.84
2016,10,3,8,15,753.5,71.5,2.15,15.5,387.5,133.04,75.37
2016,10,3,8,30,783.0,75.0,2.2,16.0,436.0,193.51,121.07
2016,10,3,8,45,806.0,77.0,2.25,16.5,480.5,254.52,173.34
2016,10,3,9,0,829.0,79.0,2.3,17.0,525.0,317.66,229.12
2016,10,3,9,15,620.0,157.0,2.35,17.5,504.5,362.11,274.14
2016,10,3,9,30,411.0,235.0,2.4,18.0,484.0,378.04,292.39
2016,10,3,9,45,268.0,272.0,2.5,18.5,438.0,366.29,285.7
2016,10,3,10,0,125.0,309.0,2.6,19.0,392.0,336.38,262.77
2016,10,3,10,15,147.0,323.5,2.7,19.0,424.5,374.31,292.53
2016,10,3,10,30,169.0,338.0,2.8,19.0,457.0,414.65,323.71
2016,10,3,10,45,103.0,321.5,2.95,19.5,395.0,357.51,278.96
2016,10,3,11,0,37.0,305.0,3.1,20.0,333.0,301.25,234.2
2016,10,3,11,15,192.0,321.0,3.15,20.0,466.0,456.05,356.03
2016,10,3,11,30,347.0,337.0,3.2,20.0,599.0,626.65,484.59
2016,10,3,11,45,325.0,344.0,3.3,20.5,590.0,633.72,487.86
2016,10,3,12,0,303.0,351.0,3.4,21.0,581.0,638.18,490.15
2016,10,3,12,15,179.5,342.0,3.4,21.0,478.0,511.37,395.06
2016,10,3,12,30,56.0,333.0,3.4,21.0,375.0,374.58,289.73
2016,10,3,12,45,50.5,321.5,3.45,21.0,359.5,361.7,280.6
2016,10,3,13,0,45.0,310.0,3.5,21.0,344.0,348.18,270.51
2016,10,3,13,15,25.5,255.5,3.5,20.5,274.5,272.97,212.88
2016,10,3,13,30,6.0,201.0,3.5,20.0,205.0,182.62,142.03
2016,10,3,13,45,3.5,185.0,3.5,20.0,187.5,165.63,128.8
2016,10,3,14,0,1.0,169.0,3.5,20.0,170.0,148.55,115.3
2016,10,3,14,15,5.0,180.5,3.45,20.0,184.0,164.93,128.89
2016,10,3,14,30,9.0,192.0,3.4,20.0,198.0,182.27,143.24
2016,10,3,14,45,28.5,199.5,3.4,20.0,215.0,230.41,182.9
2016,10,3,15,0,48.0,207.0,3.4,20.0,232.0,262.89,209.91
2016,10,3,15,15,24.0,142.5,3.3,19.5,155.0,164.32,130.81
2016,10,3,15,30,0.0,78.0,3.2,19.0,78.0,64.74,48.54
2016,10,3,15,45,348.0,70.0,3.15,19.0,188.0,433.59,358.93
2016,10,3,16,0,696.0,62.0,3.1,19.0,298.0,706.52,568.49
2016,10,3,16,15,647.0,57.0,2.9,18.5,248.0,634.57,512.91
2016,10,3,16,30,598.0,52.0,2.7,18.0,198.0,569.97,463.06
2016,10,3,16,45,519.0,45.0,2.55,17.5,149.5,477.39,388.74
2016,10,3,17,0,440.0,38.0,2.4,17.0,101.0,390.44,314.5
2016,10,3,17,15,301.5,26.5,2.2,16.5,61.5,267.1,196.58
2016,10,3,17,30,163.0,15.0,2.0,16.0,22.0,108.65,0.0
2016,10,3,17,45,81.5,7.5,1.85,16.0,11.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,6,15,117.0,13.5,1.15,13.5,22.5,11.52,0.0
2016,10,4,6,30,234.0,27.0,1.4,14.0,45.0,22.41,10.43
2016,10,4,6,45,338.5,39.5,1.65,14.5,88.5,32.28,22.26
2016,10,4,7,0,443.0,52.0,1.9,15.0,132.0,41.94,31.37
2016,10,4,7,15,513.0,60.0,1.95,15.0,181.5,47.45,36.62
2016,10,4,7,30,583.0,68.0,2.0,15.0,231.0,52.91,41.62
2016,10,4,7,45,355.0,110.0,2.1,15.5,215.5,78.55,64.18
2016,10,4,8,0,127.0,152.0,2.2,16.0,200.0,114.16,88.34
2016,10,4,8,15,147.0,174.0,2.25,16.5,236.0,144.55,109.34
2016,10,4,8,30,167.0,196.0,2.3,17.0,272.0,178.09,134.85
2016,10,4,8,45,476.0,146.5,2.35,17.5,394.5,229.33,164.96
2016,10,4,9,0,785.0,97.0,2.4,18.0,517.0,321.23,232.61
2016,10,4,9,15,802.5,100.0,2.4,18.5,556.5,382.69,286.06
2016,10,4,9,30,820.0,103.0,2.4,19.0,596.0,445.14,339.02
2016,10,4,9,45,850.0,97.5,2.45,19.5,633.0,506.45,389.59
2016,10,4,10,0,880.0,92.0,2.5,20.0,670.0,567.99,438.83
2016,10,4,10,15,888.5,93.5,2.5,20.0,697.0,624.8,483.64
2016,10,4,10,30,897.0,95.0,2.5,20.0,724.0,680.27,526.15
2016,10,4,10,45,903.0,96.0,2.55,20.5,743.5,731.92,563.97
2016,10,4,11,0,909.0,97.0,2.6,21.0,763.0,781.48,598.04
2016,10,4,11,15,912.5,97.5,2.65,21.0,774.5,826.24,628.75
2016,10,4,11,30,916.0,98.0,2.7,21.0,786.0,868.25,657.39
2016,10,4,11,45,917.0,98.0,2.8,21.5,789.0,904.62,681.16
2016,10,4,12,0,918.0,98.0,2.9,22.0,792.0,937.68,702.63
2016,10,4,12,15,917.5,98.0,3.0,22.0,786.5,965.91,722.23
2016,10,4,12,30,917.0,98.0,3.1,22.0,781.0,990.49,739.53
2016,10,4,12,45,910.0,99.0,3.25,22.0,766.5,1006.13,751.42
2016,10,4,13,0,903.0,100.0,3.4,22.0,752.0,1017.75,760.87
2016,10,4,13,15,897.0,99.0,3.5,22.0,730.5,1024.08,766.59
2016,10,4,13,30,891.0,98.0,3.6,22.0,709.0,1026.39,769.85
2016,10,4,13,45,881.5,97.0,3.75,22.0,680.0,1021.21,768.64
2016,10,4,14,0,872.0,96.0,3.9,22.0,651.0,1012.13,764.96
2016,10,4,14,15,859.0,93.5,4.0,21.5,615.0,1005.83,764.46
2016,10,4,14,30,846.0,91.0,4.1,21.0,579.0,983.78,753.2
2016,10,4,14,45,829.0,88.0,4.25,21.0,537.0,953.65,735.2
2016,10,4,15,0,812.0,85.0,4.4,21.0,495.0,920.34,714.73
2016,10,4,15,15,787.5,82.0,4.4,20.5,448.5,877.03,687.53
2016,10,4,15,30,763.0,79.0,4.4,20.0,402.0,831.43,658.12
2016,10,4,15,45,729.0,74.0,4.45,20.0,352.0,772.95,617.42
2016,10,4,16,0,695.0,69.0,4.5,20.0,302.0,719.74,579.42
2016,10,4,16,15,643.0,63.0,4.35,19.5,250.0,644.47,523.13
2016,10,4,16,30,591.0,57.0,4.2,19.0,198.0,570.85,465.79
2016,10,4,16,45,509.0,48.5,4.05,18.5,148.5,474.19,387.32
2016,10,4,17,0,427.0,40.0,3.9,18.0,99.0,383.28,308.63
2016,10,4,17,15,281.0,27.5,3.65,17.0,59.5,253.14,180.71
2016,10,4,17,30,135.0,15.0,3.4,16.0,20.0,92.02,0.0
2016,10,4,17,45,67.5,7.5,3.2,15.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,6,15,116.5,13.5,2.1,11.5,22.0,11.52,0.0
2016,10,5,6,30,233.0,27.0,2.3,12.0,44.0,22.51,9.89
2016,10,5,6,45,361.0,38.5,2.5,12.5,90.0,31.58,21.77
2016,10,5,7,0,489.0,50.0,2.7,13.0,136.0,40.56,30.37
2016,10,5,7,15,561.5,57.5,2.8,13.5,187.5,45.81,35.36
2016,10,5,7,30,634.0,65.0,2.9,14.0,239.0,51.04,40.11
2016,10,5,7,45,685.0,69.0,3.05,14.5,291.5,53.38,42.12
2016,10,5,8,0,736.0,73.0,3.2,15.0,344.0,82.7,50.19
2016,10,5,8,15,768.0,77.0,3.2,15.5,394.0,141.12,81.36
2016,10,5,8,30,800.0,81.0,3.2,16.0,444.0,203.47,128.85
2016,10,5,8,45,825.5,83.5,3.25,16.5,490.5,266.68,183.16
2016,10,5,9,0,851.0,86.0,3.3,17.0,537.0,332.35,241.26
2016,10,5,9,15,867.0,88.0,3.3,17.5,577.5,396.29,297.85
2016,10,5,9,30,883.0,90.0,3.3,18.0,618.0,461.52,353.98
2016,10,5,9,45,901.0,89.5,3.35,18.5,654.0,524.2,406.49
2016,10,5,10,0,919.0,89.0,3.4,19.0,690.0,586.99,457.34
2016,10,5,10,15,927.0,90.0,3.45,19.5,717.0,645.06,502.99
2016,10,5,10,30,935.0,91.0,3.5,20.0,744.0,701.61,546.06
2016,10,5,10,45,941.5,91.5,3.6,20.5,763.5,754.86,585.68
2016,10,5,11,0,948.0,92.0,3.7,21.0,783.0,805.93,621.09
2016,10,5,11,15,951.5,92.5,3.75,21.0,794.0,852.21,653.2
2016,10,5,11,30,955.0,93.0,3.8,21.0,805.0,895.61,683.13
2016,10,5,11,45,957.0,92.5,3.9,21.5,808.5,933.56,708.1
2016,10,5,12,0,959.0,92.0,4.0,22.0,812.0,968.1,730.66
2016,10,5,12,15,958.0,91.5,4.1,22.0,806.0,996.31,750.33
2016,10,5,12,30,957.0,91.0,4.2,22.0,800.0,1020.65,767.53
2016,10,5,12,45,954.5,90.0,4.35,22.0,786.0,1039.02,781.18
2016,10,5,13,0,952.0,89.0,4.5,22.0,772.0,1053.3,792.34
2016,10,5,13,15,946.5,88.0,4.55,22.0,750.0,1060.44,798.41
2016,10,5,13,30,941.0,87.0,4.6,22.0,728.0,1063.39,801.9
2016,10,5,13,45,933.0,85.5,4.7,22.0,698.0,1059.03,801.17
2016,10,5,14,0,925.0,84.0,4.8,22.0,668.0,1050.56,797.83
2016,10,5,14,15,913.0,82.5,4.8,22.0,631.5,1034.07,788.24
2016,10,5,14,30,901.0,81.0,4.8,22.0,595.0,1013.78,776.2
2016,10,5,14,45,884.0,78.5,4.8,22.0,552.0,983.68,757.39
2016,10,5,15,0,867.0,76.0,4.8,22.0,509.0,961.12,743.87
2016,10,5,15,15,843.5,73.0,4.7,21.5,461.0,917.58,715.97
2016,10,5,15,30,820.0,70.0,4.6,21.0,413.0,871.59,685.93
2016,10,5,15,45,785.0,66.0,4.6,20.5,361.0,811.93,645.77
2016,10,5,16,0,750.0,62.0,4.6,20.0,309.0,751.27,603.44
2016,10,5,16,15,698.5,57.0,4.15,19.5,256.0,675.24,545.67
2016,10,5,16,30,647.0,52.0,3.7,19.0,203.0,600.26,486.82
2016,10,5,16,45,558.5,44.5,3.3,18.5,151.5,504.92,409.23
2016,10,5,17,0,470.0,37.0,2.9,18.0,100.0,409.06,326.52
2016,10,5,17,15,309.5,25.5,2.6,17.0,59.0,266.34,181.06
2016,10,5,17,30,149.0,14.0,2.3,16.0,18.0,99.2,0.0
2016,10,5,17,45,74.5,7.0,2.0,15.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,141.0,12.0,1.3,11.5,22.0,10.24,0.0
2016,10,6,6,30,282.0,24.0,1.4,12.0,44.0,19.95,7.35
2016,10,6,6,45,404.5,34.0,1.55,13.0,89.5,27.87,18.47
2016,10,6,7,0,527.0,44.0,1.7,14.0,135.0,35.75,25.99
2016,10,6,7,15,596.0,50.5,1.85,14.5,186.5,40.43,30.44
2016,10,6,7,30,665.0,57.0,2.0,15.0,238.0,49.11,38.24
2016,10,6,7,45,710.5,61.5,2.15,16.0,290.0,52.29,40.91
2016,10,6,8,0,756.0,66.0,2.3,17.0,342.0,78.76,45.61
2016,10,6,8,15,785.5,69.5,2.4,17.5,391.0,137.76,77.07
2016,10,6,8,30,815.0,73.0,2.5,18.0,440.0,200.31,124.57
2016,10,6,8,45,837.0,75.5,2.7,19.0,485.5,263.5,178.39
2016,10,6,9,0,859.0,78.0,2.9,20.0,531.0,331.18,237.3
2016,10,6,9,15,874.5,80.0,2.95,20.5,571.0,394.43,292.73
2016,10,6,9,30,890.0,82.0,3.0,21.0,611.0,458.17,347.14
2016,10,6,9,45,907.5,81.0,3.05,21.5,646.0,520.31,398.62
2016,10,6,10,0,925.0,80.0,3.1,22.0,681.0,582.46,448.36
2016,10,6,10,15,932.5,81.0,3.1,22.5,707.5,640.31,493.08
2016,10,6,10,30,940.0,82.0,3.1,23.0,734.0,696.59,535.13
2016,10,6,10,45,944.5,83.0,3.1,23.5,753.0,748.95,573.06
2016,10,6,11,0,949.0,84.0,3.1,24.0,772.0,798.94,606.33
2016,10,6,11,15,952.0,84.5,3.1,24.0,782.5,844.65,637.16
2016,10,6,11,30,955.0,85.0,3.1,24.0,793.0,887.42,665.77
2016,10,6,11,45,956.0,85.0,3.15,24.5,795.5,924.8,689.57
2016,10,6,12,0,957.0,85.0,3.2,25.0,798.0,958.73,710.96
2016,10,6,12,15,955.0,84.5,3.2,25.0,792.0,985.72,728.75
2016,10,6,12,30,953.0,84.0,3.2,25.0,786.0,1008.82,744.08
2016,10,6,12,45,949.5,83.5,3.2,25.5,771.5,1026.48,754.48
2016,10,6,13,0,946.0,83.0,3.2,26.0,757.0,1040.06,762.36
2016,10,6,13,15,939.5,82.0,3.2,25.5,734.5,1045.92,768.41
2016,10,6,13,30,933.0,81.0,3.2,25.0,712.0,1047.61,772.0
2016,10,6,13,45,923.5,80.0,3.2,25.0,682.0,1042.13,769.62
2016,10,6,14,0,914.0,79.0,3.2,25.0,652.0,1032.61,764.81
2016,10,6,14,15,901.5,77.0,3.15,25.0,615.0,1014.86,754.33
2016,10,6,14,30,889.0,75.0,3.1,25.0,578.0,993.37,741.53
2016,10,6,14,45,871.0,73.0,3.1,25.0,535.5,962.94,723.2
2016,10,6,15,0,853.0,71.0,3.1,25.0,493.0,929.41,702.71
2016,10,6,15,15,829.0,68.0,3.0,24.5,445.5,896.35,682.96
2016,10,6,15,30,805.0,65.0,2.9,24.0,398.0,850.29,653.76
2016,10,6,15,45,769.5,61.5,2.85,24.0,347.0,791.37,613.84
2016,10,6,16,0,734.0,58.0,2.8,24.0,296.0,731.59,572.12
2016,10,6,16,15,683.0,53.0,2.4,23.0,244.5,656.78,517.97
2016,10,6,16,30,632.0,48.0,2.0,22.0,193.0,583.21,462.16
2016,10,6,16,45,546.0,41.0,1.6,21.0,143.0,490.47,388.66
2016,10,6,17,0,460.0,34.0,1.2,20.0,93.0,398.18,310.43
2016,10,6,17,15,305.5,22.5,1.15,19.0,54.0,257.7,160.97
2016,10,6,17,30,151.0,11.0,1.1,18.0,15.0,97.63,0.0
2016,10,6,17,45,75.5,5.5,1.1,17.5,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,129.5,11.0,1.1,13.5,20.0,9.39,0.0
2016,10,7,6,30,259.0,22.0,1.2,14.0,40.0,18.18,5.22
2016,10,7,6,45,361.5,34.0,1.35,15.0,82.5,27.8,18.16
2016,10,7,7,0,464.0,46.0,1.5,16.0,125.0,37.21,27.01
2016,10,7,7,15,530.5,53.5,1.65,16.5,173.0,42.51,31.99
2016,10,7,7,30,597.0,61.0,1.8,17.0,221.0,47.77,36.73
2016,10,7,7,45,648.5,63.0,2.0,18.0,269.0,48.68,37.4
2016,10,7,8,0,700.0,65.0,2.2,19.0,317.0,76.71,44.25
2016,10,7,8,15,668.0,84.0,2.25,19.5,352.0,133.89,78.0
2016,10,7,8,30,636.0,103.0,2.3,20.0,387.0,191.44,124.14
2016,10,7,8,45,741.0,91.0,2.35,21.0,454.5,255.09,173.84
2016,10,7,9,0,846.0,79.0,2.4,22.0,522.0,326.57,232.03
2016,10,7,9,15,861.5,81.0,2.35,22.5,561.5,391.4,287.79
2016,10,7,9,30,877.0,83.0,2.3,23.0,601.0,454.32,340.55
2016,10,7,9,45,886.5,85.5,2.25,24.0,634.0,515.03,389.08
2016,10,7,10,0,896.0,88.0,2.2,25.0,667.0,575.0,434.93
2016,10,7,10,15,904.0,89.0,2.15,25.5,693.0,631.66,477.38
2016,10,7,10,30,912.0,90.0,2.1,26.0,719.0,686.85,517.2
2016,10,7,10,45,916.0,91.5,2.1,26.5,737.5,738.05,553.17
2016,10,7,11,0,920.0,93.0,2.1,27.0,756.0,786.93,585.03
2016,10,7,11,15,922.5,93.5,2.0,27.0,766.5,831.07,613.05
2016,10,7,11,30,925.0,94.0,1.9,27.0,777.0,872.34,638.75
2016,10,7,11,45,924.5,94.5,1.8,27.5,778.5,907.96,659.1
2016,10,7,12,0,924.0,95.0,1.7,28.0,780.0,940.15,676.93
2016,10,7,12,15,922.0,95.0,1.55,28.0,774.0,966.86,691.71
2016,10,7,12,30,920.0,95.0,1.4,28.0,768.0,989.81,703.9
2016,10,7,12,45,758.0,157.0,1.3,28.0,704.5,941.43,672.23
2016,10,7,13,0,596.0,219.0,1.2,28.0,641.0,856.75,617.57
2016,10,7,13,15,594.5,211.5,1.1,28.0,621.5,858.17,619.07
2016,10,7,13,30,593.0,204.0,1.0,28.0,602.0,856.56,617.56
2016,10,7,13,45,579.0,197.5,0.9,28.0,572.0,840.48,606.72
2016,10,7,14,0,565.0,191.0,0.8,28.0,542.0,821.5,594.25
2016,10,7,14,15,568.5,177.0,0.75,27.5,513.0,808.49,587.7
2016,10,7,14,30,572.0,163.0,0.7,27.0,484.0,792.43,579.13
2016,10,7,14,45,685.0,123.5,0.7,27.0,479.5,860.99,625.37
2016,10,7,15,0,798.0,84.0,0.7,27.0,475.0,903.46,653.32
2016,10,7,15,15,771.5,80.5,0.75,26.5,428.0,857.84,627.43
2016,10,7,15,30,745.0,77.0,0.8,26.0,381.0,810.11,600.5
2016,10,7,15,45,707.5,72.0,0.85,26.0,331.0,754.87,566.26
2016,10,7,16,0,670.0,67.0,0.9,26.0,281.0,693.79,526.54
2016,10,7,16,15,613.5,61.0,0.85,25.0,230.0,615.93,473.77
2016,10,7,16,30,557.0,55.0,0.8,24.0,179.0,540.17,419.49
2016,10,7,16,45,466.5,46.0,0.8,23.0,131.0,438.48,342.64
2016,10,7,17,0,376.0,37.0,0.8,22.0,83.0,343.54,264.2
2016,10,7,17,15,225.5,23.5,0.85,21.5,47.0,205.03,113.29
2016,10,7,17,30,75.0,10.0,0.9,21.0,11.0,52.27,0.0
2016,10,7,17,45,37.5,5.0,0.95,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,96.5,12.0,1.05,17.5,18.0,10.24,0.0
2016,10,8,6,30,193.0,24.0,1.0,18.0,36.0,18.73,4.23
2016,10,8,6,45,317.0,36.0,1.0,18.5,79.0,29.5,19.21
2016,10,8,7,0,441.0,48.0,1.0,19.0,122.0,38.9,28.09
2016,10,8,7,15,516.5,56.5,1.15,19.5,172.0,44.97,33.71
2016,10,8,7,30,592.0,65.0,1.3,20.0,222.0,50.99,39.06
2016,10,8,7,45,640.0,71.0,1.45,21.0,272.5,54.75,42.19
2016,10,8,8,0,688.0,77.0,1.6,22.0,323.0,82.08,47.95
2016,10,8,8,15,722.0,81.5,1.75,23.0,372.0,138.58,78.36
2016,10,8,8,30,756.0,86.0,1.9,24.0,421.0,203.04,126.26
2016,10,8,8,45,779.0,89.5,2.05,25.0,466.0,263.67,176.34
2016,10,8,9,0,802.0,93.0,2.2,26.0,511.0,326.52,229.44
2016,10,8,9,15,820.0,96.0,2.3,26.5,550.5,389.03,282.31
2016,10,8,9,30,838.0,99.0,2.4,27.0,590.0,452.54,334.63
2016,10,8,9,45,885.0,86.5,2.5,27.5,631.5,515.88,385.28
2016,10,8,10,0,932.0,74.0,2.6,28.0,673.0,581.71,436.4
2016,10,8,10,15,939.5,75.5,2.6,28.5,699.5,640.19,480.18
2016,10,8,10,30,947.0,77.0,2.6,29.0,726.0,697.09,521.33
2016,10,8,10,45,952.5,77.5,2.6,29.5,745.0,749.73,558.23
2016,10,8,11,0,958.0,78.0,2.6,30.0,764.0,800.06,590.36
2016,10,8,11,15,960.5,78.5,2.55,30.0,774.5,845.49,619.63
2016,10,8,11,30,963.0,79.0,2.5,30.0,785.0,887.91,646.61
2016,10,8,11,45,963.5,79.0,2.45,30.0,787.5,924.86,669.79
2016,10,8,12,0,964.0,79.0,2.4,30.0,790.0,958.29,690.59
2016,10,8,12,15,963.0,79.0,2.3,30.0,784.0,986.68,707.59
2016,10,8,12,30,962.0,79.0,2.2,30.0,778.0,1011.22,722.08
2016,10,8,12,45,955.0,80.0,2.1,30.0,763.0,1027.18,731.18
2016,10,8,13,0,948.0,81.0,2.0,30.0,748.0,1038.96,737.78
2016,10,8,13,15,942.0,80.0,1.9,30.0,725.5,1045.16,741.02
2016,10,8,13,30,936.0,79.0,1.8,30.0,703.0,1047.18,741.84
2016,10,8,13,45,926.5,78.0,1.75,30.0,673.0,1041.54,738.8
2016,10,8,14,0,917.0,77.0,1.7,30.0,643.0,1031.86,733.51
2016,10,8,14,15,904.5,75.5,1.65,29.5,606.0,1014.6,725.13
2016,10,8,14,30,892.0,74.0,1.6,29.0,569.0,993.62,714.55
2016,10,8,14,45,873.5,72.0,1.6,29.0,526.5,962.58,696.9
2016,10,8,15,0,855.0,70.0,1.6,29.0,484.0,928.46,677.22
2016,10,8,15,15,831.0,67.0,1.6,28.5,436.5,895.27,659.2
2016,10,8,15,30,807.0,64.0,1.6,28.0,389.0,849.13,632.06
2016,10,8,15,45,771.0,60.5,1.6,27.5,338.5,789.72,595.06
2016,10,8,16,0,735.0,57.0,1.6,27.0,288.0,729.49,555.99
2016,10,8,16,15,681.5,52.0,1.4,26.0,236.0,652.67,502.45
2016,10,8,16,30,628.0,47.0,1.2,25.0,184.0,577.25,447.12
