Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,16,45,538.5,39.5,1.05,24.5,134.5,474.66,367.86
2016,10,8,17,0,449.0,32.0,0.9,24.0,85.0,387.51,293.56
2016,10,8,17,15,224.5,16.0,0.9,23.0,42.5,192.13,88.54
2016,10,8,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,6,15,145.0,10.5,0.95,18.5,19.5,8.96,0.0
2016,10,9,6,30,290.0,21.0,0.9,19.0,39.0,17.48,2.21
2016,10,9,6,45,411.5,30.5,0.9,19.5,83.5,25.07,15.32
2016,10,9,7,0,533.0,40.0,0.9,20.0,128.0,32.63,22.54
2016,10,9,7,15,602.5,46.5,1.05,20.5,178.5,40.75,29.89
2016,10,9,7,30,672.0,53.0,1.2,21.0,229.0,45.94,34.52
2016,10,9,7,45,715.0,58.0,1.35,21.5,280.0,49.64,37.68
2016,10,9,8,0,758.0,63.0,1.5,22.0,331.0,79.24,43.76
2016,10,9,8,15,787.5,66.5,1.5,22.5,380.0,138.32,75.54
2016,10,9,8,30,817.0,70.0,1.5,23.0,429.0,200.91,122.42
2016,10,9,8,45,837.5,72.5,1.55,24.0,473.5,263.73,174.78
2016,10,9,9,0,858.0,75.0,1.6,25.0,518.0,330.7,231.47
2016,10,9,9,15,873.0,77.5,1.65,25.5,557.5,393.97,285.18
2016,10,9,9,30,888.0,80.0,1.7,26.0,597.0,457.66,337.71
2016,10,9,9,45,702.5,148.0,1.75,26.5,571.5,484.0,361.64
2016,10,9,10,0,517.0,216.0,1.8,27.0,546.0,484.55,363.89
2016,10,9,10,15,722.0,150.0,1.8,27.0,631.0,585.56,439.73
2016,10,9,10,30,927.0,84.0,1.8,27.0,716.0,691.54,517.48
2016,10,9,10,45,932.0,85.0,1.85,27.5,734.0,743.41,553.43
2016,10,9,11,0,937.0,86.0,1.9,28.0,752.0,793.0,585.52
2016,10,9,11,15,939.5,86.5,1.9,28.0,762.5,837.59,614.35
2016,10,9,11,30,942.0,87.0,1.9,28.0,773.0,879.24,641.04
2016,10,9,11,45,942.0,87.0,1.95,28.0,775.0,915.07,664.31
2016,10,9,12,0,942.0,87.0,2.0,28.0,777.0,947.42,685.36
2016,10,9,12,15,940.5,86.5,2.0,28.0,770.5,974.23,702.35
2016,10,9,12,30,939.0,86.0,2.0,28.0,764.0,997.23,717.02
2016,10,9,12,45,924.0,90.5,2.0,28.0,747.0,1009.06,724.75
2016,10,9,13,0,909.0,95.0,2.0,28.0,730.0,1016.63,730.06
2016,10,9,13,15,902.0,93.5,2.05,28.0,707.0,1020.97,734.16
2016,10,9,13,30,895.0,92.0,2.1,28.0,684.0,1021.27,735.91
2016,10,9,13,45,884.0,91.0,2.15,28.0,654.0,1014.16,733.17
2016,10,9,14,0,873.0,90.0,2.2,28.0,624.0,1003.18,728.16
2016,10,9,14,15,859.0,88.0,2.25,27.5,587.5,995.88,727.11
2016,10,9,14,30,845.0,86.0,2.3,27.0,551.0,973.18,716.09
2016,10,9,14,45,594.0,138.0,2.4,27.0,452.5,787.65,594.27
2016,10,9,15,0,343.0,190.0,2.5,27.0,354.0,570.58,440.41
2016,10,9,15,15,344.5,167.5,2.5,26.5,318.5,539.61,421.62
2016,10,9,15,30,346.0,145.0,2.5,26.0,283.0,506.64,399.69
2016,10,9,15,45,324.0,129.5,2.55,25.5,245.0,460.69,366.67
2016,10,9,16,0,302.0,114.0,2.6,25.0,207.0,414.98,332.73
2016,10,9,16,15,430.5,83.0,2.4,24.0,189.0,488.18,391.64
2016,10,9,16,30,559.0,52.0,2.2,23.0,171.0,536.72,426.7
2016,10,9,16,45,465.5,43.0,2.0,22.5,123.5,433.15,343.01
2016,10,9,17,0,372.0,34.0,1.8,22.0,76.0,336.83,258.55
2016,10,9,17,15,186.0,17.0,1.75,21.0,38.0,167.63,56.62
2016,10,9,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,6,15,30.0,10.5,1.0,14.5,12.0,8.96,0.0
2016,10,10,6,30,60.0,21.0,1.1,15.0,24.0,16.56,0.32
2016,10,10,6,45,115.5,39.5,1.25,15.5,55.0,30.5,20.1
2016,10,10,7,0,171.0,58.0,1.4,16.0,86.0,44.16,32.94
2016,10,10,7,15,198.5,78.0,1.45,16.5,121.5,58.35,45.83
2016,10,10,7,30,226.0,98.0,1.5,17.0,157.0,72.12,58.08
2016,10,10,7,45,248.5,115.5,1.6,17.5,192.5,83.83,68.25
2016,10,10,8,0,271.0,133.0,1.7,18.0,228.0,107.09,78.17
2016,10,10,8,15,451.5,117.0,1.8,18.5,302.5,136.75,89.4
2016,10,10,8,30,632.0,101.0,1.9,19.0,377.0,191.68,125.07
2016,10,10,8,45,608.5,121.0,2.05,19.5,409.0,247.69,173.97
2016,10,10,9,0,585.0,141.0,2.2,20.0,441.0,300.59,220.8
2016,10,10,9,15,592.0,151.5,2.3,20.5,475.0,353.35,265.94
2016,10,10,9,30,599.0,162.0,2.4,21.0,509.0,406.35,310.17
2016,10,10,9,45,745.0,126.5,2.55,21.5,582.0,485.9,373.01
2016,10,10,10,0,891.0,91.0,2.7,22.0,655.0,576.79,443.75
2016,10,10,10,15,648.5,184.0,2.75,22.0,603.5,573.38,441.93
2016,10,10,10,30,406.0,277.0,2.8,22.0,552.0,526.05,406.02
2016,10,10,10,45,661.0,186.0,2.9,22.5,647.5,660.67,508.67
2016,10,10,11,0,916.0,95.0,3.0,23.0,743.0,786.81,601.0
2016,10,10,11,15,748.5,165.5,3.05,23.0,700.0,779.0,593.79
2016,10,10,11,30,581.0,236.0,3.1,23.0,657.0,738.84,563.05
2016,10,10,11,45,584.5,234.0,3.15,23.5,658.0,766.31,582.41
2016,10,10,12,0,588.0,232.0,3.2,24.0,659.0,791.58,599.56
2016,10,10,12,15,574.0,235.5,3.25,24.0,650.0,804.16,608.6
2016,10,10,12,30,560.0,239.0,3.3,24.0,641.0,813.6,615.56
2016,10,10,12,45,554.5,235.0,3.35,24.0,626.5,820.14,620.93
2016,10,10,13,0,549.0,231.0,3.4,24.0,612.0,823.79,624.4
2016,10,10,13,15,552.0,221.0,3.4,23.5,593.5,826.39,628.56
2016,10,10,13,30,555.0,211.0,3.4,23.0,575.0,826.14,630.86
2016,10,10,13,45,543.5,205.5,3.4,23.0,549.0,813.59,623.1
2016,10,10,14,0,532.0,200.0,3.4,23.0,523.0,798.33,613.57
2016,10,10,14,15,482.5,200.0,3.4,22.5,480.0,748.87,580.04
2016,10,10,14,30,433.0,200.0,3.4,22.0,437.0,697.76,544.92
2016,10,10,14,45,244.0,197.5,3.4,22.0,329.0,485.35,384.86
2016,10,10,15,0,55.0,195.0,3.4,22.0,221.0,259.94,206.2
2016,10,10,15,15,286.0,153.5,3.35,21.5,268.5,466.39,377.0
2016,10,10,15,30,517.0,112.0,3.3,21.0,316.0,641.01,514.4
2016,10,10,15,45,476.0,104.5,3.25,21.0,273.0,582.01,469.52
2016,10,10,16,0,435.0,97.0,3.2,21.0,230.0,523.92,425.48
2016,10,10,16,15,393.0,83.0,2.9,20.0,186.0,457.71,373.99
2016,10,10,16,30,351.0,69.0,2.6,19.0,142.0,393.55,321.75
2016,10,10,16,45,285.0,53.0,2.35,18.5,101.5,311.79,252.28
2016,10,10,17,0,219.0,37.0,2.1,18.0,61.0,235.87,182.55
2016,10,10,17,15,109.5,18.5,2.0,17.5,30.5,116.27,17.14
2016,10,10,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,6,15,104.0,10.0,1.1,12.0,16.0,8.54,0.0
2016,10,11,6,30,208.0,20.0,1.2,12.0,32.0,16.58,0.0
2016,10,11,6,45,336.0,31.5,1.3,12.5,74.0,25.85,16.3
2016,10,11,7,0,464.0,43.0,1.4,13.0,116.0,34.99,25.27
2016,10,11,7,15,232.0,50.5,1.4,13.5,87.0,37.8,28.14
2016,10,11,7,30,0.0,58.0,1.4,14.0,58.0,47.71,37.13
2016,10,11,7,45,0.0,71.5,1.4,14.5,71.5,58.44,46.65
2016,10,11,8,0,0.0,85.0,1.4,15.0,85.0,69.26,53.48
2016,10,11,8,15,0.0,98.0,1.45,15.5,98.0,79.94,62.21
2016,10,11,8,30,0.0,111.0,1.5,16.0,111.0,90.73,70.9
2016,10,11,8,45,1.5,137.0,1.55,16.5,138.0,112.18,88.22
2016,10,11,9,0,3.0,163.0,1.6,17.0,165.0,134.24,105.78
2016,10,11,9,15,24.0,200.5,1.6,17.5,214.5,173.3,136.48
2016,10,11,9,30,45.0,238.0,1.6,18.0,264.0,218.52,171.82
2016,10,11,9,45,469.0,161.0,1.65,18.5,455.5,379.42,296.36
2016,10,11,10,0,893.0,84.0,1.7,19.0,647.0,571.72,442.29
2016,10,11,10,15,901.5,85.0,1.65,19.0,673.0,628.16,484.97
2016,10,11,10,30,910.0,86.0,1.6,19.0,699.0,683.19,526.2
2016,10,11,10,45,914.0,87.5,1.6,19.5,717.0,733.92,562.43
2016,10,11,11,0,918.0,89.0,1.6,20.0,735.0,782.34,594.35
2016,10,11,11,15,921.0,89.5,1.55,20.0,745.5,826.4,623.05
2016,10,11,11,30,924.0,90.0,1.5,20.0,756.0,867.62,649.49
2016,10,11,11,45,922.0,91.5,1.5,20.5,757.5,902.59,670.89
2016,10,11,12,0,920.0,93.0,1.5,21.0,759.0,934.08,689.9
2016,10,11,12,15,724.0,170.0,1.55,21.0,691.5,881.86,655.9
2016,10,11,12,30,528.0,247.0,1.6,21.0,624.0,791.87,594.14
2016,10,11,12,45,693.0,181.0,1.7,21.0,665.0,904.46,675.11
2016,10,11,13,0,858.0,115.0,1.8,21.0,706.0,1000.56,738.91
2016,10,11,13,15,703.5,163.0,1.9,21.0,637.5,921.96,688.15
2016,10,11,13,30,549.0,211.0,2.0,21.0,569.0,820.01,621.12
2016,10,11,13,45,687.5,158.0,2.1,21.0,586.0,913.88,688.9
2016,10,11,14,0,826.0,105.0,2.2,21.0,603.0,984.99,737.89
2016,10,11,14,15,575.5,163.5,2.3,20.5,500.5,807.7,620.04
2016,10,11,14,30,325.0,222.0,2.4,20.0,398.0,595.96,467.59
2016,10,11,14,45,427.5,181.5,2.5,20.0,394.0,667.03,525.71
2016,10,11,15,0,530.0,141.0,2.6,20.0,390.0,710.63,561.02
2016,10,11,15,15,528.0,125.0,2.65,19.5,351.5,679.04,540.31
2016,10,11,15,30,526.0,109.0,2.7,19.0,313.0,644.96,517.76
2016,10,11,15,45,480.0,102.5,2.8,19.0,269.5,582.66,472.21
2016,10,11,16,0,434.0,96.0,2.9,19.0,226.0,521.61,426.15
2016,10,11,16,15,388.0,82.0,2.85,18.5,182.0,452.28,371.56
2016,10,11,16,30,342.0,68.0,2.8,18.0,138.0,385.35,316.39
2016,10,11,16,45,271.5,52.0,2.75,17.5,97.5,300.91,244.32
2016,10,11,17,0,201.0,36.0,2.7,17.0,57.0,222.91,171.45
2016,10,11,17,15,100.5,18.0,2.65,16.5,28.5,108.61,0.0
2016,10,11,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,69.0,10.5,1.2,12.5,14.0,8.96,0.0
2016,10,12,6,30,138.0,21.0,1.2,13.0,28.0,16.36,0.0
2016,10,12,6,45,269.0,34.0,1.3,13.5,68.5,27.97,17.86
2016,10,12,7,0,400.0,47.0,1.4,14.0,109.0,38.27,27.98
2016,10,12,7,15,478.5,56.0,1.3,14.0,157.0,44.73,34.21
2016,10,12,7,30,557.0,65.0,1.2,14.0,205.0,51.13,40.16
2016,10,12,7,45,617.0,69.5,1.2,14.5,256.0,53.77,42.5
2016,10,12,8,0,677.0,74.0,1.2,15.0,307.0,82.74,48.83
2016,10,12,8,15,711.0,78.5,1.1,15.5,354.5,138.45,80.76
2016,10,12,8,30,745.0,83.0,1.0,16.0,402.0,201.89,129.67
2016,10,12,8,45,775.5,84.0,0.95,17.0,447.5,261.28,179.59
2016,10,12,9,0,806.0,85.0,0.9,18.0,493.0,323.74,232.92
2016,10,12,9,15,823.5,87.5,0.95,18.5,532.0,385.55,285.99
2016,10,12,9,30,841.0,90.0,1.0,19.0,571.0,448.23,338.22
2016,10,12,9,45,856.0,91.0,1.05,19.5,604.5,508.85,387.19
2016,10,12,10,0,871.0,92.0,1.1,20.0,638.0,567.78,433.21
2016,10,12,10,15,880.0,93.5,1.25,20.5,664.0,623.9,476.39
2016,10,12,10,30,889.0,95.0,1.4,21.0,690.0,678.72,517.41
2016,10,12,10,45,895.5,95.5,1.55,21.5,708.5,729.25,554.39
2016,10,12,11,0,902.0,96.0,1.7,22.0,727.0,777.72,587.8
2016,10,12,11,15,905.0,96.5,1.85,22.0,737.0,821.15,617.97
2016,10,12,11,30,908.0,97.0,2.0,22.0,747.0,861.79,646.21
2016,10,12,11,45,909.0,97.0,2.2,22.5,749.0,897.2,670.11
2016,10,12,12,0,910.0,97.0,2.4,23.0,751.0,929.33,691.78
2016,10,12,12,15,908.5,97.0,2.45,23.0,745.0,955.74,709.66
2016,10,12,12,30,907.0,97.0,2.5,23.0,739.0,978.49,725.26
2016,10,12,12,45,907.5,94.0,2.65,23.0,725.5,995.98,738.52
2016,10,12,13,0,908.0,91.0,2.8,23.0,712.0,1009.61,749.43
2016,10,12,13,15,902.0,90.0,2.8,23.0,690.0,1015.25,753.89
2016,10,12,13,30,896.0,89.0,2.8,23.0,668.0,1016.9,755.98
2016,10,12,13,45,888.5,86.5,2.85,23.0,639.0,1011.25,753.92
2016,10,12,14,0,881.0,84.0,2.9,23.0,610.0,1001.68,749.49
2016,10,12,14,15,867.0,82.0,2.9,22.5,573.5,982.45,739.73
2016,10,12,14,30,853.0,80.0,2.9,22.0,537.0,970.94,735.32
2016,10,12,14,45,735.5,97.0,2.95,22.0,469.0,873.84,670.9
2016,10,12,15,0,618.0,114.0,3.0,22.0,401.0,771.35,601.29
2016,10,12,15,15,688.0,91.0,3.15,21.5,380.0,795.52,623.1
2016,10,12,15,30,758.0,68.0,3.3,21.0,359.0,806.39,634.35
2016,10,12,15,45,719.5,63.5,3.5,21.0,309.0,744.87,591.56
2016,10,12,16,0,681.0,59.0,3.7,21.0,259.0,682.81,546.96
2016,10,12,16,15,621.0,53.0,3.45,20.0,209.0,608.03,490.85
2016,10,12,16,30,561.0,47.0,3.2,19.0,159.0,529.98,429.15
2016,10,12,16,45,464.5,38.0,2.95,18.5,112.0,424.84,341.79
2016,10,12,17,0,368.0,29.0,2.7,18.0,65.0,327.85,248.49
2016,10,12,17,15,184.0,14.5,2.4,17.0,32.5,157.14,0.0
2016,10,12,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,14.5,0.5,12.5,14.5,12.38,0.0
2016,10,13,6,30,0.0,29.0,0.5,13.0,29.0,21.92,0.0
2016,10,13,6,45,248.0,33.5,0.5,13.5,71.0,25.99,16.06
2016,10,13,7,0,496.0,38.0,0.5,14.0,113.0,31.04,21.66
2016,10,13,7,15,569.0,44.5,0.55,14.5,162.0,35.86,26.31
2016,10,13,7,30,642.0,51.0,0.6,15.0,211.0,44.26,33.92
2016,10,13,7,45,321.0,71.0,0.7,15.5,151.0,51.94,40.73
2016,10,13,8,0,0.0,91.0,0.8,16.0,91.0,73.6,56.93
2016,10,13,8,15,99.5,134.5,0.8,16.0,177.0,115.08,87.08
2016,10,13,8,30,199.0,178.0,0.8,16.0,263.0,173.98,130.49
2016,10,13,8,45,144.0,197.5,0.85,16.5,262.5,192.79,148.13
2016,10,13,9,0,89.0,217.0,0.9,17.0,262.0,203.16,158.49
2016,10,13,9,15,246.5,218.0,0.95,17.5,355.0,276.41,213.63
2016,10,13,9,30,404.0,219.0,1.0,18.0,448.0,364.52,280.89
2016,10,13,9,45,340.0,248.0,1.05,18.5,448.5,387.09,299.37
2016,10,13,10,0,276.0,277.0,1.1,19.0,449.0,402.61,311.58
2016,10,13,10,15,315.5,280.5,1.1,19.0,485.0,450.19,348.07
2016,10,13,10,30,355.0,284.0,1.1,19.0,521.0,501.11,386.3
2016,10,13,10,45,394.5,281.0,1.15,19.5,550.0,548.84,421.27
2016,10,13,11,0,434.0,278.0,1.2,20.0,579.0,610.6,465.47
2016,10,13,11,15,410.5,290.0,1.25,20.0,578.5,616.14,469.38
2016,10,13,11,30,387.0,302.0,1.3,20.0,578.0,630.5,479.67
2016,10,13,11,45,391.5,300.0,1.4,20.5,579.5,651.71,494.81
2016,10,13,12,0,396.0,298.0,1.5,21.0,581.0,671.59,508.86
2016,10,13,12,15,385.0,300.0,1.55,21.0,573.0,680.06,515.13
2016,10,13,12,30,374.0,302.0,1.6,21.0,565.0,686.41,520.05
2016,10,13,12,45,389.5,290.5,1.65,21.5,559.5,701.28,530.85
2016,10,13,13,0,405.0,279.0,1.7,22.0,554.0,714.59,540.53
2016,10,13,13,15,428.0,262.0,1.7,22.0,544.5,747.65,564.42
2016,10,13,13,30,451.0,245.0,1.7,22.0,535.0,759.48,573.97
2016,10,13,13,45,364.5,252.5,1.75,22.5,480.0,665.63,507.32
2016,10,13,14,0,278.0,260.0,1.8,23.0,425.0,592.09,453.88
2016,10,13,14,15,289.0,241.0,1.85,22.5,403.0,582.92,450.62
2016,10,13,14,30,300.0,222.0,1.9,22.0,381.0,571.86,445.48
2016,10,13,14,45,151.5,186.5,1.95,22.0,266.5,360.8,285.74
2016,10,13,15,0,3.0,151.0,2.0,22.0,152.0,141.17,109.55
2016,10,13,15,15,57.0,154.0,2.0,21.5,175.5,215.14,172.25
2016,10,13,15,30,111.0,157.0,2.0,21.0,199.0,292.21,235.8
2016,10,13,15,45,102.5,136.5,2.0,21.0,171.0,259.91,210.09
2016,10,13,16,0,94.0,116.0,2.0,21.0,143.0,227.6,184.2
2016,10,13,16,15,82.0,94.5,1.8,20.0,114.5,190.89,154.42
2016,10,13,16,30,70.0,73.0,1.6,19.0,86.0,154.26,123.75
2016,10,13,16,45,48.0,52.0,1.45,18.5,60.0,98.51,76.23
2016,10,13,17,0,26.0,31.0,1.3,18.0,34.0,55.79,37.4
2016,10,13,17,15,13.0,15.5,1.25,17.5,17.0,21.35,0.0
2016,10,13,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,7.0,1.2,13.5,7.0,5.97,0.0
2016,10,14,6,30,0.0,14.0,1.5,14.0,14.0,11.56,0.0
2016,10,14,6,45,22.0,33.0,1.8,14.5,36.5,26.35,16.03
2016,10,14,7,0,44.0,52.0,2.1,15.0,59.0,40.75,29.89
2016,10,14,7,15,57.5,73.0,2.2,15.0,85.0,56.18,44.06
2016,10,14,7,30,71.0,94.0,2.3,15.0,111.0,71.34,57.8
2016,10,14,7,45,79.5,115.0,2.4,15.5,138.0,86.17,70.88
2016,10,14,8,0,88.0,136.0,2.5,16.0,165.0,105.97,81.93
2016,10,14,8,15,56.5,147.5,2.6,16.5,167.5,120.37,93.3
2016,10,14,8,30,25.0,159.0,2.7,17.0,170.0,131.38,103.27
2016,10,14,8,45,159.0,182.0,2.85,17.5,260.5,185.22,142.06
2016,10,14,9,0,293.0,205.0,3.0,18.0,351.0,259.93,199.21
2016,10,14,9,15,237.5,230.0,3.1,18.0,354.5,280.14,218.35
2016,10,14,9,30,182.0,255.0,3.2,18.0,358.0,295.93,232.82
2016,10,14,9,45,207.0,268.5,3.3,18.5,392.0,334.96,263.84
2016,10,14,10,0,232.0,282.0,3.4,19.0,426.0,376.74,296.63
2016,10,14,10,15,548.5,186.0,3.45,19.0,543.5,512.75,404.7
2016,10,14,10,30,865.0,90.0,3.5,19.0,661.0,658.65,518.81
2016,10,14,10,45,518.0,210.5,3.6,19.0,555.0,580.21,456.48
2016,10,14,11,0,171.0,331.0,3.7,19.0,449.0,443.12,347.48
2016,10,14,11,15,114.0,321.5,3.75,19.0,401.0,401.29,315.1
2016,10,14,11,30,57.0,312.0,3.8,19.0,353.0,338.96,265.96
2016,10,14,11,45,72.0,321.5,3.85,19.0,373.0,367.02,288.32
2016,10,14,12,0,87.0,331.0,3.9,19.0,393.0,396.34,311.34
2016,10,14,12,15,89.5,326.0,3.95,19.0,389.5,399.5,314.02
2016,10,14,12,30,92.0,321.0,4.0,19.0,386.0,402.4,316.66
2016,10,14,12,45,70.0,303.0,4.05,19.5,352.0,366.8,288.42
2016,10,14,13,0,48.0,285.0,4.1,20.0,318.0,329.78,259.02
2016,10,14,13,15,46.5,276.5,4.1,20.0,307.0,322.85,254.07
2016,10,14,13,30,45.0,268.0,4.1,20.0,296.0,315.72,248.91
2016,10,14,13,45,39.0,250.5,4.1,20.0,274.5,293.26,231.65
2016,10,14,14,0,33.0,233.0,4.1,20.0,253.0,270.43,214.03
2016,10,14,14,15,32.0,219.0,4.1,20.0,237.0,256.58,203.62
2016,10,14,14,30,31.0,205.0,4.1,20.0,221.0,242.61,193.06
2016,10,14,14,45,45.5,196.5,4.1,20.0,218.0,250.74,200.74
2016,10,14,15,0,60.0,188.0,4.1,20.0,215.0,258.87,208.4
2016,10,14,15,15,85.5,171.0,4.05,19.5,205.5,265.5,215.74
2016,10,14,15,30,111.0,154.0,4.0,19.0,196.0,288.79,236.27
2016,10,14,15,45,103.0,133.0,3.95,19.0,167.5,256.09,209.94
2016,10,14,16,0,95.0,112.0,3.9,19.0,139.0,223.26,183.06
2016,10,14,16,15,80.0,91.0,3.65,18.5,110.5,184.69,150.78
2016,10,14,16,30,65.0,70.0,3.4,18.0,82.0,146.45,117.97
2016,10,14,16,45,40.0,50.0,3.15,18.0,56.5,90.44,69.53
2016,10,14,17,0,15.0,30.0,2.9,18.0,31.0,47.93,30.29
2016,10,14,17,15,7.5,15.0,2.75,17.5,15.5,17.48,0.0
2016,10,14,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,6,15,79.5,8.5,1.5,14.5,12.0,7.26,0.0
2016,10,15,6,30,159.0,17.0,1.8,15.0,24.0,14.08,0.0
2016,10,15,6,45,293.0,28.5,2.15,15.5,63.0,23.41,13.31
2016,10,15,7,0,427.0,40.0,2.5,16.0,102.0,32.6,22.65
2016,10,15,7,15,505.5,47.5,2.7,16.0,149.5,38.08,27.97
2016,10,15,7,30,584.0,55.0,2.9,16.0,197.0,43.56,33.07
2016,10,15,7,45,632.0,61.0,3.1,16.5,245.0,47.59,36.67
2016,10,15,8,0,680.0,67.0,3.3,17.0,293.0,79.69,45.01
2016,10,15,8,15,713.0,71.0,3.5,17.5,339.5,138.55,80.28
2016,10,15,8,30,746.0,75.0,3.7,18.0,386.0,197.26,125.99
2016,10,15,8,45,767.0,78.5,3.9,18.5,428.5,256.37,177.33
2016,10,15,9,0,788.0,82.0,4.1,19.0,471.0,317.4,231.61
2016,10,15,9,15,805.0,84.5,4.25,19.0,509.0,377.69,285.59
2016,10,15,9,30,822.0,87.0,4.4,19.0,547.0,438.81,339.3
2016,10,15,9,45,568.0,176.5,4.6,19.5,503.0,443.14,347.57
2016,10,15,10,0,314.0,266.0,4.8,20.0,459.0,414.56,326.49
2016,10,15,10,15,276.5,285.0,4.95,20.0,460.5,432.06,340.93
2016,10,15,10,30,239.0,304.0,5.1,20.0,462.0,435.82,344.15
2016,10,15,10,45,306.5,298.5,5.25,20.5,505.5,505.14,398.22
2016,10,15,11,0,374.0,293.0,5.4,21.0,549.0,569.76,448.12
2016,10,15,11,15,320.0,310.5,5.5,21.0,532.0,566.35,444.79
2016,10,15,11,30,266.0,328.0,5.6,21.0,515.0,558.05,437.71
2016,10,15,11,45,324.5,314.5,5.7,21.0,543.0,609.92,478.79
2016,10,15,12,0,383.0,301.0,5.8,21.0,571.0,663.84,521.03
2016,10,15,12,15,635.5,195.0,5.85,21.0,638.5,826.01,647.52
2016,10,15,12,30,888.0,89.0,5.9,21.0,706.0,950.1,736.96
2016,10,15,12,45,871.0,94.0,6.0,21.0,688.5,959.27,743.94
2016,10,15,13,0,854.0,99.0,6.1,21.0,671.0,964.35,748.79
2016,10,15,13,15,444.0,176.5,6.1,20.5,473.5,667.77,531.53
2016,10,15,13,30,34.0,254.0,6.1,20.0,276.0,289.0,228.4
2016,10,15,13,45,33.0,242.5,6.15,20.0,263.0,278.39,221.02
2016,10,15,14,0,32.0,231.0,6.2,20.0,250.0,267.65,212.95
2016,10,15,14,15,195.0,218.5,6.15,20.0,321.5,439.94,356.03
2016,10,15,14,30,358.0,206.0,6.1,20.0,393.0,609.32,492.39
2016,10,15,14,45,215.5,197.0,6.1,20.0,307.0,437.63,355.93
2016,10,15,15,0,73.0,188.0,6.1,20.0,221.0,272.14,220.35
2016,10,15,15,15,380.0,131.0,5.95,19.5,274.0,547.7,451.01
2016,10,15,15,30,687.0,74.0,5.8,19.0,327.0,753.17,613.03
2016,10,15,15,45,644.5,68.5,5.7,19.0,279.5,689.4,563.67
2016,10,15,16,0,602.0,63.0,5.6,19.0,232.0,625.83,514.1
2016,10,15,16,15,536.5,56.0,5.2,18.5,184.0,542.47,447.03
2016,10,15,16,30,471.0,49.0,4.8,18.0,136.0,462.18,379.72
2016,10,15,16,45,365.0,38.5,4.4,18.0,93.0,352.56,284.61
2016,10,15,17,0,259.0,28.0,4.0,18.0,50.0,249.54,175.45
2016,10,15,17,15,129.5,14.0,3.8,17.5,25.0,92.52,0.0
2016,10,15,17,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,4.6,16.0,1.5,1.23,0.0
2016,10,16,7,0,0.0,3.0,4.8,16.0,3.0,2.46,0.0
2016,10,16,7,15,0.0,4.5,4.95,16.0,4.5,3.69,0.0
2016,10,16,7,30,0.0,6.0,5.1,16.0,6.0,4.93,0.0
2016,10,16,7,45,0.0,8.0,5.3,16.5,8.0,6.57,0.2
2016,10,16,8,0,0.0,10.0,5.5,17.0,10.0,8.23,1.35
2016,10,16,8,15,0.0,42.0,5.7,17.0,42.0,34.71,23.83
2016,10,16,8,30,0.0,74.0,5.9,17.0,74.0,61.38,46.25
2016,10,16,8,45,0.0,72.0,6.15,17.5,72.0,59.72,44.62
2016,10,16,9,0,0.0,70.0,6.4,18.0,70.0,58.06,43.01
2016,10,16,9,15,2.5,124.5,6.55,18.0,126.0,104.03,80.95
2016,10,16,9,30,5.0,179.0,6.7,18.0,182.0,150.68,119.01
2016,10,16,9,45,2.5,124.0,6.9,18.5,125.5,104.47,80.78
2016,10,16,10,0,0.0,69.0,7.1,19.0,69.0,57.31,41.77
2016,10,16,10,15,0.0,103.0,7.2,19.0,103.0,85.84,65.12
2016,10,16,10,30,0.0,137.0,7.3,19.0,137.0,114.86,88.7
2016,10,16,10,45,0.0,113.0,7.4,19.0,113.0,94.46,71.97
2016,10,16,11,0,0.0,89.0,7.5,19.0,89.0,74.11,55.29
2016,10,16,11,15,0.0,60.0,7.55,19.0,60.0,49.88,35.41
2016,10,16,11,30,0.0,31.0,7.6,19.0,31.0,25.72,15.55
2016,10,16,11,45,1.5,106.0,7.65,19.0,107.0,89.95,68.23
2016,10,16,12,0,3.0,181.0,7.7,19.0,183.0,158.19,123.59
2016,10,16,12,15,1.5,167.0,7.65,19.0,168.0,144.53,112.49
2016,10,16,12,30,0.0,153.0,7.6,19.0,153.0,130.74,101.33
2016,10,16,12,45,0.0,141.5,7.6,19.0,141.5,120.56,93.15
2016,10,16,13,0,0.0,130.0,7.6,19.0,130.0,110.35,84.94
2016,10,16,13,15,0.0,88.0,7.5,19.0,88.0,73.23,54.71
2016,10,16,13,30,0.0,46.0,7.4,19.0,46.0,38.16,25.93
2016,10,16,13,45,0.0,78.5,7.35,19.0,78.5,65.24,48.35
2016,10,16,14,0,0.0,111.0,7.3,19.0,111.0,93.9,72.04
2016,10,16,14,15,0.0,127.0,7.2,18.5,127.0,109.49,85.18
2016,10,16,14,30,0.0,143.0,7.1,18.0,143.0,126.42,99.52
2016,10,16,14,45,81.5,167.0,7.0,18.0,203.5,249.71,204.64
2016,10,16,15,0,163.0,191.0,6.9,18.0,264.0,382.44,315.24
2016,10,16,15,15,436.5,128.5,6.7,18.0,294.5,596.89,494.88
2016,10,16,15,30,710.0,66.0,6.5,18.0,325.0,756.82,620.57
2016,10,16,15,45,672.5,61.5,6.35,18.0,278.0,697.73,574.42
2016,10,16,16,0,635.0,57.0,6.2,18.0,231.0,644.5,532.28
2016,10,16,16,15,572.0,50.5,5.85,17.5,183.5,562.87,466.08
2016,10,16,16,30,509.0,44.0,5.5,17.0,136.0,484.26,399.47
2016,10,16,16,45,407.5,34.5,5.15,17.0,93.0,377.98,306.11
2016,10,16,17,0,306.0,25.0,4.8,17.0,50.0,275.48,186.25
2016,10,16,17,15,153.0,12.5,4.6,16.5,25.0,105.69,0.0
2016,10,16,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,15,85.5,7.5,1.15,13.0,10.5,0.0,0.0
2016,10,17,6,30,171.0,15.0,1.3,13.0,21.0,12.8,0.0
2016,10,17,6,45,316.5,26.0,1.45,13.5,60.5,21.41,11.3
2016,10,17,7,0,462.0,37.0,1.6,14.0,100.0,30.32,20.79
2016,10,17,7,15,542.0,44.0,1.7,14.5,148.5,35.55,25.88
2016,10,17,7,30,622.0,51.0,1.8,15.0,197.0,44.39,33.95
2016,10,17,7,45,673.0,55.5,1.95,15.5,246.5,47.7,36.93
2016,10,17,8,0,724.0,60.0,2.1,16.0,296.0,81.34,45.02
2016,10,17,8,15,757.0,63.5,2.2,16.0,343.5,138.36,78.55
2016,10,17,8,30,790.0,67.0,2.3,16.0,391.0,199.31,126.58
2016,10,17,8,45,814.5,69.5,2.45,16.5,435.0,260.97,180.28
2016,10,17,9,0,839.0,72.0,2.6,17.0,479.0,324.87,237.15
2016,10,17,9,15,855.5,74.0,2.65,17.5,518.0,388.5,293.36
2016,10,17,9,30,872.0,76.0,2.7,18.0,557.0,450.79,347.08
2016,10,17,9,45,875.0,81.5,2.75,18.5,587.5,510.16,396.88
2016,10,17,10,0,878.0,87.0,2.8,19.0,618.0,568.14,443.79
2016,10,17,10,15,886.5,88.0,2.85,19.0,643.5,623.4,488.08
2016,10,17,10,30,895.0,89.0,2.9,19.0,669.0,677.27,530.13
2016,10,17,10,45,901.5,89.5,2.95,19.5,687.0,727.59,567.5
2016,10,17,11,0,908.0,90.0,3.0,20.0,705.0,775.83,600.87
2016,10,17,11,15,911.0,90.5,3.05,20.0,715.0,819.01,630.97
2016,10,17,11,30,914.0,91.0,3.1,20.0,725.0,859.38,658.97
2016,10,17,11,45,914.5,91.0,3.15,20.0,726.5,894.07,682.95
2016,10,17,12,0,915.0,91.0,3.2,20.0,728.0,925.44,704.66
2016,10,17,12,15,913.0,90.5,3.25,20.0,721.0,950.49,722.11
2016,10,17,12,30,911.0,90.0,3.3,20.0,714.0,971.82,737.18
2016,10,17,12,45,910.0,88.0,3.4,20.5,700.0,988.58,748.25
2016,10,17,13,0,909.0,86.0,3.5,21.0,686.0,1001.48,756.86
2016,10,17,13,15,902.0,85.0,3.55,20.5,663.5,1005.76,762.38
2016,10,17,13,30,895.0,84.0,3.6,20.0,641.0,1006.06,765.47
2016,10,17,13,45,884.0,82.5,3.7,20.0,611.0,997.82,761.83
2016,10,17,14,0,873.0,81.0,3.8,20.0,581.0,985.76,755.75
2016,10,17,14,15,858.0,79.0,3.8,20.0,545.0,965.4,743.37
2016,10,17,14,30,843.0,77.0,3.8,20.0,509.0,952.69,736.44
2016,10,17,14,45,821.5,74.5,3.85,20.0,467.0,918.43,714.63
2016,10,17,15,0,800.0,72.0,3.9,20.0,425.0,881.31,690.63
2016,10,17,15,15,771.0,69.0,3.85,19.5,378.5,834.0,659.57
2016,10,17,15,30,742.0,66.0,3.8,19.0,332.0,784.81,626.31
2016,10,17,15,45,698.5,61.5,3.8,18.5,283.0,719.54,579.97
2016,10,17,16,0,655.0,57.0,3.8,18.0,234.0,660.64,536.5
2016,10,17,16,15,588.0,50.5,3.4,17.5,185.0,575.16,468.83
2016,10,17,16,30,521.0,44.0,3.0,17.0,136.0,492.91,400.62
2016,10,17,16,45,405.0,34.5,2.6,16.5,91.5,375.89,300.59
2016,10,17,17,0,289.0,25.0,2.2,16.0,47.0,261.1,164.23
2016,10,17,17,15,144.5,12.5,2.05,15.5,23.5,100.25,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,6,15,74.5,7.5,2.35,11.5,10.0,0.0,0.0
2016,10,18,6,30,149.0,15.0,2.5,12.0,20.0,12.8,0.0
2016,10,18,6,45,302.5,26.5,2.7,12.5,59.5,21.9,11.36
2016,10,18,7,0,456.0,38.0,2.9,13.0,99.0,31.24,21.61
2016,10,18,7,15,538.0,45.5,3.2,13.5,147.5,36.83,27.08
2016,10,18,7,30,620.0,53.0,3.5,14.0,196.0,42.43,32.3
2016,10,18,7,45,675.5,57.0,3.8,14.5,246.5,49.07,38.27
2016,10,18,8,0,731.0,61.0,4.1,15.0,297.0,83.11,46.32
2016,10,18,8,15,764.0,64.5,4.25,15.5,345.0,140.56,80.37
2016,10,18,8,30,797.0,68.0,4.4,16.0,393.0,201.94,128.96
2016,10,18,8,45,821.0,70.5,4.6,16.5,436.5,263.9,183.46
2016,10,18,9,0,845.0,73.0,4.8,17.0,480.0,328.03,241.26
2016,10,18,9,15,861.0,75.5,4.85,17.0,518.5,392.18,299.33
2016,10,18,9,30,877.0,78.0,4.9,17.0,557.0,455.02,355.23
2016,10,18,9,45,887.5,80.0,5.0,17.5,589.5,514.97,406.81
2016,10,18,10,0,898.0,82.0,5.1,18.0,622.0,574.24,456.25
2016,10,18,10,15,906.0,83.0,5.1,18.0,647.0,630.11,502.27
2016,10,18,10,30,914.0,84.0,5.1,18.0,672.0,684.47,545.93
2016,10,18,10,45,920.5,84.0,5.15,18.5,690.0,735.02,584.79
2016,10,18,11,0,927.0,84.0,5.2,19.0,708.0,783.41,619.23
2016,10,18,11,15,929.0,84.5,5.2,19.0,717.5,826.42,650.1
2016,10,18,11,30,931.0,85.0,5.2,19.0,727.0,866.48,678.68
2016,10,18,11,45,931.5,85.0,5.2,19.5,728.0,901.59,702.23
2016,10,18,12,0,932.0,85.0,5.2,20.0,729.0,933.3,723.27
2016,10,18,12,15,930.0,84.5,5.15,20.0,722.0,958.63,740.84
2016,10,18,12,30,928.0,84.0,5.1,20.0,715.0,980.19,755.85
2016,10,18,12,45,918.5,85.5,5.1,20.0,699.0,993.09,765.29
2016,10,18,13,0,909.0,87.0,5.1,20.0,683.0,1001.92,772.13
2016,10,18,13,15,901.5,86.0,5.05,20.0,660.0,1005.68,775.22
2016,10,18,13,30,894.0,85.0,5.0,20.0,637.0,1005.46,775.75
2016,10,18,13,45,884.0,83.0,4.95,20.0,607.5,997.58,771.13
2016,10,18,14,0,874.0,81.0,4.9,20.0,578.0,985.85,764.03
2016,10,18,14,15,628.5,137.0,4.85,19.5,483.0,826.97,652.83
2016,10,18,14,30,383.0,193.0,4.8,19.0,388.0,617.7,496.99
2016,10,18,14,45,406.5,171.0,4.8,19.0,362.0,632.86,511.27
2016,10,18,15,0,430.0,149.0,4.8,19.0,336.0,623.35,506.25
2016,10,18,15,15,415.0,135.0,4.7,18.5,299.5,584.76,478.34
2016,10,18,15,30,400.0,121.0,4.6,18.0,263.0,544.97,448.94
2016,10,18,15,45,537.5,87.0,4.5,18.0,248.0,617.19,506.66
2016,10,18,16,0,675.0,53.0,4.4,18.0,233.0,665.07,542.33
