Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,16,15,609.5,47.0,3.9,17.5,183.5,580.09,473.6
2016,10,18,16,30,544.0,41.0,3.4,17.0,134.0,505.81,410.91
2016,10,18,16,45,428.0,32.0,2.9,16.5,89.5,388.89,309.72
2016,10,18,17,0,312.0,23.0,2.4,16.0,45.0,271.86,155.15
2016,10,18,17,15,156.0,11.5,2.25,15.5,22.5,106.36,0.0
2016,10,18,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,96.5,6.5,1.45,10.5,9.5,0.0,0.0
2016,10,19,6,30,193.0,13.0,1.6,11.0,19.0,11.1,0.0
2016,10,19,6,45,341.0,23.0,1.8,12.0,58.0,18.96,8.72
2016,10,19,7,0,489.0,33.0,2.0,13.0,97.0,29.57,20.11
2016,10,19,7,15,567.5,39.5,2.2,13.5,145.5,34.93,25.38
2016,10,19,7,30,646.0,46.0,2.4,14.0,194.0,40.33,30.43
2016,10,19,7,45,694.5,50.5,2.65,15.0,243.0,43.81,33.52
2016,10,19,8,0,743.0,55.0,2.9,16.0,292.0,79.22,42.33
2016,10,19,8,15,775.0,58.5,3.1,16.5,339.5,137.21,76.7
2016,10,19,8,30,807.0,62.0,3.3,17.0,387.0,198.96,125.45
2016,10,19,8,45,829.5,64.5,3.5,17.5,430.5,263.61,181.89
2016,10,19,9,0,852.0,67.0,3.7,18.0,474.0,326.94,238.62
2016,10,19,9,15,868.0,69.0,3.75,18.5,512.5,389.01,293.97
2016,10,19,9,30,884.0,71.0,3.8,19.0,551.0,451.59,348.32
2016,10,19,9,45,897.0,71.5,3.85,19.5,583.0,511.48,398.94
2016,10,19,10,0,910.0,72.0,3.9,20.0,615.0,570.91,447.52
2016,10,19,10,15,918.0,73.0,3.85,20.5,640.5,627.14,491.82
2016,10,19,10,30,926.0,74.0,3.8,21.0,666.0,681.85,533.52
2016,10,19,10,45,930.5,75.0,3.8,21.5,683.5,732.35,570.99
2016,10,19,11,0,935.0,76.0,3.8,22.0,701.0,780.52,603.69
2016,10,19,11,15,938.0,76.0,3.75,22.0,710.5,823.87,633.54
2016,10,19,11,30,941.0,76.0,3.7,22.0,720.0,864.31,661.13
2016,10,19,11,45,941.0,76.5,3.7,22.5,721.5,899.66,683.97
2016,10,19,12,0,941.0,77.0,3.7,23.0,723.0,931.57,704.34
2016,10,19,12,15,939.0,76.5,3.7,23.0,716.0,956.92,721.58
2016,10,19,12,30,937.0,76.0,3.7,23.0,709.0,978.46,736.37
2016,10,19,12,45,931.0,76.5,3.7,23.5,694.0,993.51,745.47
2016,10,19,13,0,925.0,77.0,3.7,24.0,679.0,1004.55,752.04
2016,10,19,13,15,918.0,76.0,3.65,24.0,656.5,1008.74,755.31
2016,10,19,13,30,911.0,75.0,3.6,24.0,634.0,1008.9,756.12
2016,10,19,13,45,901.0,74.0,3.6,24.0,604.5,1002.1,752.82
2016,10,19,14,0,891.0,73.0,3.6,24.0,575.0,991.44,747.14
2016,10,19,14,15,876.5,71.0,3.55,23.5,538.5,971.27,736.24
2016,10,19,14,30,862.0,69.0,3.5,23.0,502.0,947.6,723.0
2016,10,19,14,45,842.0,66.5,3.45,23.0,460.0,914.67,701.9
2016,10,19,15,0,822.0,64.0,3.4,23.0,418.0,889.29,685.94
2016,10,19,15,15,794.0,61.0,3.15,22.5,372.0,842.52,654.6
2016,10,19,15,30,766.0,58.0,2.9,22.0,326.0,793.86,621.27
2016,10,19,15,45,724.0,54.0,2.65,22.0,277.0,730.14,574.76
2016,10,19,16,0,682.0,50.0,2.4,22.0,228.0,666.22,526.52
2016,10,19,16,15,616.5,44.5,2.1,21.0,179.0,581.87,462.36
2016,10,19,16,30,551.0,39.0,1.8,20.0,130.0,499.98,396.53
2016,10,19,16,45,435.5,30.0,1.5,19.0,86.0,391.32,304.09
2016,10,19,17,0,320.0,21.0,1.2,18.0,42.0,272.53,131.57
2016,10,19,17,15,160.0,10.5,1.2,17.5,21.0,107.81,0.0
2016,10,19,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,15,96.5,6.0,1.2,13.5,8.5,0.0,0.0
2016,10,20,6,30,193.0,12.0,1.2,14.0,17.0,10.24,0.0
2016,10,20,6,45,343.0,22.0,1.25,14.5,56.0,18.15,7.51
2016,10,20,7,0,493.0,32.0,1.3,15.0,95.0,28.71,19.14
2016,10,20,7,15,573.0,39.0,1.55,15.5,143.5,34.57,24.82
2016,10,20,7,30,653.0,46.0,1.8,16.0,192.0,40.43,30.25
2016,10,20,7,45,702.0,50.5,2.1,17.0,242.0,43.92,33.33
2016,10,20,8,0,751.0,55.0,2.4,18.0,292.0,80.11,42.34
2016,10,20,8,15,783.5,58.5,2.45,18.5,339.5,138.64,76.85
2016,10,20,8,30,816.0,62.0,2.5,19.0,387.0,200.99,125.62
2016,10,20,8,45,839.0,64.5,2.55,19.5,431.0,266.21,181.87
2016,10,20,9,0,862.0,67.0,2.6,20.0,475.0,330.23,238.37
2016,10,20,9,15,878.0,69.0,2.6,20.5,514.0,392.86,293.28
2016,10,20,9,30,894.0,71.0,2.6,21.0,553.0,455.97,347.03
2016,10,20,9,45,908.0,71.5,2.6,22.0,585.5,516.86,396.54
2016,10,20,10,0,922.0,72.0,2.6,23.0,618.0,577.37,443.76
2016,10,20,10,15,930.0,73.0,2.55,23.5,643.5,634.16,487.11
2016,10,20,10,30,938.0,74.0,2.5,24.0,669.0,689.4,527.78
2016,10,20,10,45,942.5,74.5,2.45,24.5,686.5,739.88,563.65
2016,10,20,11,0,947.0,75.0,2.4,25.0,704.0,787.96,594.7
2016,10,20,11,15,950.0,75.5,2.4,25.0,714.0,832.27,624.24
2016,10,20,11,30,953.0,76.0,2.4,25.0,724.0,873.65,651.59
2016,10,20,11,45,953.0,76.0,2.4,25.5,725.0,908.77,673.29
2016,10,20,12,0,953.0,76.0,2.4,26.0,726.0,940.41,692.58
2016,10,20,12,15,951.0,76.0,2.45,26.0,719.5,966.59,710.12
2016,10,20,12,30,949.0,76.0,2.5,26.0,713.0,988.95,725.31
2016,10,20,12,45,939.5,78.0,2.55,26.5,697.0,1002.65,733.59
2016,10,20,13,0,930.0,80.0,2.6,27.0,681.0,1012.23,739.43
2016,10,20,13,15,923.0,79.0,2.65,27.0,658.0,1016.5,743.48
2016,10,20,13,30,916.0,78.0,2.7,27.0,635.0,1016.71,745.15
2016,10,20,13,45,905.0,76.5,2.75,27.0,605.0,1008.33,741.42
2016,10,20,14,0,894.0,75.0,2.8,27.0,575.0,996.05,735.34
2016,10,20,14,15,879.0,73.0,2.8,26.5,538.0,975.41,724.85
2016,10,20,14,30,864.0,71.0,2.8,26.0,501.0,951.28,712.07
2016,10,20,14,45,843.0,69.0,2.8,26.0,459.0,928.79,698.93
2016,10,20,15,0,822.0,67.0,2.8,26.0,417.0,892.48,676.19
2016,10,20,15,15,792.5,63.5,2.5,25.5,370.5,843.65,643.53
2016,10,20,15,30,763.0,60.0,2.2,25.0,324.0,792.97,608.84
2016,10,20,15,45,719.5,56.0,1.9,24.5,274.5,728.02,562.85
2016,10,20,16,0,676.0,52.0,1.6,24.0,225.0,662.87,514.94
2016,10,20,16,15,607.0,45.5,1.45,23.0,175.5,574.65,449.65
2016,10,20,16,30,538.0,39.0,1.3,22.0,126.0,489.23,382.64
2016,10,20,16,45,415.5,30.0,1.2,21.0,82.5,376.92,288.34
2016,10,20,17,0,293.0,21.0,1.1,20.0,39.0,251.93,93.33
2016,10,20,17,15,146.5,10.5,1.1,19.5,19.5,99.32,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,81.0,5.5,0.85,14.5,7.5,0.0,0.0
2016,10,21,6,30,162.0,11.0,0.8,15.0,15.0,9.39,0.0
2016,10,21,6,45,315.0,22.0,0.75,15.5,53.0,18.15,6.87
2016,10,21,7,0,468.0,33.0,0.7,16.0,91.0,27.19,17.7
2016,10,21,7,15,551.0,40.0,0.85,16.5,139.0,35.43,25.46
2016,10,21,7,30,634.0,47.0,1.0,17.0,187.0,41.24,30.84
2016,10,21,7,45,684.0,51.5,1.2,17.5,236.0,44.67,33.94
2016,10,21,8,0,734.0,56.0,1.4,18.0,285.0,80.58,43.0
2016,10,21,8,15,767.5,60.0,1.45,18.5,332.5,138.52,77.3
2016,10,21,8,30,801.0,64.0,1.5,19.0,380.0,200.43,125.5
2016,10,21,8,45,824.5,66.5,1.6,20.0,424.0,262.27,178.32
2016,10,21,9,0,848.0,69.0,1.7,21.0,468.0,327.95,235.08
2016,10,21,9,15,864.5,71.0,1.75,21.5,506.5,389.89,288.73
2016,10,21,9,30,881.0,73.0,1.8,22.0,545.0,452.38,341.31
2016,10,21,9,45,892.5,75.0,1.85,22.5,577.0,512.73,390.54
2016,10,21,10,0,904.0,77.0,1.9,23.0,609.0,572.51,437.58
2016,10,21,10,15,912.0,78.0,1.9,23.5,634.5,628.36,479.9
2016,10,21,10,30,920.0,79.0,1.9,24.0,660.0,682.7,519.66
2016,10,21,10,45,925.5,80.0,1.9,24.5,677.5,733.55,555.69
2016,10,21,11,0,931.0,81.0,1.9,25.0,695.0,782.17,587.27
2016,10,21,11,15,933.5,81.5,1.85,25.0,704.5,825.46,615.32
2016,10,21,11,30,936.0,82.0,1.8,25.0,714.0,865.82,641.14
2016,10,21,11,45,936.0,82.0,1.8,25.5,715.5,900.4,662.17
2016,10,21,12,0,936.0,82.0,1.8,26.0,717.0,931.55,680.86
2016,10,21,12,15,934.0,82.0,1.85,26.0,710.0,957.31,697.99
2016,10,21,12,30,932.0,82.0,1.9,26.0,703.0,979.33,712.86
2016,10,21,12,45,925.5,82.0,2.0,26.5,687.5,993.21,721.86
2016,10,21,13,0,919.0,82.0,2.1,27.0,672.0,1003.07,728.5
2016,10,21,13,15,911.5,81.0,2.2,27.0,649.0,1006.72,732.78
2016,10,21,13,30,904.0,80.0,2.3,27.0,626.0,1006.37,734.69
2016,10,21,13,45,892.0,79.0,2.45,27.0,595.5,997.62,731.86
2016,10,21,14,0,880.0,78.0,2.6,27.0,565.0,985.05,726.62
2016,10,21,14,15,864.5,76.0,2.7,26.5,528.5,964.07,716.79
2016,10,21,14,30,849.0,74.0,2.8,26.0,492.0,950.61,711.97
2016,10,21,14,45,825.5,72.0,2.9,26.0,449.5,915.03,690.6
2016,10,21,15,0,802.0,70.0,3.0,26.0,407.0,876.66,667.06
2016,10,21,15,15,771.5,66.5,2.8,25.0,361.0,827.36,635.86
2016,10,21,15,30,741.0,63.0,2.6,24.0,315.0,776.28,602.45
2016,10,21,15,45,693.5,58.5,2.45,23.5,266.0,707.81,554.29
2016,10,21,16,0,646.0,54.0,2.3,23.0,217.0,639.39,504.15
2016,10,21,16,15,574.5,47.5,2.05,22.0,168.5,558.01,442.04
2016,10,21,16,30,503.0,41.0,1.8,21.0,120.0,473.44,373.89
2016,10,21,16,45,376.5,30.5,1.6,20.5,77.5,349.66,267.51
2016,10,21,17,0,250.0,20.0,1.4,20.0,35.0,219.96,49.09
2016,10,21,17,15,125.0,10.0,1.4,19.5,17.5,85.52,0.0
2016,10,21,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,6,15,71.0,5.5,0.8,14.0,6.5,0.0,0.0
2016,10,22,6,30,142.0,11.0,0.8,14.0,13.0,9.39,0.0
2016,10,22,6,45,296.0,22.0,0.8,14.5,50.5,18.18,6.18
2016,10,22,7,0,450.0,33.0,0.8,15.0,88.0,27.2,17.71
2016,10,22,7,15,535.5,40.5,1.0,15.5,135.5,32.95,23.35
2016,10,22,7,30,621.0,48.0,1.2,16.0,183.0,42.11,31.71
2016,10,22,7,45,671.0,53.5,1.4,17.0,232.0,46.33,35.46
2016,10,22,8,0,721.0,59.0,1.6,18.0,281.0,82.89,45.15
2016,10,22,8,15,755.5,63.0,1.65,18.5,328.5,140.1,79.13
2016,10,22,8,30,790.0,67.0,1.7,19.0,376.0,201.43,126.91
2016,10,22,8,45,812.5,70.0,1.8,20.0,419.0,262.78,179.38
2016,10,22,9,0,835.0,73.0,1.9,21.0,462.0,326.12,234.36
2016,10,22,9,15,852.0,75.5,1.95,21.5,500.5,388.68,288.52
2016,10,22,9,30,869.0,78.0,2.0,22.0,539.0,451.99,341.75
2016,10,22,9,45,879.0,80.5,2.15,22.5,570.5,511.43,390.71
2016,10,22,10,0,889.0,83.0,2.3,23.0,602.0,570.17,437.55
2016,10,22,10,15,897.5,84.0,2.25,23.0,627.5,625.56,480.56
2016,10,22,10,30,906.0,85.0,2.2,23.0,653.0,679.53,521.17
2016,10,22,10,45,910.0,86.5,2.2,23.5,670.0,729.23,556.78
2016,10,22,11,0,914.0,88.0,2.2,24.0,687.0,776.61,588.24
2016,10,22,11,15,917.0,88.5,2.15,24.0,696.5,819.63,616.6
2016,10,22,11,30,920.0,89.0,2.1,24.0,706.0,859.83,642.77
2016,10,22,11,45,919.5,89.5,2.05,24.0,707.5,894.05,664.71
2016,10,22,12,0,919.0,90.0,2.0,24.0,709.0,924.88,684.33
2016,10,22,12,15,917.0,90.0,2.0,24.0,702.0,950.27,700.9
2016,10,22,12,30,915.0,90.0,2.0,24.0,695.0,971.97,715.17
2016,10,22,12,45,893.0,96.5,2.0,24.0,676.5,978.45,719.68
2016,10,22,13,0,871.0,103.0,2.0,24.0,658.0,991.99,729.13
2016,10,22,13,15,862.5,101.5,2.05,24.0,635.0,994.1,731.84
2016,10,22,13,30,854.0,100.0,2.1,24.0,612.0,992.24,732.27
2016,10,22,13,45,689.0,139.0,2.15,24.0,539.0,886.99,664.24
2016,10,22,14,0,524.0,178.0,2.2,24.0,466.0,760.97,580.25
2016,10,22,14,15,592.0,145.5,2.25,23.5,450.5,797.66,609.99
2016,10,22,14,30,660.0,113.0,2.3,23.0,435.0,821.71,629.46
2016,10,22,14,45,576.5,121.0,2.35,23.0,384.5,742.97,575.7
2016,10,22,15,0,493.0,129.0,2.4,23.0,334.0,656.52,515.62
2016,10,22,15,15,458.5,121.5,2.35,22.5,295.0,606.67,481.39
2016,10,22,15,30,424.0,114.0,2.3,22.0,256.0,556.67,445.48
2016,10,22,15,45,394.0,99.0,2.25,21.5,215.5,501.02,404.09
2016,10,22,16,0,364.0,84.0,2.2,21.0,175.0,445.72,361.23
2016,10,22,16,15,315.5,68.5,1.95,20.0,134.5,375.92,304.84
2016,10,22,16,30,267.0,53.0,1.7,19.0,94.0,309.1,248.3
2016,10,22,16,45,179.0,36.5,1.5,18.0,59.5,216.78,165.62
2016,10,22,17,0,91.0,20.0,1.3,17.0,25.0,111.65,0.31
2016,10,22,17,15,45.5,10.0,1.25,16.5,12.5,36.52,0.0
2016,10,22,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,42.5,5.0,1.15,12.5,5.5,0.0,0.0
2016,10,23,6,30,85.0,10.0,1.2,13.0,11.0,8.54,0.0
2016,10,23,6,45,237.0,23.0,1.25,13.5,46.5,19.04,5.76
2016,10,23,7,0,389.0,36.0,1.3,14.0,82.0,29.7,19.83
2016,10,23,7,15,478.0,45.0,1.65,14.5,128.5,36.53,26.54
2016,10,23,7,30,567.0,54.0,2.0,15.0,175.0,43.3,32.86
2016,10,23,7,45,622.0,60.0,2.35,15.5,223.5,47.38,36.59
2016,10,23,8,0,677.0,66.0,2.7,16.0,272.0,83.01,46.68
2016,10,23,8,15,713.0,70.5,2.9,16.5,318.5,142.04,83.33
2016,10,23,8,30,749.0,75.0,3.1,17.0,365.0,201.39,130.08
2016,10,23,8,45,771.5,79.0,3.3,18.0,407.5,261.1,181.81
2016,10,23,9,0,794.0,83.0,3.5,19.0,450.0,322.9,236.27
2016,10,23,9,15,732.0,103.0,3.65,19.0,463.0,368.37,279.84
2016,10,23,9,30,670.0,123.0,3.8,19.0,476.0,407.93,316.79
2016,10,23,9,45,766.5,105.5,4.0,19.5,532.5,481.82,377.32
2016,10,23,10,0,863.0,88.0,4.2,20.0,589.0,562.8,442.35
2016,10,23,10,15,871.0,89.5,4.3,20.5,613.0,615.05,484.02
2016,10,23,10,30,879.0,91.0,4.4,21.0,637.0,667.88,525.08
2016,10,23,10,45,878.5,94.0,4.5,21.5,652.5,714.73,560.6
2016,10,23,11,0,878.0,97.0,4.6,22.0,668.0,758.99,592.35
2016,10,23,11,15,880.5,97.5,4.65,22.0,677.0,800.22,621.76
2016,10,23,11,30,883.0,98.0,4.7,22.0,686.0,838.71,649.12
2016,10,23,11,45,876.0,101.0,4.8,22.0,685.5,868.9,670.88
2016,10,23,12,0,869.0,104.0,4.9,22.0,685.0,904.91,696.86
2016,10,23,12,15,866.0,103.5,4.9,22.0,678.0,928.28,713.28
2016,10,23,12,30,863.0,103.0,4.9,22.0,671.0,948.01,727.32
2016,10,23,12,45,864.5,99.5,4.9,22.0,657.0,964.75,739.42
2016,10,23,13,0,866.0,96.0,4.9,22.0,643.0,977.76,749.1
2016,10,23,13,15,858.0,94.5,4.9,21.5,620.5,980.17,753.1
2016,10,23,13,30,850.0,93.0,4.9,21.0,598.0,978.67,754.64
2016,10,23,13,45,840.0,90.0,4.9,21.0,569.0,969.47,749.48
2016,10,23,14,0,830.0,87.0,4.9,21.0,540.0,956.5,741.86
2016,10,23,14,15,813.5,85.0,4.85,21.0,504.0,934.81,727.81
2016,10,23,14,30,797.0,83.0,4.8,21.0,468.0,909.76,711.44
2016,10,23,14,45,773.5,80.0,4.8,21.0,427.0,873.59,687.33
2016,10,23,15,0,750.0,77.0,4.8,21.0,386.0,834.76,661.0
2016,10,23,15,15,717.0,73.0,4.6,20.5,340.5,783.6,625.14
2016,10,23,15,30,684.0,69.0,4.4,20.0,295.0,737.66,592.32
2016,10,23,15,45,630.0,64.0,4.2,19.5,247.0,665.28,538.42
2016,10,23,16,0,576.0,59.0,4.0,19.0,199.0,593.82,483.25
2016,10,23,16,15,500.5,51.0,3.6,18.5,152.5,502.97,409.78
2016,10,23,16,30,425.0,43.0,3.2,18.0,106.0,416.08,336.11
2016,10,23,16,45,292.5,31.0,2.8,17.5,66.5,290.11,221.64
2016,10,23,17,0,160.0,19.0,2.4,17.0,27.0,154.77,0.0
2016,10,23,17,15,80.0,9.5,2.3,16.5,13.5,57.25,0.0
2016,10,23,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,185.5,18.0,2.75,13.5,39.0,14.56,2.08
2016,10,24,7,0,371.0,36.0,3.0,14.0,78.0,29.75,19.72
2016,10,24,7,15,462.5,44.5,3.25,14.0,124.0,36.12,26.17
2016,10,24,7,30,554.0,53.0,3.5,14.0,170.0,42.49,32.24
2016,10,24,7,45,340.5,88.0,3.75,14.5,165.5,64.65,52.06
2016,10,24,8,0,127.0,123.0,4.0,15.0,161.0,98.14,74.49
2016,10,24,8,15,137.5,141.5,4.05,15.0,189.0,125.28,94.7
2016,10,24,8,30,148.0,160.0,4.1,15.0,217.0,154.06,118.02
2016,10,24,8,45,202.5,175.5,4.15,15.5,262.5,192.87,148.59
2016,10,24,9,0,257.0,191.0,4.2,16.0,308.0,241.31,187.87
2016,10,24,9,15,250.0,209.5,4.15,16.0,331.5,274.83,216.95
2016,10,24,9,30,243.0,228.0,4.1,16.0,355.0,307.67,244.89
2016,10,24,9,45,231.5,244.5,4.05,16.5,371.5,329.51,263.02
2016,10,24,10,0,220.0,261.0,4.0,17.0,388.0,355.19,283.56
2016,10,24,10,15,217.5,274.5,3.9,17.0,404.5,382.18,305.18
2016,10,24,10,30,215.0,288.0,3.8,17.0,421.0,408.77,326.1
2016,10,24,10,45,195.0,297.0,3.75,17.5,420.0,418.49,332.84
2016,10,24,11,0,175.0,306.0,3.7,18.0,419.0,426.04,337.71
2016,10,24,11,15,175.0,310.5,3.6,18.0,425.0,442.58,350.4
2016,10,24,11,30,175.0,315.0,3.5,18.0,431.0,458.68,362.63
2016,10,24,11,45,205.5,313.0,3.4,18.5,449.5,493.37,389.05
2016,10,24,12,0,236.0,311.0,3.3,19.0,468.0,529.24,416.0
2016,10,24,12,15,236.0,307.5,3.25,19.0,463.0,536.54,421.57
2016,10,24,12,30,236.0,304.0,3.2,19.0,458.0,542.86,426.6
2016,10,24,12,45,233.0,297.5,3.2,19.5,447.0,541.9,425.53
2016,10,24,13,0,230.0,291.0,3.2,20.0,436.0,539.81,423.71
2016,10,24,13,15,162.0,279.0,3.25,20.0,379.5,466.34,367.36
2016,10,24,13,30,94.0,267.0,3.3,20.0,323.0,369.67,292.42
2016,10,24,13,45,47.5,215.5,3.35,20.0,244.0,265.63,210.73
2016,10,24,14,0,1.0,164.0,3.4,20.0,165.0,147.67,115.33
2016,10,24,14,15,0.5,153.5,3.4,19.5,154.0,138.0,108.12
2016,10,24,14,30,0.0,143.0,3.4,19.0,143.0,128.38,100.74
2016,10,24,14,45,126.5,154.0,3.45,19.0,205.5,299.41,244.73
2016,10,24,15,0,253.0,165.0,3.5,19.0,268.0,456.32,372.23
2016,10,24,15,15,239.0,148.0,3.35,18.5,236.0,420.02,344.11
2016,10,24,15,30,225.0,131.0,3.2,18.0,204.0,383.38,315.91
2016,10,24,15,45,208.5,111.5,3.05,18.0,171.0,340.7,281.48
2016,10,24,16,0,192.0,92.0,2.9,18.0,138.0,298.04,246.05
2016,10,24,16,15,164.5,72.0,2.45,17.5,105.0,246.0,201.77
2016,10,24,16,30,137.0,52.0,2.0,17.0,72.0,194.85,156.86
2016,10,24,16,45,68.5,34.5,1.6,16.5,44.5,106.96,78.01
2016,10,24,17,0,0.0,17.0,1.2,16.0,17.0,16.26,0.0
2016,10,24,17,15,0.0,8.5,1.15,15.5,8.5,7.26,0.0
2016,10,24,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,17.5,19.0,2.05,13.5,21.0,15.65,1.31
2016,10,25,7,0,35.0,38.0,2.3,14.0,42.0,30.19,19.98
2016,10,25,7,15,53.5,58.0,2.4,14.5,67.5,44.44,33.36
2016,10,25,7,30,72.0,78.0,2.5,15.0,93.0,58.74,46.41
2016,10,25,7,45,83.5,98.0,2.65,15.5,120.0,72.65,58.89
2016,10,25,8,0,95.0,118.0,2.8,16.0,147.0,93.34,70.99
2016,10,25,8,15,100.5,138.0,2.9,16.5,173.0,118.67,90.19
2016,10,25,8,30,106.0,158.0,3.0,17.0,199.0,145.17,111.5
2016,10,25,8,45,205.0,170.0,3.1,17.5,259.5,189.41,144.39
2016,10,25,9,0,304.0,182.0,3.2,18.0,320.0,248.6,190.78
2016,10,25,9,15,562.0,128.5,3.2,18.0,410.5,329.05,252.84
2016,10,25,9,30,820.0,75.0,3.2,18.0,501.0,428.06,332.12
2016,10,25,9,45,445.0,162.5,3.25,18.5,396.0,373.62,294.77
2016,10,25,10,0,70.0,250.0,3.3,19.0,291.0,257.25,203.12
2016,10,25,10,15,62.0,257.0,3.2,19.5,294.0,265.39,209.35
2016,10,25,10,30,54.0,264.0,3.1,20.0,297.0,272.64,214.39
2016,10,25,10,45,38.5,254.5,3.05,20.5,278.5,257.9,202.08
2016,10,25,11,0,23.0,245.0,3.0,21.0,260.0,229.8,179.31
2016,10,25,11,15,45.5,270.0,2.9,21.0,300.0,286.95,224.38
2016,10,25,11,30,68.0,295.0,2.8,21.0,340.0,335.63,262.18
2016,10,25,11,45,70.0,294.5,2.75,21.5,340.5,342.31,266.7
2016,10,25,12,0,72.0,294.0,2.7,22.0,341.0,348.95,271.36
2016,10,25,12,15,478.0,187.0,2.65,22.0,497.0,662.81,515.66
2016,10,25,12,30,884.0,80.0,2.6,22.0,653.0,928.56,701.26
2016,10,25,12,45,877.5,80.0,2.55,22.0,638.0,941.3,707.41
2016,10,25,13,0,871.0,80.0,2.5,22.0,623.0,950.26,713.55
2016,10,25,13,15,863.5,79.0,2.45,22.0,601.0,953.21,715.86
2016,10,25,13,30,856.0,78.0,2.4,22.0,579.0,952.39,715.85
2016,10,25,13,45,843.5,77.0,2.4,22.0,550.0,942.94,710.74
2016,10,25,14,0,831.0,76.0,2.4,22.0,521.0,929.91,703.41
2016,10,25,14,15,815.0,74.0,2.35,21.5,486.0,919.72,699.02
2016,10,25,14,30,799.0,72.0,2.3,21.0,451.0,895.16,684.81
2016,10,25,14,45,776.0,69.5,2.25,21.0,410.5,860.18,662.07
2016,10,25,15,0,753.0,67.0,2.2,21.0,370.0,822.62,637.3
2016,10,25,15,15,721.0,63.5,2.15,20.5,326.0,773.22,604.74
2016,10,25,15,30,689.0,60.0,2.1,20.0,282.0,722.34,570.11
2016,10,25,15,45,641.5,55.0,2.05,20.0,235.5,655.12,520.91
2016,10,25,16,0,594.0,50.0,2.0,20.0,189.0,594.96,474.91
2016,10,25,16,15,518.0,43.0,1.75,19.0,143.5,505.03,404.38
2016,10,25,16,30,442.0,36.0,1.5,18.0,98.0,419.58,333.38
2016,10,25,16,45,311.5,25.5,1.25,17.5,60.5,297.22,217.84
2016,10,25,17,0,181.0,15.0,1.0,17.0,23.0,131.73,0.0
2016,10,25,17,15,90.5,7.5,1.0,16.5,11.5,6.4,0.0
2016,10,25,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,6,45,225.5,14.5,0.8,13.5,38.5,11.72,0.0
2016,10,26,7,0,451.0,29.0,0.8,14.0,77.0,26.17,16.49
2016,10,26,7,15,539.5,35.5,0.95,14.5,123.5,31.61,22.14
2016,10,26,7,30,628.0,42.0,1.1,15.0,170.0,37.11,27.34
2016,10,26,7,45,679.0,47.0,1.25,16.0,218.0,41.1,30.95
2016,10,26,8,0,730.0,52.0,1.4,17.0,266.0,78.67,41.16
2016,10,26,8,15,765.0,55.5,1.55,17.5,313.0,135.77,75.45
2016,10,26,8,30,800.0,59.0,1.7,18.0,360.0,196.98,123.55
2016,10,26,8,45,822.5,62.0,1.9,19.0,402.5,258.53,176.69
2016,10,26,9,0,845.0,65.0,2.1,20.0,445.0,323.6,233.62
2016,10,26,9,15,862.5,67.0,2.3,20.5,483.5,385.28,287.83
2016,10,26,9,30,880.0,69.0,2.5,21.0,522.0,447.62,341.28
2016,10,26,9,45,885.5,73.0,2.7,21.5,552.5,506.53,390.62
2016,10,26,10,0,891.0,77.0,2.9,22.0,583.0,564.27,437.45
2016,10,26,10,15,900.5,78.5,2.95,22.0,608.5,620.45,482.14
2016,10,26,10,30,910.0,80.0,3.0,22.0,634.0,675.31,524.65
2016,10,26,10,45,915.0,81.0,3.15,22.5,651.5,724.98,561.74
2016,10,26,11,0,920.0,82.0,3.3,23.0,669.0,772.41,594.71
2016,10,26,11,15,923.5,82.5,3.4,23.0,678.5,815.67,625.02
2016,10,26,11,30,927.0,83.0,3.5,23.0,688.0,856.15,653.29
2016,10,26,11,45,927.5,83.5,3.6,23.0,689.5,891.1,677.68
2016,10,26,12,0,928.0,84.0,3.7,23.0,691.0,922.72,699.84
2016,10,26,12,15,926.0,83.5,3.7,23.0,684.5,947.45,716.75
2016,10,26,12,30,924.0,83.0,3.7,23.0,678.0,968.45,731.26
2016,10,26,12,45,921.0,81.5,3.75,23.0,663.0,983.5,742.21
2016,10,26,13,0,918.0,80.0,3.8,23.0,648.0,994.65,750.73
2016,10,26,13,15,910.0,79.0,3.75,23.0,625.5,997.62,753.25
2016,10,26,13,30,902.0,78.0,3.7,23.0,603.0,996.62,753.32
2016,10,26,13,45,890.0,77.0,3.7,23.0,573.0,987.78,748.61
2016,10,26,14,0,878.0,76.0,3.7,23.0,543.0,975.18,741.53
2016,10,26,14,15,862.5,74.0,3.65,22.5,506.5,954.22,729.92
2016,10,26,14,30,847.0,72.0,3.6,22.0,470.0,940.66,723.48
2016,10,26,14,45,824.5,69.0,3.55,22.0,428.0,904.82,699.97
2016,10,26,15,0,802.0,66.0,3.5,22.0,386.0,866.2,674.31
2016,10,26,15,15,770.0,62.5,3.2,21.5,340.0,815.75,639.49
2016,10,26,15,30,738.0,59.0,2.9,21.0,294.0,763.66,602.53
2016,10,26,15,45,691.5,54.0,2.6,21.0,246.0,695.91,551.58
2016,10,26,16,0,645.0,49.0,2.3,21.0,198.0,628.26,498.78
2016,10,26,16,15,567.0,42.5,2.05,20.0,150.5,534.61,425.72
2016,10,26,16,30,489.0,36.0,1.8,19.0,103.0,454.34,358.37
2016,10,26,16,45,348.0,25.5,1.6,18.0,63.0,322.03,230.48
2016,10,26,17,0,207.0,15.0,1.4,17.0,23.0,148.59,0.0
2016,10,26,17,15,103.5,7.5,1.4,16.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,17.0,1.1,14.5,17.0,13.98,0.0
2016,10,27,7,0,0.0,34.0,1.1,15.0,34.0,27.29,17.17
2016,10,27,7,15,12.0,53.0,1.45,15.5,55.5,41.91,30.93
2016,10,27,7,30,24.0,72.0,1.8,16.0,77.0,55.47,43.29
2016,10,27,7,45,31.0,91.0,2.2,17.0,99.0,69.23,55.5
2016,10,27,8,0,38.0,110.0,2.6,18.0,121.0,86.36,66.13
2016,10,27,8,15,42.0,128.5,2.7,18.0,142.5,105.69,81.42
2016,10,27,8,30,46.0,147.0,2.8,18.0,164.0,125.88,97.79
2016,10,27,8,45,182.5,161.5,2.9,18.5,241.0,177.62,135.13
2016,10,27,9,0,319.0,176.0,3.0,19.0,318.0,248.63,189.74
2016,10,27,9,15,198.0,198.5,2.9,19.0,289.5,243.28,189.84
2016,10,27,9,30,77.0,221.0,2.8,19.0,261.0,221.59,174.74
2016,10,27,9,45,69.0,232.0,2.7,19.5,269.5,234.52,184.9
2016,10,27,10,0,61.0,243.0,2.6,20.0,278.0,246.58,194.01
2016,10,27,10,15,117.0,262.5,2.7,20.0,332.5,312.41,246.15
2016,10,27,10,30,173.0,282.0,2.8,20.0,387.0,376.98,296.79
2016,10,27,10,45,91.0,245.0,2.9,20.0,300.5,285.47,224.99
2016,10,27,11,0,9.0,208.0,3.0,20.0,214.0,185.76,144.91
2016,10,27,11,15,10.0,213.0,3.2,20.0,219.5,192.23,150.26
2016,10,27,11,30,11.0,218.0,3.4,20.0,225.0,198.87,155.55
2016,10,27,11,45,11.5,217.5,3.6,20.0,225.0,200.04,156.54
2016,10,27,12,0,12.0,217.0,3.8,20.0,225.0,201.25,157.6
2016,10,27,12,15,8.5,205.0,3.9,19.5,211.0,187.77,147.13
2016,10,27,12,30,5.0,193.0,4.0,19.0,197.0,174.0,136.39
2016,10,27,12,45,6.0,194.5,4.1,19.0,199.0,177.41,139.32
2016,10,27,13,0,7.0,196.0,4.2,19.0,201.0,181.03,142.44
2016,10,27,13,15,3.5,121.0,4.0,18.5,123.5,106.24,82.15
2016,10,27,13,30,0.0,46.0,3.8,18.0,46.0,38.12,26.14
2016,10,27,13,45,0.0,61.0,3.65,18.0,61.0,50.59,36.6
2016,10,27,14,0,0.0,76.0,3.5,18.0,76.0,63.1,47.07
2016,10,27,14,15,0.0,54.0,3.1,17.5,54.0,44.73,31.94
2016,10,27,14,30,0.0,32.0,2.7,17.0,32.0,26.44,16.71
2016,10,27,14,45,0.0,23.5,2.3,17.0,23.5,19.39,10.81
2016,10,27,15,0,0.0,15.0,1.9,17.0,15.0,12.36,4.87
2016,10,27,15,15,0.0,13.0,1.7,17.0,13.0,10.7,3.48
2016,10,27,15,30,0.0,11.0,1.5,17.0,11.0,9.05,2.08
2016,10,27,15,45,0.0,9.0,1.35,17.0,9.0,7.4,0.66
2016,10,27,16,0,0.0,7.0,1.2,17.0,7.0,5.75,0.0
2016,10,27,16,15,0.0,5.0,1.05,16.5,5.0,4.1,0.0
2016,10,27,16,30,0.0,3.0,0.9,16.0,3.0,2.46,0.0
2016,10,27,16,45,0.0,1.5,0.8,16.0,1.5,1.23,0.0
2016,10,27,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,28,6,45,7.5,17.0,2.35,15.5,17.5,13.99,0.0
2016,10,28,7,0,15.0,34.0,2.6,16.0,35.0,27.11,16.72
2016,10,28,7,15,32.5,53.5,2.75,16.0,59.0,41.71,30.6
2016,10,28,7,30,50.0,73.0,2.9,16.0,83.0,56.09,43.79
2016,10,28,7,45,59.5,93.0,3.1,16.0,108.0,70.49,56.81
2016,10,28,8,0,69.0,113.0,3.3,16.0,133.0,89.76,68.67
2016,10,28,8,15,75.5,132.0,3.4,16.0,157.5,111.93,85.87
2016,10,28,8,30,82.0,151.0,3.5,16.0,182.0,135.27,104.89
2016,10,28,8,45,137.5,170.0,3.65,16.5,228.5,173.35,134.43
2016,10,28,9,0,193.0,189.0,3.8,17.0,275.0,218.0,170.06
2016,10,28,9,15,165.0,207.5,3.8,17.0,285.5,238.83,188.73
2016,10,28,9,30,137.0,226.0,3.8,17.0,296.0,256.56,204.19
2016,10,28,9,45,96.0,232.0,3.85,17.5,282.5,247.76,197.4
2016,10,28,10,0,55.0,238.0,3.9,18.0,269.0,239.05,190.07
2016,10,28,10,15,461.0,161.0,3.9,18.0,436.5,439.27,352.45
2016,10,28,10,30,867.0,84.0,3.9,18.0,604.0,650.76,518.62
2016,10,28,10,45,456.5,175.0,3.95,18.5,449.5,504.2,402.42
2016,10,28,11,0,46.0,266.0,4.0,19.0,295.0,279.9,220.74
2016,10,28,11,15,206.0,270.0,3.9,19.0,402.5,426.33,339.23
2016,10,28,11,30,366.0,274.0,3.8,19.0,510.0,587.74,464.26
2016,10,28,11,45,237.0,288.0,3.7,19.5,441.5,494.5,390.01
2016,10,28,12,0,108.0,302.0,3.6,20.0,373.0,390.86,307.4
2016,10,28,12,15,208.0,292.0,3.45,20.0,425.0,495.05,389.97
2016,10,28,12,30,308.0,282.0,3.3,20.0,477.0,605.35,474.21
2016,10,28,12,45,258.0,282.5,3.2,20.0,443.5,569.58,446.07
2016,10,28,13,0,208.0,283.0,3.1,20.0,410.0,510.54,401.44
2016,10,28,13,15,234.0,268.5,2.95,20.0,406.5,525.57,414.25
2016,10,28,13,30,260.0,254.0,2.8,20.0,403.0,561.17,441.62
2016,10,28,13,45,275.0,237.5,2.7,20.0,388.0,561.13,442.6
2016,10,28,14,0,290.0,221.0,2.6,20.0,373.0,559.48,442.67
2016,10,28,14,15,551.5,146.5,2.5,20.0,410.0,746.38,586.25
2016,10,28,14,30,813.0,72.0,2.4,20.0,447.0,905.63,697.95
2016,10,28,14,45,788.0,69.5,2.3,20.0,406.0,868.64,671.42
2016,10,28,15,0,763.0,67.0,2.2,20.0,365.0,829.09,644.69
2016,10,28,15,15,729.0,63.5,2.0,19.5,320.0,777.77,609.37
2016,10,28,15,30,695.0,60.0,1.8,19.0,275.0,725.01,572.0
