Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,15,45,643.5,55.0,1.65,19.0,228.5,654.34,519.38
2016,10,28,16,0,592.0,50.0,1.5,19.0,182.0,591.73,470.66
2016,10,28,16,15,509.5,42.5,1.3,18.5,136.0,496.47,395.13
2016,10,28,16,30,427.0,35.0,1.1,18.0,90.0,406.19,319.02
2016,10,28,16,45,281.0,24.0,0.9,17.5,53.5,268.39,178.51
2016,10,28,17,0,135.0,13.0,0.7,17.0,17.0,99.39,0.0
2016,10,28,17,15,67.5,6.5,0.7,16.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,45,185.0,14.5,1.5,14.5,32.5,11.79,0.0
2016,10,29,7,0,370.0,29.0,1.7,15.0,65.0,23.99,14.04
2016,10,29,7,15,466.0,37.0,1.95,15.0,109.0,30.18,20.67
2016,10,29,7,30,562.0,45.0,2.2,15.0,153.0,36.37,26.58
2016,10,29,7,45,619.0,50.5,2.45,15.5,200.0,43.87,33.41
2016,10,29,8,0,676.0,56.0,2.7,16.0,247.0,79.85,43.71
2016,10,29,8,15,714.0,60.0,2.8,16.0,292.5,134.13,76.89
2016,10,29,8,30,752.0,64.0,2.9,16.0,338.0,192.95,123.7
2016,10,29,8,45,778.0,66.5,3.05,16.5,380.0,251.76,175.28
2016,10,29,9,0,804.0,69.0,3.2,17.0,422.0,312.99,230.11
2016,10,29,9,15,822.5,71.5,3.2,17.5,459.5,373.6,284.1
2016,10,29,9,30,841.0,74.0,3.2,18.0,497.0,435.15,337.45
2016,10,29,9,45,848.5,78.0,3.2,18.5,527.0,493.55,386.76
2016,10,29,10,0,856.0,82.0,3.2,19.0,557.0,549.12,432.22
2016,10,29,10,15,865.5,83.5,3.15,19.0,582.0,603.32,475.87
2016,10,29,10,30,875.0,85.0,3.1,19.0,607.0,656.3,517.34
2016,10,29,10,45,619.5,174.0,3.1,19.5,548.5,621.18,487.99
2016,10,29,11,0,364.0,263.0,3.1,20.0,490.0,535.74,420.31
2016,10,29,11,15,245.0,282.0,3.05,20.0,436.0,483.37,379.4
2016,10,29,11,30,126.0,301.0,3.0,20.0,382.0,406.01,318.35
2016,10,29,11,45,512.0,194.0,2.95,20.0,522.5,661.49,519.27
2016,10,29,12,0,898.0,87.0,2.9,20.0,663.0,896.95,687.5
2016,10,29,12,15,896.0,86.5,2.85,20.0,656.5,920.79,701.66
2016,10,29,12,30,894.0,86.0,2.8,20.0,650.0,941.04,715.27
2016,10,29,12,45,706.5,145.5,2.75,20.0,585.0,869.14,665.72
2016,10,29,13,0,519.0,205.0,2.7,20.0,520.0,760.83,589.0
2016,10,29,13,15,536.5,190.5,2.65,20.0,505.5,770.72,598.19
2016,10,29,13,30,554.0,176.0,2.6,20.0,491.0,777.94,604.41
2016,10,29,13,45,553.5,166.5,2.6,20.5,467.0,770.69,599.08
2016,10,29,14,0,553.0,157.0,2.6,21.0,443.0,760.71,592.05
2016,10,29,14,15,434.5,169.5,2.6,20.5,385.0,660.1,520.02
2016,10,29,14,30,316.0,182.0,2.6,20.0,327.0,539.16,430.39
2016,10,29,14,45,390.5,152.0,2.6,20.0,314.0,591.69,473.61
2016,10,29,15,0,465.0,122.0,2.6,20.0,301.0,618.69,496.34
2016,10,29,15,15,439.0,111.0,2.4,19.5,264.0,573.03,462.61
2016,10,29,15,30,413.0,100.0,2.2,19.0,227.0,526.84,428.04
2016,10,29,15,45,380.0,86.5,2.0,19.0,187.5,471.15,383.91
2016,10,29,16,0,347.0,73.0,1.8,19.0,148.0,416.21,338.78
2016,10,29,16,15,297.5,57.5,1.6,18.0,110.5,346.71,281.22
2016,10,29,16,30,248.0,42.0,1.4,17.0,73.0,280.42,222.85
2016,10,29,16,45,124.0,27.5,1.2,16.5,43.0,160.35,100.43
2016,10,29,17,0,0.0,13.0,1.0,16.0,13.0,11.1,0.0
2016,10,29,17,15,0.0,6.5,1.0,15.5,6.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,45,128.5,17.0,2.9,14.5,29.0,13.28,0.0
2016,10,30,7,0,257.0,34.0,3.1,15.0,58.0,26.42,15.73
2016,10,30,7,15,359.0,44.5,3.4,15.0,100.0,36.34,25.94
2016,10,30,7,30,461.0,55.0,3.7,15.0,142.0,44.29,33.51
2016,10,30,7,45,523.0,62.5,4.05,15.5,187.5,49.42,38.29
2016,10,30,8,0,585.0,70.0,4.4,16.0,233.0,83.3,49.11
2016,10,30,8,15,292.5,75.0,4.6,16.0,156.5,93.73,61.27
2016,10,30,8,30,0.0,80.0,4.8,16.0,80.0,66.04,50.51
2016,10,30,8,45,0.0,77.5,5.05,16.5,77.5,64.25,48.8
2016,10,30,9,0,0.0,75.0,5.3,17.0,75.0,62.22,46.88
2016,10,30,9,15,0.0,58.5,5.45,17.0,58.5,48.46,35.21
2016,10,30,9,30,0.0,42.0,5.6,17.0,42.0,34.75,23.62
2016,10,30,9,45,0.0,55.5,5.8,17.5,55.5,46.0,32.91
2016,10,30,10,0,0.0,69.0,6.0,18.0,69.0,57.27,42.13
2016,10,30,10,15,0.0,77.0,6.0,18.0,77.0,63.96,47.6
2016,10,30,10,30,0.0,85.0,6.0,18.0,85.0,70.67,53.06
2016,10,30,10,45,0.0,110.0,6.0,18.0,110.0,91.99,70.55
2016,10,30,11,0,0.0,135.0,6.0,18.0,135.0,113.89,88.42
2016,10,30,11,15,91.0,217.5,5.95,18.0,275.5,284.22,228.65
2016,10,30,11,30,182.0,300.0,5.9,18.0,416.0,450.68,361.57
2016,10,30,11,45,271.5,285.5,5.85,18.0,458.5,538.02,431.3
2016,10,30,12,0,361.0,271.0,5.8,18.0,501.0,614.11,491.98
2016,10,30,12,15,183.0,230.0,5.7,18.0,346.5,403.99,325.9
2016,10,30,12,30,5.0,189.0,5.6,18.0,192.0,170.6,134.38
2016,10,30,12,45,2.5,162.0,5.5,18.0,163.5,143.09,112.3
2016,10,30,13,0,0.0,135.0,5.4,18.0,135.0,115.7,89.97
2016,10,30,13,15,179.5,183.0,5.25,18.0,284.0,391.51,318.9
2016,10,30,13,30,359.0,231.0,5.1,18.0,433.0,630.13,507.53
2016,10,30,13,45,363.5,216.5,5.0,18.0,412.0,621.97,501.34
2016,10,30,14,0,368.0,202.0,4.9,18.0,391.0,611.9,494.82
2016,10,30,14,15,212.5,194.5,4.7,18.0,302.5,432.06,352.19
2016,10,30,14,30,57.0,187.0,4.5,18.0,214.0,255.81,207.28
2016,10,30,14,45,406.0,129.5,4.3,18.0,287.0,577.85,473.99
2016,10,30,15,0,755.0,72.0,4.1,18.0,360.0,826.15,661.55
2016,10,30,15,15,718.5,68.0,3.75,17.5,315.0,772.07,620.61
2016,10,30,15,30,682.0,64.0,3.4,17.0,270.0,723.62,584.83
2016,10,30,15,45,620.0,59.5,3.1,17.0,222.5,645.9,524.47
2016,10,30,16,0,558.0,55.0,2.8,17.0,175.0,569.51,463.0
2016,10,30,16,15,466.5,46.5,2.35,16.0,129.5,467.06,379.51
2016,10,30,16,30,375.0,38.0,1.9,15.0,84.0,369.84,295.09
2016,10,30,16,45,187.5,26.0,1.5,14.5,49.0,200.53,119.14
2016,10,30,17,0,0.0,14.0,1.1,14.0,14.0,11.95,0.0
2016,10,30,17,15,0.0,7.0,1.05,13.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,6,45,166.0,14.5,0.9,12.0,29.5,12.38,0.0
2016,10,31,7,0,332.0,29.0,1.0,12.0,59.0,24.07,13.78
2016,10,31,7,15,436.0,38.0,1.05,12.5,103.5,31.07,21.62
2016,10,31,7,30,540.0,47.0,1.1,13.0,148.0,38.06,28.28
2016,10,31,7,45,600.5,53.5,1.15,13.5,195.0,42.71,32.66
2016,10,31,8,0,661.0,60.0,1.2,14.0,242.0,79.06,43.8
2016,10,31,8,15,701.5,64.0,1.2,14.0,287.5,136.21,79.65
2016,10,31,8,30,742.0,68.0,1.2,14.0,333.0,194.6,125.89
2016,10,31,8,45,773.5,70.5,1.25,14.5,376.0,254.04,177.43
2016,10,31,9,0,805.0,73.0,1.3,15.0,419.0,316.59,232.61
2016,10,31,9,15,824.5,75.0,1.2,15.5,456.5,377.09,285.48
2016,10,31,9,30,844.0,77.0,1.1,16.0,494.0,438.61,337.38
2016,10,31,9,45,857.0,79.5,1.05,16.5,525.5,498.24,386.05
2016,10,31,10,0,870.0,82.0,1.0,17.0,557.0,555.52,431.01
2016,10,31,10,15,880.0,83.0,0.9,17.0,582.0,610.1,472.6
2016,10,31,10,30,890.0,84.0,0.8,17.0,607.0,663.46,511.62
2016,10,31,10,45,900.0,83.5,0.75,17.5,625.0,713.76,546.66
2016,10,31,11,0,910.0,83.0,0.7,18.0,643.0,762.26,577.85
2016,10,31,11,15,913.0,83.5,0.8,18.0,652.5,804.43,606.94
2016,10,31,11,30,916.0,84.0,0.9,18.0,662.0,843.82,634.17
2016,10,31,11,45,701.5,157.0,1.0,18.5,600.5,789.58,597.27
2016,10,31,12,0,487.0,230.0,1.1,19.0,539.0,697.44,531.17
2016,10,31,12,15,484.5,228.0,1.3,19.0,532.5,711.16,544.31
2016,10,31,12,30,482.0,226.0,1.5,19.0,526.0,722.59,554.59
2016,10,31,12,45,679.0,158.0,1.75,19.0,569.5,855.44,652.57
2016,10,31,13,0,876.0,90.0,2.0,19.0,613.0,960.97,726.09
2016,10,31,13,15,866.5,89.0,2.2,19.0,590.0,973.16,736.28
2016,10,31,13,30,857.0,88.0,2.4,19.0,567.0,970.71,737.74
2016,10,31,13,45,841.5,86.5,2.6,19.0,536.5,957.94,732.3
2016,10,31,14,0,826.0,85.0,2.8,19.0,506.0,941.47,724.31
2016,10,31,14,15,510.0,140.5,2.85,18.5,395.0,696.87,552.81
2016,10,31,14,30,194.0,196.0,2.9,18.0,284.0,420.4,339.87
2016,10,31,14,45,197.0,175.5,3.0,18.0,257.5,398.8,325.55
2016,10,31,15,0,200.0,155.0,3.1,18.0,231.0,375.98,308.8
2016,10,31,15,15,188.0,137.5,3.0,17.5,202.0,342.81,283.17
2016,10,31,15,30,176.0,120.0,2.9,17.0,173.0,309.51,256.79
2016,10,31,15,45,375.5,85.5,2.85,17.0,172.5,465.75,385.77
2016,10,31,16,0,575.0,51.0,2.8,17.0,172.0,577.6,470.05
2016,10,31,16,15,485.5,43.0,2.45,16.0,127.0,477.15,387.07
2016,10,31,16,30,396.0,35.0,2.1,15.0,82.0,382.08,303.65
2016,10,31,16,45,236.5,23.0,1.8,14.5,47.0,229.39,124.47
2016,10,31,17,0,77.0,11.0,1.5,14.0,12.0,59.55,0.0
2016,10,31,17,15,38.5,5.5,1.45,13.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,6,45,145.5,15.0,1.55,11.5,27.5,12.8,0.0
2016,11,1,7,0,291.0,30.0,1.7,12.0,55.0,24.98,14.1
2016,11,1,7,15,399.5,39.5,1.8,12.5,98.0,32.32,22.62
2016,11,1,7,30,508.0,49.0,1.9,13.0,141.0,39.66,29.64
2016,11,1,7,45,578.0,54.5,2.0,13.5,188.5,43.45,33.28
2016,11,1,8,0,648.0,60.0,2.1,14.0,236.0,78.43,43.65
2016,11,1,8,15,689.5,64.5,2.1,14.0,281.5,132.07,76.82
2016,11,1,8,30,731.0,69.0,2.1,14.0,327.0,193.4,125.78
2016,11,1,8,45,471.5,124.0,2.15,14.5,298.5,221.75,162.77
2016,11,1,9,0,212.0,179.0,2.2,15.0,270.0,216.01,168.68
2016,11,1,9,15,526.5,128.0,2.2,15.0,379.5,311.58,241.95
2016,11,1,9,30,841.0,77.0,2.2,15.0,489.0,436.9,341.21
2016,11,1,9,45,858.5,77.5,2.25,15.5,521.5,496.42,391.16
2016,11,1,10,0,876.0,78.0,2.3,16.0,554.0,554.09,438.43
2016,11,1,10,15,885.5,79.5,2.3,16.0,578.5,609.05,482.79
2016,11,1,10,30,895.0,81.0,2.3,16.0,603.0,662.75,524.9
2016,11,1,10,45,902.5,81.5,2.35,16.5,620.5,712.5,562.28
2016,11,1,11,0,910.0,82.0,2.4,17.0,638.0,760.26,595.86
2016,11,1,11,15,913.0,82.5,2.45,17.0,647.5,802.35,625.47
2016,11,1,11,30,916.0,83.0,2.5,17.0,657.0,841.67,653.02
2016,11,1,11,45,693.0,159.0,2.6,17.5,594.0,783.78,611.01
2016,11,1,12,0,470.0,235.0,2.7,18.0,531.0,687.39,537.51
2016,11,1,12,15,692.0,158.5,2.75,18.0,588.5,830.7,645.72
2016,11,1,12,30,914.0,82.0,2.8,18.0,646.0,951.38,729.36
2016,11,1,12,45,904.0,83.0,2.9,18.0,630.0,962.51,737.26
2016,11,1,13,0,894.0,84.0,3.0,18.0,614.0,969.69,743.67
2016,11,1,13,15,886.0,83.0,3.0,18.0,591.5,972.43,746.42
2016,11,1,13,30,878.0,82.0,3.0,18.0,569.0,971.33,746.76
2016,11,1,13,45,866.0,80.5,3.05,18.0,539.5,972.95,749.59
2016,11,1,14,0,854.0,79.0,3.1,18.0,510.0,959.86,742.37
2016,11,1,14,15,836.5,76.5,3.05,18.0,474.5,936.49,727.38
2016,11,1,14,30,819.0,74.0,3.0,18.0,439.0,909.78,710.07
2016,11,1,14,45,793.5,71.0,3.0,18.0,397.5,871.72,684.91
2016,11,1,15,0,768.0,68.0,3.0,18.0,356.0,831.08,657.47
2016,11,1,15,15,732.0,64.5,2.8,17.5,310.5,778.02,620.19
2016,11,1,15,30,696.0,61.0,2.6,17.0,265.0,723.49,580.66
2016,11,1,15,45,637.5,55.5,2.45,17.0,217.5,653.9,527.35
2016,11,1,16,0,579.0,50.0,2.3,17.0,170.0,578.96,467.63
2016,11,1,16,15,487.0,42.0,2.0,16.0,124.5,476.62,384.72
2016,11,1,16,30,395.0,34.0,1.7,15.0,79.0,379.91,299.62
2016,11,1,16,45,197.5,17.0,1.4,14.5,39.5,192.76,90.46
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,45,164.0,13.5,1.05,9.5,27.5,11.52,0.0
2016,11,2,7,0,328.0,27.0,1.1,10.0,55.0,22.44,11.81
2016,11,2,7,15,436.0,36.0,1.35,10.5,98.5,29.51,20.31
2016,11,2,7,30,544.0,45.0,1.6,11.0,142.0,36.57,27.12
2016,11,2,7,45,607.5,51.5,1.9,12.0,189.5,41.31,31.55
2016,11,2,8,0,671.0,58.0,2.2,13.0,237.0,81.46,45.84
2016,11,2,8,15,712.0,62.0,2.2,13.5,283.5,135.49,78.92
2016,11,2,8,30,753.0,66.0,2.2,14.0,330.0,194.44,125.72
2016,11,2,8,45,781.5,69.5,2.25,15.0,372.5,254.58,178.07
2016,11,2,9,0,810.0,73.0,2.3,16.0,415.0,317.46,233.66
2016,11,2,9,15,829.5,75.0,2.35,16.5,452.5,378.11,287.54
2016,11,2,9,30,849.0,77.0,2.4,17.0,490.0,439.76,340.87
2016,11,2,9,45,870.5,76.5,2.5,17.5,523.5,499.4,391.18
2016,11,2,10,0,892.0,76.0,2.6,18.0,557.0,559.91,440.59
2016,11,2,10,15,901.5,77.0,2.55,18.5,581.5,615.08,483.89
2016,11,2,10,30,911.0,78.0,2.5,19.0,606.0,668.94,524.7
2016,11,2,10,45,917.0,79.0,2.45,19.5,623.0,718.82,561.29
2016,11,2,11,0,923.0,80.0,2.4,20.0,640.0,766.57,593.74
2016,11,2,11,15,926.0,80.5,2.3,20.0,649.5,809.11,622.2
2016,11,2,11,30,929.0,81.0,2.2,20.0,659.0,848.83,648.34
2016,11,2,11,45,929.0,81.0,2.1,20.5,660.0,882.46,668.73
2016,11,2,12,0,929.0,81.0,2.0,21.0,661.0,912.74,686.61
2016,11,2,12,15,927.0,80.5,1.85,21.0,654.0,937.16,701.13
2016,11,2,12,30,925.0,80.0,1.7,21.0,647.0,957.89,713.07
2016,11,2,12,45,923.0,78.0,1.6,21.0,632.5,973.02,721.93
2016,11,2,13,0,921.0,76.0,1.5,21.0,618.0,984.29,728.36
2016,11,2,13,15,913.0,75.0,1.4,21.0,595.5,987.16,729.43
2016,11,2,13,30,905.0,74.0,1.3,21.0,573.0,986.09,728.14
2016,11,2,13,45,892.5,73.0,1.2,21.0,543.0,976.79,721.68
2016,11,2,14,0,880.0,72.0,1.1,21.0,513.0,963.76,712.99
2016,11,2,14,15,863.0,69.5,1.1,21.0,477.0,940.78,699.7
2016,11,2,14,30,846.0,67.0,1.1,21.0,441.0,925.04,691.24
2016,11,2,14,45,821.0,65.0,1.15,21.0,399.0,888.52,669.56
2016,11,2,15,0,796.0,63.0,1.2,21.0,357.0,849.34,645.72
2016,11,2,15,15,761.0,59.0,1.15,20.5,311.5,796.09,611.16
2016,11,2,15,30,726.0,55.0,1.1,20.0,266.0,741.4,574.33
2016,11,2,15,45,670.5,50.5,1.1,19.5,218.5,667.63,522.44
2016,11,2,16,0,615.0,46.0,1.1,19.0,171.0,594.38,467.97
2016,11,2,16,15,525.5,38.5,1.1,18.0,125.0,501.43,395.74
2016,11,2,16,30,436.0,31.0,1.1,17.0,79.0,406.49,313.51
2016,11,2,16,45,218.0,15.5,1.15,16.5,39.5,202.93,76.81
2016,11,2,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,6,45,181.0,12.5,1.0,11.5,27.0,10.67,0.0
2016,11,3,7,0,362.0,25.0,1.0,12.0,54.0,20.81,9.92
2016,11,3,7,15,470.0,33.5,1.2,13.0,98.5,27.57,18.32
2016,11,3,7,30,578.0,42.0,1.4,14.0,143.0,37.37,27.44
2016,11,3,7,45,640.5,47.5,1.65,15.0,190.5,41.75,31.53
2016,11,3,8,0,703.0,53.0,1.9,16.0,238.0,78.59,42.05
2016,11,3,8,15,743.0,57.0,1.9,16.5,284.5,134.43,75.79
2016,11,3,8,30,783.0,61.0,1.9,17.0,331.0,195.02,123.38
2016,11,3,8,45,809.5,64.0,1.95,17.5,374.0,255.91,176.25
2016,11,3,9,0,836.0,67.0,2.0,18.0,417.0,319.25,232.28
2016,11,3,9,15,855.0,69.5,2.0,18.5,455.0,381.55,287.02
2016,11,3,9,30,874.0,72.0,2.0,19.0,493.0,444.45,340.73
2016,11,3,9,45,888.5,73.0,2.05,20.0,525.0,503.85,389.47
2016,11,3,10,0,903.0,74.0,2.1,21.0,557.0,562.97,436.11
2016,11,3,10,15,912.0,75.5,2.1,21.5,582.0,618.83,479.25
2016,11,3,10,30,921.0,77.0,2.1,22.0,607.0,673.32,519.91
2016,11,3,10,45,926.0,78.0,2.1,22.5,624.0,722.92,555.8
2016,11,3,11,0,931.0,79.0,2.1,23.0,641.0,770.26,587.6
2016,11,3,11,15,934.0,79.5,2.05,23.0,650.5,813.05,615.98
2016,11,3,11,30,937.0,80.0,2.0,23.0,660.0,853.01,642.14
2016,11,3,11,45,936.5,80.5,1.95,23.5,660.5,887.01,662.8
2016,11,3,12,0,936.0,81.0,1.9,24.0,661.0,917.63,681.03
2016,11,3,12,15,933.5,80.5,1.8,24.0,654.0,941.76,695.64
2016,11,3,12,30,931.0,80.0,1.7,24.0,647.0,962.16,707.8
2016,11,3,12,45,923.5,80.5,1.6,24.5,631.5,975.31,713.89
2016,11,3,13,0,916.0,81.0,1.5,25.0,616.0,984.52,717.53
2016,11,3,13,15,907.5,80.0,1.4,24.5,593.0,986.96,719.74
2016,11,3,13,30,899.0,79.0,1.3,24.0,570.0,985.49,719.62
2016,11,3,13,45,885.0,77.5,1.2,24.0,540.0,974.19,711.96
2016,11,3,14,0,871.0,76.0,1.1,24.0,510.0,970.05,709.09
2016,11,3,14,15,853.5,74.0,1.0,24.0,473.5,947.31,694.24
2016,11,3,14,30,836.0,72.0,0.9,24.0,437.0,921.17,677.4
2016,11,3,14,45,729.5,78.0,0.85,24.0,375.0,818.21,610.71
2016,11,3,15,0,623.0,84.0,0.8,24.0,313.0,722.77,547.83
2016,11,3,15,15,666.5,71.0,0.75,23.0,287.5,732.38,557.84
2016,11,3,15,30,710.0,58.0,0.7,22.0,262.0,730.3,557.76
2016,11,3,15,45,654.0,53.0,0.65,21.5,214.5,655.81,504.94
2016,11,3,16,0,598.0,48.0,0.6,21.0,167.0,590.61,456.67
2016,11,3,16,15,504.0,40.0,0.7,20.0,121.0,486.42,378.38
2016,11,3,16,30,410.0,32.0,0.8,19.0,75.0,388.14,294.58
2016,11,3,16,45,205.0,16.0,0.9,18.5,37.5,193.47,51.28
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,6,45,120.0,13.5,1.1,14.5,22.5,11.52,0.0
2016,11,4,7,0,240.0,27.0,1.1,15.0,45.0,22.45,10.25
2016,11,4,7,15,331.5,39.5,1.05,15.5,84.5,32.41,22.19
2016,11,4,7,30,423.0,52.0,1.0,16.0,124.0,42.16,31.35
2016,11,4,7,45,483.5,60.5,1.0,16.5,167.5,48.13,36.92
2016,11,4,8,0,544.0,69.0,1.0,17.0,211.0,80.58,47.87
2016,11,4,8,15,601.0,69.5,1.15,17.5,253.0,125.89,74.39
2016,11,4,8,30,658.0,70.0,1.3,18.0,295.0,178.05,114.21
2016,11,4,8,45,726.5,73.0,1.45,18.5,350.5,243.96,168.64
2016,11,4,9,0,795.0,76.0,1.6,19.0,406.0,314.91,228.57
2016,11,4,9,15,815.5,78.5,1.5,19.0,443.5,375.4,281.38
2016,11,4,9,30,836.0,81.0,1.4,19.0,481.0,437.05,333.71
2016,11,4,9,45,849.5,83.5,1.3,19.5,512.5,496.25,381.7
2016,11,4,10,0,863.0,86.0,1.2,20.0,544.0,555.22,427.45
2016,11,4,10,15,872.5,87.5,1.2,20.5,568.5,610.34,469.22
2016,11,4,10,30,882.0,89.0,1.2,21.0,593.0,664.24,508.64
2016,11,4,10,45,735.5,134.0,1.3,21.5,562.0,657.99,503.54
2016,11,4,11,0,589.0,179.0,1.4,22.0,531.0,627.31,480.8
2016,11,4,11,15,458.0,222.5,1.3,22.0,499.0,600.11,459.23
2016,11,4,11,30,327.0,266.0,1.2,22.0,467.0,547.64,419.08
2016,11,4,11,45,388.0,251.0,1.2,22.0,490.0,598.57,457.72
2016,11,4,12,0,449.0,236.0,1.2,22.0,513.0,668.85,508.14
2016,11,4,12,15,545.0,200.0,1.15,22.0,532.0,733.28,554.43
2016,11,4,12,30,641.0,164.0,1.1,22.0,551.0,806.86,604.96
2016,11,4,12,45,593.5,174.5,1.1,22.0,526.5,789.06,592.52
2016,11,4,13,0,546.0,185.0,1.1,22.0,502.0,760.5,573.51
2016,11,4,13,15,560.0,172.5,1.1,22.0,487.0,768.87,580.69
2016,11,4,13,30,574.0,160.0,1.1,22.0,472.0,774.54,585.34
2016,11,4,13,45,680.0,121.5,1.15,22.0,471.0,846.23,635.46
2016,11,4,14,0,786.0,83.0,1.2,22.0,470.0,895.53,669.4
2016,11,4,14,15,692.5,97.5,1.2,21.5,421.0,827.47,625.77
2016,11,4,14,30,599.0,112.0,1.2,21.0,372.0,751.21,576.66
2016,11,4,14,45,391.0,130.5,1.2,20.5,293.5,563.52,444.14
2016,11,4,15,0,183.0,149.0,1.2,20.0,215.0,353.59,284.09
2016,11,4,15,15,170.0,131.5,1.1,19.5,187.0,319.89,259.51
2016,11,4,15,30,157.0,114.0,1.0,19.0,159.0,286.17,233.09
2016,11,4,15,45,141.5,94.5,0.95,18.5,129.5,247.12,201.63
2016,11,4,16,0,126.0,75.0,0.9,18.0,100.0,208.14,169.15
2016,11,4,16,15,101.5,55.5,0.9,17.5,72.0,162.11,129.63
2016,11,4,16,30,77.0,36.0,0.9,17.0,44.0,115.94,87.35
2016,11,4,16,45,38.5,18.0,0.95,16.5,22.0,53.89,3.23
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,6,45,160.5,12.0,0.7,12.5,24.0,10.24,0.0
2016,11,5,7,0,321.0,24.0,0.7,13.0,48.0,19.99,7.86
2016,11,5,7,15,433.0,33.5,0.85,13.5,91.0,27.58,18.16
2016,11,5,7,30,545.0,43.0,1.0,14.0,134.0,35.14,25.41
2016,11,5,7,45,610.0,49.0,1.15,14.5,181.0,39.52,29.59
2016,11,5,8,0,675.0,55.0,1.3,15.0,228.0,78.67,43.22
2016,11,5,8,15,716.0,59.0,1.35,15.5,273.5,132.69,75.79
2016,11,5,8,30,757.0,63.0,1.4,16.0,319.0,191.61,121.98
2016,11,5,8,45,785.0,66.5,1.45,17.0,361.5,251.57,173.55
2016,11,5,9,0,813.0,70.0,1.5,18.0,404.0,314.21,228.23
2016,11,5,9,15,832.0,72.0,1.65,18.5,441.0,374.55,281.33
2016,11,5,9,30,851.0,74.0,1.8,19.0,478.0,435.82,333.93
2016,11,5,9,45,867.0,75.0,1.95,19.5,509.5,494.09,382.77
2016,11,5,10,0,883.0,76.0,2.1,20.0,541.0,552.73,430.36
2016,11,5,10,15,892.0,77.5,2.15,20.0,565.0,607.45,474.07
2016,11,5,10,30,901.0,79.0,2.2,20.0,589.0,660.85,515.6
2016,11,5,10,45,907.0,79.5,2.25,20.5,606.0,709.56,551.69
2016,11,5,11,0,913.0,80.0,2.3,21.0,623.0,756.16,584.07
2016,11,5,11,15,915.0,80.5,2.35,21.0,631.5,797.37,612.63
2016,11,5,11,30,917.0,81.0,2.4,21.0,640.0,835.73,639.12
2016,11,5,11,45,918.0,80.5,2.5,21.5,641.0,869.1,661.23
2016,11,5,12,0,919.0,80.0,2.6,22.0,642.0,899.22,681.11
2016,11,5,12,15,916.0,79.5,2.7,22.0,635.0,922.38,697.62
2016,11,5,12,30,913.0,79.0,2.8,22.0,628.0,941.86,711.84
2016,11,5,12,45,898.5,82.0,2.9,22.0,611.0,951.19,719.36
2016,11,5,13,0,884.0,85.0,3.0,22.0,594.0,956.51,724.43
2016,11,5,13,15,874.5,83.5,3.05,21.5,571.0,957.12,727.5
2016,11,5,13,30,865.0,82.0,3.1,21.0,548.0,964.79,735.62
2016,11,5,13,45,852.0,80.0,3.15,21.0,518.5,953.88,729.72
2016,11,5,14,0,839.0,78.0,3.2,21.0,489.0,939.28,721.51
2016,11,5,14,15,820.5,76.0,3.15,20.5,453.5,915.85,707.85
2016,11,5,14,30,802.0,74.0,3.1,20.0,418.0,889.16,691.84
2016,11,5,14,45,775.5,70.5,3.1,20.0,377.0,849.96,665.72
2016,11,5,15,0,749.0,67.0,3.1,20.0,336.0,808.29,637.34
2016,11,5,15,15,711.0,63.0,2.9,19.5,291.5,753.49,598.59
2016,11,5,15,30,673.0,59.0,2.7,19.0,247.0,697.41,557.6
2016,11,5,15,45,614.5,53.5,2.5,18.5,201.0,629.25,505.66
2016,11,5,16,0,556.0,48.0,2.3,18.0,155.0,555.53,446.92
2016,11,5,16,15,459.0,39.5,2.0,17.0,111.0,450.19,360.86
2016,11,5,16,30,362.0,31.0,1.7,16.0,67.0,351.2,269.17
2016,11,5,16,45,181.0,15.5,1.4,15.5,33.5,173.45,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,6,45,78.5,12.0,0.7,13.0,17.5,10.24,0.0
2016,11,6,7,0,157.0,24.0,0.7,13.0,35.0,18.64,6.03
2016,11,6,7,15,225.5,38.5,0.7,13.0,68.5,29.61,19.85
2016,11,6,7,30,294.0,53.0,0.7,13.0,102.0,40.34,30.09
2016,11,6,7,45,329.5,68.0,0.75,13.5,138.5,51.01,39.91
2016,11,6,8,0,365.0,83.0,0.8,14.0,175.0,80.38,53.25
2016,11,6,8,15,391.0,95.5,0.85,14.5,211.0,120.76,80.02
2016,11,6,8,30,417.0,108.0,0.9,15.0,247.0,164.49,114.6
2016,11,6,8,45,340.0,136.0,1.0,15.5,259.0,197.04,146.21
2016,11,6,9,0,263.0,164.0,1.1,16.0,271.0,222.23,171.11
2016,11,6,9,15,288.5,177.0,1.15,16.5,304.5,262.61,204.58
2016,11,6,9,30,314.0,190.0,1.2,17.0,338.0,305.87,239.92
2016,11,6,9,45,382.0,189.5,1.3,17.5,381.0,359.63,282.91
2016,11,6,10,0,450.0,189.0,1.4,18.0,424.0,428.7,337.07
2016,11,6,10,15,373.5,216.0,1.25,18.5,417.5,428.81,336.58
2016,11,6,10,30,297.0,243.0,1.1,19.0,411.0,429.97,336.15
2016,11,6,10,45,347.5,240.0,1.0,19.5,441.5,479.91,373.4
2016,11,6,11,0,398.0,237.0,0.9,20.0,472.0,533.18,411.81
2016,11,6,11,15,416.5,236.0,0.75,20.5,485.5,580.92,443.98
2016,11,6,11,30,435.0,235.0,0.6,21.0,499.0,616.01,466.47
2016,11,6,11,45,421.0,239.5,0.5,21.5,495.0,629.15,473.22
2016,11,6,12,0,407.0,244.0,0.4,22.0,491.0,623.26,467.32
2016,11,6,12,15,638.0,162.5,0.5,22.0,545.0,782.25,581.15
2016,11,6,12,30,869.0,81.0,0.6,22.0,599.0,902.76,659.58
2016,11,6,12,45,857.0,83.0,0.75,22.0,583.5,912.4,667.39
2016,11,6,13,0,845.0,85.0,0.9,22.0,568.0,928.72,681.27
2016,11,6,13,15,836.0,83.5,1.0,22.0,546.5,929.64,684.3
2016,11,6,13,30,827.0,82.0,1.1,22.0,525.0,926.84,685.2
2016,11,6,13,45,450.5,145.5,1.2,22.0,385.0,640.28,492.29
2016,11,6,14,0,74.0,209.0,1.3,22.0,245.0,294.95,230.75
2016,11,6,14,15,72.5,193.5,1.35,22.0,227.0,278.39,220.29
2016,11,6,14,30,71.0,178.0,1.4,22.0,209.0,261.6,207.88
2016,11,6,14,45,35.5,136.5,1.5,22.0,152.0,176.83,140.17
2016,11,6,15,0,0.0,95.0,1.6,22.0,95.0,84.21,64.08
2016,11,6,15,15,0.0,82.0,1.4,21.5,82.0,72.22,54.54
2016,11,6,15,30,0.0,69.0,1.2,21.0,69.0,60.19,44.68
2016,11,6,15,45,0.0,56.0,1.0,20.5,56.0,48.1,34.6
2016,11,6,16,0,0.0,43.0,0.8,20.0,43.0,35.87,24.25
2016,11,6,16,15,0.0,30.5,0.8,19.0,30.5,25.2,15.11
2016,11,6,16,30,0.0,18.0,0.8,18.0,18.0,14.83,5.88
2016,11,6,16,45,0.0,9.0,0.8,17.5,9.0,7.4,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,6,45,148.5,10.5,0.55,14.5,20.5,8.96,0.0
2016,11,7,7,0,297.0,21.0,0.5,15.0,41.0,17.4,4.07
2016,11,7,7,15,408.0,29.5,0.6,15.0,81.0,24.19,14.96
2016,11,7,7,30,519.0,38.0,0.7,15.0,121.0,30.97,21.59
2016,11,7,7,45,583.0,43.5,0.85,15.5,165.5,38.14,28.21
2016,11,7,8,0,647.0,49.0,1.0,16.0,210.0,71.61,38.06
2016,11,7,8,15,507.0,81.0,0.9,16.5,222.5,124.61,77.7
2016,11,7,8,30,367.0,113.0,0.8,17.0,235.0,159.63,111.81
2016,11,7,8,45,577.5,87.5,0.75,17.5,307.5,218.19,153.31
2016,11,7,9,0,788.0,62.0,0.7,18.0,380.0,298.03,214.83
2016,11,7,9,15,641.5,106.5,0.6,18.5,381.0,336.06,252.16
2016,11,7,9,30,495.0,151.0,0.5,19.0,382.0,352.68,269.73
2016,11,7,9,45,496.5,163.5,0.4,20.0,408.0,397.46,304.5
2016,11,7,10,0,498.0,176.0,0.3,21.0,434.0,441.75,337.02
2016,11,7,10,15,534.5,172.0,0.35,21.5,460.5,490.07,373.33
2016,11,7,10,30,571.0,168.0,0.4,22.0,487.0,540.4,410.26
2016,11,7,10,45,713.0,127.0,0.45,22.5,537.5,633.2,477.33
2016,11,7,11,0,855.0,86.0,0.5,23.0,588.0,718.65,536.97
2016,11,7,11,15,859.0,86.5,0.55,23.0,597.0,759.04,563.28
2016,11,7,11,30,863.0,87.0,0.6,23.0,606.0,796.94,588.41
2016,11,7,11,45,865.0,86.5,0.65,23.5,608.0,829.36,608.74
2016,11,7,12,0,867.0,86.0,0.7,24.0,610.0,858.79,627.12
2016,11,7,12,15,865.0,85.5,0.75,24.0,603.5,881.55,642.47
2016,11,7,12,30,863.0,85.0,0.8,24.0,597.0,900.88,655.82
2016,11,7,12,45,667.5,146.0,0.9,24.0,536.0,825.0,608.41
2016,11,7,13,0,472.0,207.0,1.0,24.0,475.0,713.43,534.17
2016,11,7,13,15,485.5,194.0,1.05,24.0,460.5,720.52,542.21
2016,11,7,13,30,499.0,181.0,1.1,24.0,446.0,725.2,547.38
2016,11,7,13,45,649.5,130.5,1.15,24.0,456.0,824.5,617.21
2016,11,7,14,0,800.0,80.0,1.2,24.0,466.0,901.89,669.28
2016,11,7,14,15,696.5,95.0,1.2,23.5,413.5,825.35,619.97
2016,11,7,14,30,593.0,110.0,1.2,23.0,361.0,740.7,565.43
2016,11,7,14,45,560.0,104.0,1.2,23.0,322.0,695.42,535.86
2016,11,7,15,0,527.0,98.0,1.2,23.0,283.0,648.5,503.92
2016,11,7,15,15,492.5,89.5,1.05,22.5,244.5,589.06,461.6
2016,11,7,15,30,458.0,81.0,0.9,22.0,206.0,537.8,424.03
2016,11,7,15,45,483.5,64.5,0.8,21.5,174.5,531.9,418.76
2016,11,7,16,0,509.0,48.0,0.7,21.0,143.0,516.61,404.1
2016,11,7,16,15,410.0,39.0,0.7,20.5,101.0,411.07,320.42
2016,11,7,16,30,311.0,30.0,0.7,20.0,59.0,312.31,228.87
2016,11,7,16,45,155.5,15.0,0.75,19.5,29.5,152.57,0.0
2016,11,7,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
