Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,6,45,127.5,10.5,0.5,15.0,18.5,8.96,0.0
2016,11,8,7,0,255.0,21.0,0.5,15.0,37.0,17.4,2.67
2016,11,8,7,15,369.5,31.0,0.55,15.5,77.0,25.44,15.87
2016,11,8,7,30,484.0,41.0,0.6,16.0,117.0,33.4,23.57
2016,11,8,7,45,549.5,47.5,0.65,16.5,161.0,38.16,28.09
2016,11,8,8,0,615.0,54.0,0.7,17.0,205.0,70.94,38.31
2016,11,8,8,15,658.5,58.5,0.65,17.5,249.0,124.89,71.19
2016,11,8,8,30,702.0,63.0,0.6,18.0,293.0,180.79,114.12
2016,11,8,8,45,730.5,67.0,0.55,18.5,333.5,237.66,162.27
2016,11,8,9,0,759.0,71.0,0.5,19.0,374.0,297.34,213.49
2016,11,8,9,15,779.5,73.5,0.55,19.5,410.0,355.24,263.2
2016,11,8,9,30,800.0,76.0,0.6,20.0,446.0,414.37,312.55
2016,11,8,9,45,815.0,78.0,0.7,20.5,476.5,471.33,359.09
2016,11,8,10,0,830.0,80.0,0.8,21.0,507.0,528.29,404.13
2016,11,8,10,15,840.0,81.0,0.75,21.5,530.5,581.04,443.44
2016,11,8,10,30,850.0,82.0,0.7,22.0,554.0,632.7,480.42
2016,11,8,10,45,853.5,84.0,0.7,22.5,570.0,674.97,510.21
2016,11,8,11,0,857.0,86.0,0.7,23.0,586.0,718.98,539.62
2016,11,8,11,15,860.5,86.5,0.75,23.0,594.5,759.04,566.45
2016,11,8,11,30,864.0,87.0,0.8,23.0,603.0,796.55,591.5
2016,11,8,11,45,862.5,87.5,0.85,23.5,604.0,827.22,610.8
2016,11,8,12,0,861.0,88.0,0.9,24.0,605.0,854.72,628.05
2016,11,8,12,15,858.5,87.5,0.85,24.0,598.0,876.89,641.46
2016,11,8,12,30,856.0,87.0,0.8,24.0,591.0,895.66,652.72
2016,11,8,12,45,846.5,88.0,0.8,24.5,576.0,916.42,664.98
2016,11,8,13,0,837.0,89.0,0.8,25.0,561.0,923.74,668.73
2016,11,8,13,15,828.0,87.5,0.75,25.0,539.5,924.66,669.09
2016,11,8,13,30,819.0,86.0,0.7,25.0,518.0,921.89,667.33
2016,11,8,13,45,804.0,84.5,0.65,25.0,489.0,909.71,659.77
2016,11,8,14,0,789.0,83.0,0.6,25.0,460.0,894.02,650.2
2016,11,8,14,15,770.0,80.0,0.55,24.5,426.0,869.25,636.1
2016,11,8,14,30,751.0,77.0,0.5,24.0,392.0,841.4,619.97
2016,11,8,14,45,723.5,73.5,0.45,24.0,352.5,802.14,594.91
2016,11,8,15,0,696.0,70.0,0.4,24.0,313.0,767.03,572.25
2016,11,8,15,15,656.5,65.5,0.3,23.5,270.0,712.17,535.73
2016,11,8,15,30,617.0,61.0,0.2,23.0,227.0,656.56,497.63
2016,11,8,15,45,557.0,54.5,0.15,23.0,183.0,580.72,443.19
2016,11,8,16,0,497.0,48.0,0.1,23.0,139.0,506.49,387.36
2016,11,8,16,15,400.0,38.5,0.15,22.0,97.5,402.46,308.08
2016,11,8,16,30,303.0,29.0,0.2,21.0,56.0,305.34,218.04
2016,11,8,16,45,151.5,14.5,0.3,20.5,28.0,147.94,0.0
2016,11,8,17,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,6,45,118.5,10.5,0.6,13.5,17.5,8.96,0.0
2016,11,9,7,0,237.0,21.0,0.6,14.0,35.0,17.45,0.91
2016,11,9,7,15,354.0,31.5,0.8,14.5,74.5,25.91,16.2
2016,11,9,7,30,471.0,42.0,1.0,15.0,114.0,34.29,24.38
2016,11,9,7,45,543.0,48.5,1.2,16.0,159.0,39.02,28.86
2016,11,9,8,0,615.0,55.0,1.4,17.0,204.0,71.47,38.89
2016,11,9,8,15,660.0,60.0,1.45,17.5,248.0,123.12,69.82
2016,11,9,8,30,705.0,65.0,1.5,18.0,292.0,182.64,115.99
2016,11,9,8,45,737.0,68.0,1.55,18.5,333.5,239.56,164.66
2016,11,9,9,0,769.0,71.0,1.6,19.0,375.0,299.66,217.18
2016,11,9,9,15,790.0,73.5,1.65,19.5,411.5,358.27,268.44
2016,11,9,9,30,811.0,76.0,1.7,20.0,448.0,418.13,319.44
2016,11,9,9,45,831.5,76.0,1.8,21.0,479.5,476.2,367.04
2016,11,9,10,0,852.0,76.0,1.9,22.0,511.0,534.75,413.33
2016,11,9,10,15,862.0,77.5,1.95,22.5,535.0,586.08,453.41
2016,11,9,10,30,872.0,79.0,2.0,23.0,559.0,638.37,492.9
2016,11,9,10,45,878.0,80.0,2.1,23.5,576.0,686.05,528.23
2016,11,9,11,0,884.0,81.0,2.2,24.0,593.0,731.74,560.43
2016,11,9,11,15,887.0,81.5,2.2,24.0,602.0,772.38,588.09
2016,11,9,11,30,890.0,82.0,2.2,24.0,611.0,810.37,613.75
2016,11,9,11,45,890.0,82.5,2.25,24.5,612.0,843.05,634.85
2016,11,9,12,0,890.0,83.0,2.3,25.0,613.0,872.57,653.77
2016,11,9,12,15,887.5,82.5,2.25,25.0,606.0,895.42,668.61
2016,11,9,12,30,885.0,82.0,2.2,25.0,599.0,914.74,681.2
2016,11,9,12,45,879.0,81.0,2.2,25.5,584.5,926.64,688.11
2016,11,9,13,0,873.0,80.0,2.2,26.0,570.0,934.8,692.74
2016,11,9,13,15,864.0,79.0,2.1,26.0,548.0,936.39,693.55
2016,11,9,13,30,855.0,78.0,2.0,26.0,526.0,944.95,699.13
2016,11,9,13,45,840.5,76.5,1.9,26.0,496.5,933.34,691.45
2016,11,9,14,0,826.0,75.0,1.8,26.0,467.0,918.11,681.67
2016,11,9,14,15,807.0,73.0,1.6,25.5,432.5,894.48,666.48
2016,11,9,14,30,788.0,71.0,1.4,25.0,398.0,867.68,649.05
2016,11,9,14,45,759.5,68.0,1.25,25.0,357.5,827.75,621.92
2016,11,9,15,0,731.0,65.0,1.1,25.0,317.0,785.48,592.83
2016,11,9,15,15,692.0,61.0,0.9,24.0,273.5,730.53,555.81
2016,11,9,15,30,653.0,57.0,0.7,23.0,230.0,681.53,521.5
2016,11,9,15,45,591.5,51.0,0.55,22.5,185.5,604.29,464.94
2016,11,9,16,0,530.0,45.0,0.4,22.0,141.0,528.77,407.1
2016,11,9,16,15,432.0,36.0,0.45,21.0,99.0,423.74,326.21
2016,11,9,16,30,334.0,27.0,0.5,20.0,57.0,325.9,231.09
2016,11,9,16,45,167.0,13.5,0.6,19.5,28.5,126.22,0.0
2016,11,9,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,6,45,112.0,10.0,0.75,16.5,16.0,8.54,0.0
2016,11,10,7,0,224.0,20.0,0.8,17.0,32.0,16.6,0.0
2016,11,10,7,15,341.5,30.5,0.9,17.5,71.0,25.08,15.11
2016,11,10,7,30,459.0,41.0,1.0,18.0,110.0,33.47,23.3
2016,11,10,7,45,529.5,48.0,1.1,18.5,154.0,38.62,28.16
2016,11,10,8,0,600.0,55.0,1.2,19.0,198.0,70.45,38.26
2016,11,10,8,15,645.5,60.0,1.45,19.5,241.5,121.12,68.28
2016,11,10,8,30,691.0,65.0,1.7,20.0,285.0,179.72,113.36
2016,11,10,8,45,722.0,68.5,2.0,20.5,326.0,235.91,161.28
2016,11,10,9,0,753.0,72.0,2.3,21.0,367.0,295.19,213.15
2016,11,10,9,15,775.0,75.0,2.5,21.5,403.5,353.62,264.34
2016,11,10,9,30,797.0,78.0,2.7,22.0,440.0,413.47,315.64
2016,11,10,9,45,822.5,77.0,2.9,23.0,473.0,472.06,363.98
2016,11,10,10,0,848.0,76.0,3.1,24.0,506.0,531.65,411.57
2016,11,10,10,15,858.5,77.5,3.25,24.0,530.0,582.99,453.21
2016,11,10,10,30,869.0,79.0,3.4,24.0,554.0,635.36,494.59
2016,11,10,10,45,874.0,80.0,3.55,24.5,570.5,682.19,529.99
2016,11,10,11,0,879.0,81.0,3.7,25.0,587.0,726.93,562.29
2016,11,10,11,15,882.5,81.5,3.65,25.0,596.0,767.72,590.58
2016,11,10,11,30,886.0,82.0,3.6,25.0,605.0,805.9,616.84
2016,11,10,11,45,885.0,83.0,3.55,25.5,606.0,838.18,637.58
2016,11,10,12,0,884.0,84.0,3.5,26.0,607.0,867.28,656.0
2016,11,10,12,15,693.0,143.5,3.35,26.0,550.5,806.78,613.2
2016,11,10,12,30,502.0,203.0,3.2,26.0,494.0,710.31,543.18
2016,11,10,12,45,504.0,196.5,3.05,26.0,483.0,718.58,549.89
2016,11,10,13,0,506.0,190.0,2.9,26.0,472.0,724.51,554.27
2016,11,10,13,15,673.5,135.5,2.7,25.5,495.0,839.25,636.49
2016,11,10,13,30,841.0,81.0,2.5,25.0,518.0,934.21,700.85
2016,11,10,13,45,562.5,138.5,2.3,25.0,424.0,746.86,570.87
2016,11,10,14,0,284.0,196.0,2.1,25.0,330.0,522.56,406.06
2016,11,10,14,15,392.0,161.5,1.85,24.5,331.5,604.83,471.08
2016,11,10,14,30,500.0,127.0,1.6,24.0,333.0,662.86,514.69
2016,11,10,14,45,478.0,118.0,1.4,24.0,299.0,626.61,487.63
2016,11,10,15,0,456.0,109.0,1.2,24.0,265.0,589.02,460.02
2016,11,10,15,15,547.0,83.5,1.05,23.5,245.5,636.2,494.42
2016,11,10,15,30,638.0,58.0,0.9,23.0,226.0,669.4,516.44
2016,11,10,15,45,578.5,51.5,0.8,22.5,181.5,593.66,460.02
2016,11,10,16,0,519.0,45.0,0.7,22.0,137.0,519.54,403.04
2016,11,10,16,15,418.0,36.0,0.75,21.0,95.5,412.75,319.5
2016,11,10,16,30,317.0,27.0,0.8,20.0,54.0,311.67,218.26
2016,11,10,16,45,158.5,13.5,0.85,19.5,27.0,120.28,0.0
2016,11,10,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,112.0,9.5,1.3,14.5,15.5,8.11,0.0
2016,11,11,7,0,224.0,19.0,1.3,15.0,31.0,15.78,0.0
2016,11,11,7,15,347.0,30.0,1.35,15.5,70.0,24.75,14.79
2016,11,11,7,30,470.0,41.0,1.4,16.0,109.0,33.61,23.57
2016,11,11,7,45,542.5,47.5,1.45,17.0,154.0,38.36,28.08
2016,11,11,8,0,615.0,54.0,1.5,18.0,199.0,69.94,37.79
2016,11,11,8,15,661.0,59.0,1.75,18.5,243.0,121.51,68.31
2016,11,11,8,30,707.0,64.0,2.0,19.0,287.0,181.01,114.24
2016,11,11,8,45,738.5,67.5,2.25,19.5,328.5,238.2,163.22
2016,11,11,9,0,770.0,71.0,2.5,20.0,370.0,298.53,216.23
2016,11,11,9,15,791.5,74.0,2.65,20.5,406.5,357.69,268.33
2016,11,11,9,30,813.0,77.0,2.8,21.0,443.0,418.19,320.4
2016,11,11,9,45,830.0,78.5,2.95,21.5,474.0,476.13,369.16
2016,11,11,10,0,847.0,80.0,3.1,22.0,505.0,534.24,416.61
2016,11,11,10,15,748.5,109.0,3.25,22.5,498.0,554.98,434.1
2016,11,11,10,30,650.0,138.0,3.4,23.0,491.0,563.82,441.38
2016,11,11,10,45,597.0,161.0,3.55,23.5,492.5,585.58,457.65
2016,11,11,11,0,544.0,184.0,3.7,24.0,494.0,595.71,464.69
2016,11,11,11,15,535.5,190.0,3.75,24.0,499.5,622.33,484.92
2016,11,11,11,30,527.0,196.0,3.8,24.0,505.0,646.62,503.1
2016,11,11,11,45,493.5,208.0,3.85,24.0,498.0,654.21,508.43
2016,11,11,12,0,460.0,220.0,3.9,24.0,491.0,657.95,510.94
2016,11,11,12,15,434.0,224.0,3.85,24.0,477.0,656.27,509.51
2016,11,11,12,30,408.0,228.0,3.8,24.0,463.0,633.24,492.94
2016,11,11,12,45,345.5,234.5,3.8,24.0,430.5,595.11,464.19
2016,11,11,13,0,283.0,241.0,3.8,24.0,398.0,553.89,432.85
2016,11,11,13,15,323.0,223.5,3.6,23.5,396.0,578.3,453.57
2016,11,11,13,30,363.0,206.0,3.4,23.0,394.0,601.5,473.09
2016,11,11,13,45,368.0,192.5,3.25,23.0,373.5,594.53,468.65
2016,11,11,14,0,373.0,179.0,3.1,23.0,353.0,585.72,463.05
2016,11,11,14,15,211.0,172.0,2.75,22.5,269.0,403.77,322.77
2016,11,11,14,30,49.0,165.0,2.4,22.0,185.0,225.67,179.47
2016,11,11,14,45,44.0,149.5,2.1,21.5,166.0,205.42,164.19
2016,11,11,15,0,39.0,134.0,1.8,21.0,147.0,185.27,148.29
2016,11,11,15,15,33.5,116.0,1.6,20.5,126.0,161.02,128.82
2016,11,11,15,30,28.0,98.0,1.4,20.0,105.0,136.78,108.96
2016,11,11,15,45,19.0,79.5,1.25,19.5,84.0,108.71,85.41
2016,11,11,16,0,10.0,61.0,1.1,19.0,63.0,70.74,53.33
2016,11,11,16,15,5.0,42.5,1.1,18.5,43.5,47.24,33.03
2016,11,11,16,30,0.0,24.0,1.1,18.0,24.0,21.85,10.02
2016,11,11,16,45,0.0,12.0,1.1,18.0,12.0,10.24,0.0
2016,11,11,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,14.0,0.9,13.5,14.0,11.95,0.0
2016,11,12,7,0,0.0,28.0,0.9,14.0,28.0,21.28,0.0
2016,11,12,7,15,214.5,35.0,1.1,14.5,65.5,27.05,16.53
2016,11,12,7,30,429.0,42.0,1.3,15.0,103.0,34.4,24.31
2016,11,12,7,45,504.5,49.5,1.5,15.5,147.0,39.91,29.6
2016,11,12,8,0,580.0,57.0,1.7,16.0,191.0,70.5,39.64
2016,11,12,8,15,628.0,62.5,1.75,16.5,235.0,120.47,69.44
2016,11,12,8,30,676.0,68.0,1.8,17.0,279.0,176.23,112.46
2016,11,12,8,45,708.0,72.0,1.85,17.5,319.5,232.48,160.7
2016,11,12,9,0,740.0,76.0,1.9,18.0,360.0,293.65,214.23
2016,11,12,9,15,762.5,79.0,1.8,18.5,396.5,351.4,264.75
2016,11,12,9,30,785.0,82.0,1.7,19.0,433.0,410.66,315.12
2016,11,12,9,45,817.0,79.0,1.65,19.5,466.5,469.56,363.69
2016,11,12,10,0,849.0,76.0,1.6,20.0,500.0,530.05,411.82
2016,11,12,10,15,859.0,77.5,1.45,20.5,524.0,581.01,450.67
2016,11,12,10,30,869.0,79.0,1.3,21.0,548.0,633.0,488.5
2016,11,12,10,45,876.0,80.0,1.15,22.0,564.5,681.07,520.86
2016,11,12,11,0,883.0,81.0,1.0,23.0,581.0,727.25,549.61
2016,11,12,11,15,886.5,81.5,1.05,23.0,590.0,768.14,577.17
2016,11,12,11,30,890.0,82.0,1.1,23.0,599.0,806.42,602.89
2016,11,12,11,45,890.5,82.0,1.2,23.5,600.5,838.89,624.14
2016,11,12,12,0,891.0,82.0,1.3,24.0,602.0,868.23,643.34
2016,11,12,12,15,888.5,81.5,1.3,24.0,595.5,891.08,658.21
2016,11,12,12,30,886.0,81.0,1.3,24.0,589.0,910.43,670.95
2016,11,12,12,45,879.0,80.5,1.35,24.0,574.0,922.07,679.54
2016,11,12,13,0,872.0,80.0,1.4,24.0,559.0,929.98,685.97
2016,11,12,13,15,726.5,114.0,1.35,24.0,502.5,861.94,641.2
2016,11,12,13,30,581.0,148.0,1.3,24.0,446.0,769.59,580.07
2016,11,12,13,45,499.0,158.0,1.3,24.0,404.0,699.28,533.33
2016,11,12,14,0,417.0,168.0,1.3,24.0,362.0,635.14,488.18
2016,11,12,14,15,530.5,130.5,1.3,23.5,358.0,697.37,536.63
2016,11,12,14,30,644.0,93.0,1.3,23.0,354.0,764.07,584.79
2016,11,12,14,45,611.5,90.0,1.3,23.0,317.5,722.85,556.38
2016,11,12,15,0,579.0,87.0,1.3,23.0,281.0,679.78,527.15
2016,11,12,15,15,616.5,71.0,1.15,22.0,252.0,681.49,529.67
2016,11,12,15,30,654.0,55.0,1.0,21.0,223.0,670.69,521.71
2016,11,12,15,45,592.0,49.0,0.85,20.5,178.5,600.5,468.56
2016,11,12,16,0,530.0,43.0,0.7,20.0,134.0,524.98,409.32
2016,11,12,16,15,426.0,34.0,0.75,19.0,92.5,415.93,322.9
2016,11,12,16,30,322.0,25.0,0.8,18.0,51.0,309.76,208.91
2016,11,12,16,45,161.0,12.5,0.85,17.5,25.5,120.96,0.0
2016,11,12,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,6,45,114.0,8.5,0.6,14.0,14.0,7.26,0.0
2016,11,13,7,0,228.0,17.0,0.6,14.0,28.0,14.12,0.0
2016,11,13,7,15,356.5,27.0,0.7,14.5,66.5,22.28,12.41
2016,11,13,7,30,485.0,37.0,0.8,15.0,105.0,30.39,20.81
2016,11,13,7,45,561.5,43.0,0.95,15.5,149.5,34.89,25.19
2016,11,13,8,0,638.0,49.0,1.1,16.0,194.0,68.95,37.13
2016,11,13,8,15,683.5,53.5,1.1,16.5,238.5,120.77,67.35
2016,11,13,8,30,729.0,58.0,1.1,17.0,283.0,178.03,111.37
2016,11,13,8,45,761.0,61.0,1.15,18.0,324.5,235.94,160.62
2016,11,13,9,0,793.0,64.0,1.2,19.0,366.0,296.99,213.57
2016,11,13,9,15,814.5,66.5,1.2,19.5,402.5,356.72,265.57
2016,11,13,9,30,836.0,69.0,1.2,20.0,439.0,417.73,317.2
2016,11,13,9,45,852.0,70.5,1.3,21.0,470.0,476.14,364.96
2016,11,13,10,0,868.0,72.0,1.4,22.0,501.0,532.52,409.52
2016,11,13,10,15,878.0,73.5,1.4,22.0,525.5,586.48,451.83
2016,11,13,10,30,888.0,75.0,1.4,22.0,550.0,639.27,492.01
2016,11,13,10,45,894.5,75.5,1.45,22.5,567.0,687.23,527.05
2016,11,13,11,0,901.0,76.0,1.5,23.0,584.0,733.18,558.92
2016,11,13,11,15,904.5,76.5,1.5,23.0,593.0,774.67,586.73
2016,11,13,11,30,908.0,77.0,1.5,23.0,602.0,813.51,612.53
2016,11,13,11,45,907.0,77.5,1.55,23.0,603.5,845.83,634.38
2016,11,13,12,0,906.0,78.0,1.6,23.0,605.0,874.89,654.12
2016,11,13,12,15,903.5,78.0,1.65,23.0,598.0,898.68,670.43
2016,11,13,12,30,901.0,78.0,1.7,23.0,591.0,918.92,684.57
2016,11,13,12,45,894.5,77.5,1.75,23.0,576.0,931.28,693.65
2016,11,13,13,0,888.0,77.0,1.8,23.0,561.0,939.87,700.51
2016,11,13,13,15,878.5,76.0,1.8,22.5,539.5,941.24,703.54
2016,11,13,13,30,869.0,75.0,1.8,22.0,518.0,938.87,704.34
2016,11,13,13,45,856.5,73.0,1.85,22.0,489.0,939.21,706.39
2016,11,13,14,0,844.0,71.0,1.9,22.0,460.0,925.41,699.02
2016,11,13,14,15,825.0,68.5,1.85,21.5,425.0,901.24,684.96
2016,11,13,14,30,806.0,66.0,1.8,21.0,390.0,873.87,668.63
2016,11,13,14,45,781.0,63.0,1.75,21.0,350.5,837.31,644.38
2016,11,13,15,0,756.0,60.0,1.7,21.0,311.0,798.26,617.9
2016,11,13,15,15,716.5,56.0,1.5,20.5,267.5,742.82,578.6
2016,11,13,15,30,677.0,52.0,1.3,20.0,224.0,686.24,537.08
2016,11,13,15,45,618.0,46.0,1.1,19.5,179.5,610.22,479.35
2016,11,13,16,0,559.0,40.0,0.9,19.0,135.0,535.23,419.59
2016,11,13,16,15,454.0,32.0,0.9,18.0,93.0,434.5,337.94
2016,11,13,16,30,349.0,24.0,0.9,17.0,51.0,326.71,214.89
2016,11,13,16,45,174.5,12.0,0.95,16.5,25.5,129.7,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,127.0,8.0,0.6,13.0,13.0,6.83,0.0
2016,11,14,7,0,254.0,16.0,0.6,13.0,26.0,13.31,0.0
2016,11,14,7,15,384.5,25.0,0.6,13.5,65.0,22.54,12.4
2016,11,14,7,30,515.0,34.0,0.6,14.0,104.0,30.52,20.97
2016,11,14,7,45,588.0,40.0,0.65,14.5,149.0,35.49,25.82
2016,11,14,8,0,661.0,46.0,0.7,15.0,194.0,66.75,35.11
2016,11,14,8,15,706.0,50.5,0.7,15.5,238.5,119.84,65.91
2016,11,14,8,30,751.0,55.0,0.7,16.0,283.0,178.27,110.78
2016,11,14,8,45,782.0,57.5,0.7,16.5,324.5,236.67,160.73
2016,11,14,9,0,813.0,60.0,0.7,17.0,366.0,298.05,214.34
2016,11,14,9,15,833.5,62.5,0.75,17.5,403.0,358.44,267.09
2016,11,14,9,30,854.0,65.0,0.8,18.0,440.0,419.5,319.01
2016,11,14,9,45,871.5,65.5,0.9,18.5,471.5,477.68,367.45
2016,11,14,10,0,889.0,66.0,1.0,19.0,503.0,535.93,414.39
2016,11,14,10,15,899.0,67.0,1.0,19.5,527.5,590.26,456.17
2016,11,14,10,30,909.0,68.0,1.0,20.0,552.0,643.36,495.57
2016,11,14,10,45,916.0,69.0,1.05,20.5,569.0,692.99,531.72
2016,11,14,11,0,923.0,70.0,1.1,21.0,586.0,740.64,564.42
2016,11,14,11,15,926.5,70.0,1.1,21.0,595.5,782.3,592.07
2016,11,14,11,30,930.0,70.0,1.1,21.0,605.0,821.23,617.68
2016,11,14,11,45,930.5,70.0,1.15,21.5,606.0,854.79,639.06
2016,11,14,12,0,931.0,70.0,1.2,22.0,607.0,885.1,658.25
2016,11,14,12,15,929.0,70.0,1.2,22.0,601.0,909.84,674.34
2016,11,14,12,30,927.0,70.0,1.2,22.0,595.0,930.99,688.2
2016,11,14,12,45,915.5,72.0,1.2,22.5,579.5,942.28,694.47
2016,11,14,13,0,904.0,74.0,1.2,23.0,564.0,949.66,698.45
2016,11,14,13,15,895.0,72.5,1.2,22.5,542.0,951.01,701.44
2016,11,14,13,30,886.0,71.0,1.2,22.0,520.0,948.54,702.19
2016,11,14,13,45,873.5,69.5,1.2,22.0,491.0,939.01,697.17
2016,11,14,14,0,861.0,68.0,1.2,22.0,462.0,925.89,689.97
2016,11,14,14,15,842.5,66.0,1.2,21.5,427.5,913.34,684.52
2016,11,14,14,30,824.0,64.0,1.2,21.0,393.0,887.05,669.78
2016,11,14,14,45,797.5,61.0,1.2,21.0,352.5,848.94,645.58
2016,11,14,15,0,771.0,58.0,1.2,21.0,312.0,808.36,619.12
2016,11,14,15,15,731.5,54.5,1.05,20.5,268.5,753.41,580.9
2016,11,14,15,30,692.0,51.0,0.9,20.0,225.0,697.25,540.38
2016,11,14,15,45,630.0,45.5,0.8,19.5,179.5,619.05,482.47
2016,11,14,16,0,568.0,40.0,0.7,19.0,134.0,541.87,422.27
2016,11,14,16,15,460.5,31.5,0.75,18.0,92.0,428.84,332.04
2016,11,14,16,30,353.0,23.0,0.8,17.0,50.0,326.99,207.79
2016,11,14,16,45,176.5,11.5,0.85,16.5,25.0,130.56,0.0
2016,11,14,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,120.5,8.0,0.95,11.0,12.5,6.83,0.0
2016,11,15,7,0,241.0,16.0,1.0,11.0,25.0,13.66,0.0
2016,11,15,7,15,378.0,25.5,1.05,11.5,64.0,21.16,11.06
2016,11,15,7,30,515.0,35.0,1.1,12.0,103.0,31.54,21.96
2016,11,15,7,45,590.5,41.0,1.2,12.5,148.0,36.48,26.86
2016,11,15,8,0,666.0,47.0,1.3,13.0,193.0,67.28,36.0
2016,11,15,8,15,711.5,51.0,1.4,13.5,238.0,120.19,66.67
2016,11,15,8,30,757.0,55.0,1.5,14.0,283.0,178.49,111.92
2016,11,15,8,45,789.5,57.5,1.65,14.5,324.5,237.51,163.24
2016,11,15,9,0,822.0,60.0,1.8,15.0,366.0,299.69,218.8
2016,11,15,9,15,841.5,62.5,1.9,15.5,402.5,360.18,273.1
2016,11,15,9,30,861.0,65.0,2.0,16.0,439.0,421.2,326.6
2016,11,15,9,45,874.0,66.5,2.1,17.0,469.5,478.65,375.14
2016,11,15,10,0,887.0,68.0,2.2,18.0,500.0,535.72,421.63
2016,11,15,10,15,895.5,69.5,2.25,18.5,524.0,589.62,464.71
2016,11,15,10,30,904.0,71.0,2.3,19.0,548.0,642.17,505.41
2016,11,15,10,45,910.0,71.5,2.35,19.5,564.5,690.38,541.76
2016,11,15,11,0,916.0,72.0,2.4,20.0,581.0,736.51,574.72
2016,11,15,11,15,918.0,72.0,2.45,20.0,589.5,776.78,603.01
2016,11,15,11,30,920.0,72.0,2.5,20.0,598.0,814.24,629.22
2016,11,15,11,45,919.5,72.0,2.6,20.0,598.5,846.68,652.23
2016,11,15,12,0,919.0,72.0,2.7,20.0,599.0,875.85,673.05
2016,11,15,12,15,915.0,71.5,2.75,20.0,591.5,897.95,688.69
2016,11,15,12,30,911.0,71.0,2.8,20.0,584.0,916.39,701.99
2016,11,15,12,45,901.5,71.5,2.9,20.5,568.0,927.37,709.36
2016,11,15,13,0,892.0,72.0,3.0,21.0,552.0,934.51,714.3
2016,11,15,13,15,881.5,70.5,3.05,20.5,529.5,934.31,716.73
2016,11,15,13,30,871.0,69.0,3.1,20.0,507.0,930.33,716.76
2016,11,15,13,45,854.5,68.0,3.15,20.0,477.5,917.64,709.5
2016,11,15,14,0,838.0,67.0,3.2,20.0,448.0,901.46,699.91
2016,11,15,14,15,818.0,65.0,3.2,19.5,413.5,887.66,692.99
2016,11,15,14,30,798.0,63.0,3.2,19.0,379.0,860.26,676.23
2016,11,15,14,45,768.5,60.5,3.25,19.0,339.0,820.52,649.29
2016,11,15,15,0,739.0,58.0,3.3,19.0,299.0,778.5,620.01
2016,11,15,15,15,698.5,54.0,3.25,18.5,256.5,722.78,580.13
2016,11,15,15,30,658.0,50.0,3.2,18.0,214.0,666.07,537.81
2016,11,15,15,45,589.0,45.0,3.15,18.0,170.0,583.79,472.71
2016,11,15,16,0,520.0,40.0,3.1,18.0,126.0,511.93,412.69
2016,11,15,16,15,412.5,31.5,3.0,17.5,85.5,401.88,318.58
2016,11,15,16,30,305.0,23.0,2.9,17.0,45.0,290.76,180.85
2016,11,15,16,45,152.5,11.5,2.8,16.5,22.5,114.08,0.0
2016,11,15,17,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,16,6,45,101.0,8.0,2.2,10.5,11.5,0.0,0.0
2016,11,16,7,0,202.0,16.0,2.4,11.0,23.0,13.66,0.0
2016,11,16,7,15,348.0,26.0,2.7,11.0,61.5,21.61,10.97
2016,11,16,7,30,494.0,36.0,3.0,11.0,100.0,29.8,20.42
2016,11,16,7,45,580.5,41.5,3.4,11.5,146.0,36.96,27.32
2016,11,16,8,0,667.0,47.0,3.8,12.0,192.0,66.71,35.92
2016,11,16,8,15,714.0,51.5,3.95,12.0,237.0,120.18,67.17
2016,11,16,8,30,761.0,56.0,4.1,12.0,282.0,179.24,113.7
2016,11,16,8,45,795.5,58.0,4.35,12.5,324.5,238.42,166.03
2016,11,16,9,0,830.0,60.0,4.6,13.0,367.0,300.97,223.18
2016,11,16,9,15,850.5,62.5,4.7,13.0,404.0,362.21,280.12
2016,11,16,9,30,871.0,65.0,4.8,13.0,441.0,424.05,336.72
2016,11,16,9,45,883.5,67.0,4.9,13.5,472.0,482.28,388.53
2016,11,16,10,0,896.0,69.0,5.0,14.0,503.0,540.09,438.45
2016,11,16,10,15,742.0,110.0,5.05,14.0,481.0,547.21,446.81
2016,11,16,10,30,588.0,151.0,5.1,14.0,459.0,533.48,436.96
2016,11,16,10,45,755.5,113.0,5.2,14.5,521.5,637.95,521.75
2016,11,16,11,0,923.0,75.0,5.3,15.0,584.0,743.36,604.81
2016,11,16,11,15,925.5,75.5,5.35,15.0,593.0,784.91,635.62
2016,11,16,11,30,928.0,76.0,5.4,15.0,602.0,823.69,664.55
2016,11,16,11,45,926.5,76.5,5.45,15.0,603.0,856.25,688.82
2016,11,16,12,0,925.0,77.0,5.5,15.0,604.0,885.48,710.67
2016,11,16,12,15,922.0,76.5,5.55,15.0,597.0,908.75,728.21
2016,11,16,12,30,919.0,76.0,5.6,15.0,590.0,928.38,743.24
2016,11,16,12,45,911.5,76.0,5.65,15.0,575.0,940.85,753.18
2016,11,16,13,0,904.0,76.0,5.7,15.0,560.0,949.49,760.53
2016,11,16,13,15,895.0,75.0,5.65,14.5,538.0,951.64,764.14
2016,11,16,13,30,886.0,74.0,5.6,14.0,516.0,950.0,765.16
2016,11,16,13,45,870.0,72.5,5.6,14.0,487.0,937.34,757.05
2016,11,16,14,0,854.0,71.0,5.6,14.0,458.0,931.53,754.18
2016,11,16,14,15,835.0,69.0,5.5,14.0,423.0,908.23,737.63
2016,11,16,14,30,816.0,67.0,5.4,14.0,388.0,881.67,718.62
2016,11,16,14,45,787.5,64.0,5.35,14.0,347.5,841.99,689.69
2016,11,16,15,0,759.0,61.0,5.3,14.0,307.0,799.86,658.29
2016,11,16,15,15,717.5,57.0,5.1,13.5,263.5,742.82,614.83
2016,11,16,15,30,676.0,53.0,4.9,13.0,220.0,684.61,568.84
2016,11,16,15,45,603.0,48.0,4.7,12.5,174.5,606.67,505.01
2016,11,16,16,0,530.0,43.0,4.5,12.0,129.0,523.73,434.16
2016,11,16,16,15,414.0,34.0,4.1,11.5,87.5,406.06,329.71
2016,11,16,16,30,298.0,25.0,3.7,11.0,46.0,286.0,174.76
2016,11,16,16,45,149.0,12.5,3.3,11.0,23.0,112.51,0.0
2016,11,16,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,45,107.0,7.0,0.85,7.0,10.5,0.0,0.0
2016,11,17,7,0,214.0,14.0,0.9,7.0,21.0,11.95,0.0
2016,11,17,7,15,353.5,24.0,0.95,7.5,58.5,19.91,9.41
2016,11,17,7,30,493.0,34.0,1.0,8.0,96.0,28.13,19.21
2016,11,17,7,45,574.0,40.0,1.1,8.5,140.5,35.62,26.49
2016,11,17,8,0,655.0,46.0,1.2,9.0,185.0,64.7,35.25
2016,11,17,8,15,702.0,50.0,1.35,9.5,229.5,116.84,65.44
2016,11,17,8,30,749.0,54.0,1.5,10.0,274.0,174.56,110.61
2016,11,17,8,45,782.5,57.0,1.7,11.0,316.0,233.58,162.25
2016,11,17,9,0,816.0,60.0,1.9,12.0,358.0,295.89,218.25
2016,11,17,9,15,837.0,62.0,1.95,12.5,394.5,355.9,272.72
2016,11,17,9,30,858.0,64.0,2.0,13.0,431.0,416.57,326.52
2016,11,17,9,45,875.0,65.0,2.15,13.5,462.5,475.03,377.34
2016,11,17,10,0,892.0,66.0,2.3,14.0,494.0,533.53,426.64
2016,11,17,10,15,902.0,67.0,2.3,14.5,518.5,587.86,470.69
2016,11,17,10,30,912.0,68.0,2.3,15.0,543.0,640.97,512.34
2016,11,17,10,45,919.5,68.5,2.35,15.5,560.5,690.41,550.25
2016,11,17,11,0,927.0,69.0,2.4,16.0,578.0,737.89,584.78
2016,11,17,11,15,930.0,69.5,2.35,16.0,587.5,779.84,614.01
2016,11,17,11,30,933.0,70.0,2.3,16.0,597.0,819.05,641.02
2016,11,17,11,45,934.5,70.0,2.3,16.5,598.5,853.52,663.67
2016,11,17,12,0,936.0,70.0,2.3,17.0,600.0,884.81,683.97
2016,11,17,12,15,933.5,69.5,2.3,17.0,593.5,908.68,700.4
2016,11,17,12,30,931.0,69.0,2.3,17.0,587.0,928.9,714.48
2016,11,17,12,45,925.5,68.5,2.3,17.0,572.5,942.69,724.28
2016,11,17,13,0,920.0,68.0,2.3,17.0,558.0,952.66,731.69
2016,11,17,13,15,911.5,67.0,2.3,17.0,536.0,955.33,734.31
2016,11,17,13,30,903.0,66.0,2.3,17.0,514.0,954.18,734.55
2016,11,17,13,45,890.0,64.5,2.35,17.0,485.5,944.3,729.48
2016,11,17,14,0,877.0,63.0,2.4,17.0,457.0,930.79,722.04
2016,11,17,14,15,858.5,61.0,2.35,16.5,422.0,907.92,708.44
2016,11,17,14,30,840.0,59.0,2.3,16.0,387.0,881.9,692.52
2016,11,17,14,45,812.5,56.5,2.3,16.0,347.0,853.8,673.95
2016,11,17,15,0,785.0,54.0,2.3,16.0,307.0,813.09,645.72
2016,11,17,15,15,746.0,50.5,2.0,15.5,263.0,758.7,605.36
2016,11,17,15,30,707.0,47.0,1.7,15.0,219.0,703.12,562.56
2016,11,17,15,45,644.0,42.0,1.4,14.5,174.0,624.87,500.7
2016,11,17,16,0,581.0,37.0,1.1,14.0,129.0,547.76,436.75
2016,11,17,16,15,473.5,29.0,1.1,13.5,87.5,435.55,341.99
2016,11,17,16,30,366.0,21.0,1.1,13.0,46.0,320.94,182.17
2016,11,17,16,45,183.0,10.5,1.1,12.5,23.0,133.98,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
