Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,10.0,2.65,11.0,10.0,8.23,0.0
2016,11,28,7,30,0.0,20.0,2.9,11.0,20.0,16.5,7.67
2016,11,28,7,45,0.0,33.5,3.2,11.5,33.5,27.56,18.52
2016,11,28,8,0,0.0,47.0,3.5,12.0,47.0,38.35,27.11
2016,11,28,8,15,0.0,62.0,3.7,12.0,62.0,50.61,37.91
2016,11,28,8,30,0.0,77.0,3.9,12.0,77.0,63.12,48.84
2016,11,28,8,45,0.0,90.5,4.1,12.0,90.5,74.64,58.79
2016,11,28,9,0,0.0,104.0,4.3,12.0,104.0,86.33,68.77
2016,11,28,9,15,0.0,117.5,4.4,12.0,117.5,98.18,78.79
2016,11,28,9,30,0.0,131.0,4.5,12.0,131.0,110.23,88.89
2016,11,28,9,45,244.0,138.0,4.65,12.0,246.5,241.02,197.39
2016,11,28,10,0,488.0,145.0,4.8,12.0,362.0,393.13,323.44
2016,11,28,10,15,322.0,181.0,4.95,12.0,327.5,357.3,295.41
2016,11,28,10,30,156.0,217.0,5.1,12.0,293.0,304.21,251.35
2016,11,28,10,45,159.5,225.0,5.25,12.5,305.0,325.03,268.53
2016,11,28,11,0,163.0,233.0,5.4,13.0,317.0,346.03,285.52
2016,11,28,11,15,124.0,234.5,5.45,13.0,299.0,329.35,271.32
2016,11,28,11,30,85.0,236.0,5.5,13.0,281.0,294.89,242.5
2016,11,28,11,45,237.0,224.0,5.55,13.5,350.5,439.05,362.86
2016,11,28,12,0,389.0,212.0,5.6,14.0,420.0,562.48,463.83
2016,11,28,12,15,373.0,213.0,5.6,14.0,410.5,564.53,465.2
2016,11,28,12,30,357.0,214.0,5.6,14.0,401.0,564.51,465.33
2016,11,28,12,45,533.5,174.0,5.6,14.0,446.0,706.61,580.92
2016,11,28,13,0,710.0,134.0,5.6,14.0,491.0,841.94,685.45
2016,11,28,13,15,355.0,120.5,5.55,14.0,299.0,498.2,415.62
2016,11,28,13,30,0.0,107.0,5.5,14.0,107.0,91.72,71.97
2016,11,28,13,45,0.0,93.5,5.45,14.0,93.5,79.15,61.72
2016,11,28,14,0,0.0,80.0,5.4,14.0,80.0,66.65,51.24
2016,11,28,14,15,0.0,59.5,5.3,13.5,59.5,49.27,36.62
2016,11,28,14,30,0.0,39.0,5.2,13.0,39.0,32.21,22.12
2016,11,28,14,45,0.0,34.5,5.15,13.0,34.5,28.47,18.94
2016,11,28,15,0,0.0,30.0,5.1,13.0,30.0,24.74,15.73
2016,11,28,15,15,0.0,25.5,4.8,12.5,25.5,21.01,12.53
2016,11,28,15,30,0.0,21.0,4.5,12.0,21.0,17.29,9.29
2016,11,28,15,45,0.0,16.0,4.2,12.0,16.0,13.16,5.63
2016,11,28,16,0,0.0,11.0,3.9,12.0,11.0,9.03,1.97
2016,11,28,16,15,0.0,7.0,3.55,11.5,7.0,5.74,0.0
2016,11,28,16,30,0.0,3.0,3.2,11.0,3.0,2.46,0.0
2016,11,28,16,45,0.0,1.5,2.85,10.5,1.5,1.28,0.0
2016,11,28,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,7,15,221.5,13.0,1.3,6.5,32.0,11.1,0.0
2016,11,29,7,30,443.0,26.0,1.5,7.0,64.0,23.72,13.47
2016,11,29,7,45,541.5,32.5,1.7,7.5,107.0,29.3,20.38
2016,11,29,8,0,640.0,39.0,1.9,8.0,150.0,47.49,26.53
2016,11,29,8,15,695.0,43.0,2.05,8.5,193.5,97.91,51.65
2016,11,29,8,30,750.0,47.0,2.2,9.0,237.0,154.86,94.0
2016,11,29,8,45,788.0,49.5,2.35,9.5,279.0,213.1,144.55
2016,11,29,9,0,826.0,52.0,2.5,10.0,321.0,275.87,201.61
2016,11,29,9,15,849.0,54.0,2.6,10.5,358.0,335.49,256.89
2016,11,29,9,30,872.0,56.0,2.7,11.0,395.0,396.46,312.42
2016,11,29,9,45,889.0,57.5,2.85,11.5,426.5,455.36,365.04
2016,11,29,10,0,906.0,59.0,3.0,12.0,458.0,514.38,416.19
2016,11,29,10,15,916.5,60.0,3.0,12.5,482.5,569.15,462.08
2016,11,29,10,30,927.0,61.0,3.0,13.0,507.0,622.81,505.59
2016,11,29,10,45,933.0,62.0,3.0,13.5,525.0,672.21,544.5
2016,11,29,11,0,939.0,63.0,3.0,14.0,543.0,719.6,580.62
2016,11,29,11,15,942.0,63.0,2.95,14.0,552.5,761.39,610.62
2016,11,29,11,30,945.0,63.0,2.9,14.0,562.0,800.47,638.39
2016,11,29,11,45,944.5,63.5,2.9,14.0,564.0,834.5,662.63
2016,11,29,12,0,944.0,64.0,2.9,14.0,566.0,865.28,684.52
2016,11,29,12,15,941.0,64.0,2.9,14.0,560.0,889.95,702.05
2016,11,29,12,30,938.0,64.0,2.9,14.0,554.0,911.03,717.16
2016,11,29,12,45,927.0,65.5,2.9,14.5,540.0,923.26,724.79
2016,11,29,13,0,916.0,67.0,2.9,15.0,526.0,931.62,729.89
2016,11,29,13,15,906.5,66.0,2.85,15.0,505.0,934.21,732.06
2016,11,29,13,30,897.0,65.0,2.8,15.0,484.0,933.03,731.76
2016,11,29,13,45,881.0,64.0,2.8,15.0,456.0,922.1,725.16
2016,11,29,14,0,865.0,63.0,2.8,15.0,428.0,907.63,716.17
2016,11,29,14,15,845.0,61.0,2.75,14.5,394.0,884.67,702.02
2016,11,29,14,30,825.0,59.0,2.7,14.0,360.0,868.42,692.53
2016,11,29,14,45,794.0,57.0,2.7,14.0,321.0,829.16,664.99
2016,11,29,15,0,763.0,55.0,2.7,14.0,282.0,787.51,635.04
2016,11,29,15,15,720.5,51.0,2.3,13.5,240.0,731.06,591.41
2016,11,29,15,30,678.0,47.0,1.9,13.0,198.0,673.49,545.22
2016,11,29,15,45,608.5,41.5,1.55,12.5,155.0,591.17,478.29
2016,11,29,16,0,539.0,36.0,1.2,12.0,112.0,510.08,409.07
2016,11,29,16,15,417.5,27.5,1.2,11.0,73.0,389.29,300.54
2016,11,29,16,30,296.0,19.0,1.2,10.0,34.0,268.96,31.48
2016,11,29,16,45,148.0,9.5,1.2,9.5,17.0,109.27,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,7,15,179.5,13.5,0.3,7.5,28.5,11.52,0.0
2016,11,30,7,30,359.0,27.0,0.3,8.0,57.0,22.5,12.12
2016,11,30,7,45,459.5,34.5,0.3,8.5,97.0,28.38,19.51
2016,11,30,8,0,560.0,42.0,0.3,9.0,137.0,44.68,25.81
2016,11,30,8,15,618.0,47.0,0.45,9.5,179.5,93.99,51.29
2016,11,30,8,30,676.0,52.0,0.6,10.0,222.0,147.5,90.35
2016,11,30,8,45,713.0,56.0,0.8,10.5,262.0,202.49,137.24
2016,11,30,9,0,750.0,60.0,1.0,11.0,302.0,261.32,189.77
2016,11,30,9,15,775.5,62.5,1.2,11.5,338.0,318.51,241.79
2016,11,30,9,30,801.0,65.0,1.4,12.0,374.0,377.55,294.63
2016,11,30,9,45,824.5,65.5,1.6,12.5,405.5,435.2,345.24
2016,11,30,10,0,848.0,66.0,1.8,13.0,437.0,491.78,393.73
2016,11,30,10,15,541.5,137.0,1.9,13.5,379.0,441.66,356.84
2016,11,30,10,30,235.0,208.0,2.0,14.0,321.0,341.3,276.93
2016,11,30,10,45,224.5,217.5,2.15,14.5,328.5,358.25,290.99
2016,11,30,11,0,214.0,227.0,2.3,15.0,336.0,374.02,303.25
2016,11,30,11,15,214.0,231.5,2.35,15.0,342.5,390.8,316.79
2016,11,30,11,30,214.0,236.0,2.4,15.0,349.0,407.15,329.87
2016,11,30,11,45,214.5,237.5,2.45,15.0,351.0,420.05,340.28
2016,11,30,12,0,215.0,239.0,2.5,15.0,353.0,432.44,350.28
2016,11,30,12,15,558.0,154.5,2.55,15.0,446.0,672.87,542.15
2016,11,30,12,30,901.0,70.0,2.6,15.0,539.0,884.95,695.84
2016,11,30,12,45,888.5,72.0,2.65,15.5,525.0,895.93,701.14
2016,11,30,13,0,876.0,74.0,2.7,16.0,511.0,903.14,705.85
2016,11,30,13,15,866.5,72.5,2.7,15.5,490.5,904.85,709.11
2016,11,30,13,30,857.0,71.0,2.7,15.0,470.0,912.96,717.12
2016,11,30,13,45,836.0,71.5,2.75,15.0,442.0,899.5,708.98
2016,11,30,14,0,815.0,72.0,2.8,15.0,414.0,882.47,698.48
2016,11,30,14,15,794.0,69.5,2.75,14.5,381.0,858.13,683.19
2016,11,30,14,30,773.0,67.0,2.7,14.0,348.0,830.71,665.43
2016,11,30,14,45,736.0,65.0,2.7,14.0,309.5,786.49,634.0
2016,11,30,15,0,699.0,63.0,2.7,14.0,271.0,740.03,600.1
2016,11,30,15,15,653.0,58.5,2.35,13.5,229.5,688.77,560.43
2016,11,30,15,30,607.0,54.0,2.0,13.0,188.0,629.89,513.29
2016,11,30,15,45,523.5,48.0,1.7,12.5,145.5,538.02,438.93
2016,11,30,16,0,440.0,42.0,1.4,12.0,103.0,448.7,363.45
2016,11,30,16,15,316.5,31.5,1.3,11.5,66.5,328.31,254.4
2016,11,30,16,30,193.0,21.0,1.2,11.0,30.0,195.66,15.56
2016,11,30,16,45,96.5,10.5,1.1,10.5,15.0,74.95,0.0
2016,11,30,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,7,15,158.0,14.0,1.55,7.5,26.5,11.95,0.0
2016,12,1,7,30,316.0,28.0,1.7,8.0,53.0,23.39,12.29
2016,12,1,7,45,434.5,35.5,1.9,8.5,94.5,29.22,20.09
2016,12,1,8,0,553.0,43.0,2.1,9.0,136.0,44.42,26.24
2016,12,1,8,15,614.0,48.5,2.2,9.5,178.5,91.53,49.59
2016,12,1,8,30,675.0,54.0,2.3,10.0,221.0,147.97,91.16
2016,12,1,8,45,723.0,56.5,2.45,10.5,263.0,203.66,138.53
2016,12,1,9,0,771.0,59.0,2.6,11.0,305.0,264.45,192.92
2016,12,1,9,15,797.5,61.5,2.7,11.0,342.0,323.11,247.27
2016,12,1,9,30,824.0,64.0,2.8,11.0,379.0,383.7,302.68
2016,12,1,9,45,844.0,65.5,2.9,11.5,411.0,442.07,354.64
2016,12,1,10,0,864.0,67.0,3.0,12.0,443.0,499.01,404.01
2016,12,1,10,15,876.5,68.5,3.05,12.5,468.0,553.4,449.79
2016,12,1,10,30,889.0,70.0,3.1,13.0,493.0,606.99,493.52
2016,12,1,10,45,897.5,70.5,3.15,13.5,511.5,655.87,532.42
2016,12,1,11,0,906.0,71.0,3.2,14.0,530.0,703.03,568.99
2016,12,1,11,15,910.5,72.0,3.25,14.0,540.5,745.95,601.02
2016,12,1,11,30,915.0,73.0,3.3,14.0,551.0,786.42,630.65
2016,12,1,11,45,915.5,73.0,3.4,14.0,553.5,819.91,655.31
2016,12,1,12,0,916.0,73.0,3.5,14.0,556.0,850.3,677.79
2016,12,1,12,15,914.5,73.0,3.5,14.0,551.0,875.8,696.2
2016,12,1,12,30,913.0,73.0,3.5,14.0,546.0,897.88,712.26
2016,12,1,12,45,906.0,73.0,3.55,14.0,533.0,911.59,722.74
2016,12,1,13,0,899.0,73.0,3.6,14.0,520.0,921.59,730.8
2016,12,1,13,15,890.5,72.0,3.55,14.0,499.5,925.23,733.83
2016,12,1,13,30,882.0,71.0,3.5,14.0,479.0,925.18,734.4
2016,12,1,13,45,870.0,69.0,3.45,14.0,452.5,926.99,736.47
2016,12,1,14,0,858.0,67.0,3.4,14.0,426.0,915.13,728.76
2016,12,1,14,15,838.5,64.5,3.35,13.5,392.5,892.11,714.39
2016,12,1,14,30,819.0,62.0,3.3,13.0,359.0,865.86,697.47
2016,12,1,14,45,789.5,59.0,3.25,13.0,320.5,826.85,669.42
2016,12,1,15,0,760.0,56.0,3.2,13.0,282.0,785.4,638.84
2016,12,1,15,15,716.5,52.0,2.8,12.5,239.5,728.31,594.53
2016,12,1,15,30,673.0,48.0,2.4,12.0,197.0,670.07,547.62
2016,12,1,15,45,604.0,42.0,2.0,11.5,154.0,587.8,479.94
2016,12,1,16,0,535.0,36.0,1.6,11.0,111.0,506.79,409.94
2016,12,1,16,15,410.5,27.0,1.5,10.5,72.0,383.72,296.83
2016,12,1,16,30,286.0,18.0,1.4,10.0,33.0,260.38,16.27
2016,12,1,16,45,143.0,9.0,1.3,9.5,16.5,105.53,0.0
2016,12,1,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,7,15,215.0,12.0,1.5,4.5,28.5,10.24,0.0
2016,12,2,7,30,430.0,24.0,1.7,5.0,57.0,21.93,10.86
2016,12,2,7,45,531.5,30.5,1.95,6.0,99.0,27.55,18.78
2016,12,2,8,0,633.0,37.0,2.2,7.0,141.0,42.28,24.47
2016,12,2,8,15,689.5,41.5,2.3,7.5,185.0,92.43,48.09
2016,12,2,8,30,746.0,46.0,2.4,8.0,229.0,149.29,89.76
2016,12,2,8,45,783.0,49.0,2.55,8.5,270.5,207.26,139.97
2016,12,2,9,0,820.0,52.0,2.7,9.0,312.0,268.95,196.28
2016,12,2,9,15,844.0,54.0,2.9,9.5,349.0,329.07,252.35
2016,12,2,9,30,868.0,56.0,3.1,10.0,386.0,389.97,308.36
2016,12,2,9,45,881.0,59.0,3.3,10.5,417.0,448.4,361.21
2016,12,2,10,0,894.0,62.0,3.5,11.0,448.0,506.6,412.33
2016,12,2,10,15,905.0,63.0,3.55,11.5,473.0,561.06,458.67
2016,12,2,10,30,916.0,64.0,3.6,12.0,498.0,614.49,502.77
2016,12,2,10,45,922.0,65.5,3.7,12.5,516.0,664.05,542.73
2016,12,2,11,0,928.0,67.0,3.8,13.0,534.0,711.66,580.17
2016,12,2,11,15,931.5,67.5,3.8,13.0,544.5,754.13,611.84
2016,12,2,11,30,935.0,68.0,3.8,13.0,555.0,794.0,641.06
2016,12,2,11,45,935.0,68.5,3.85,13.0,557.0,828.33,666.3
2016,12,2,12,0,935.0,69.0,3.9,13.0,559.0,859.5,689.23
2016,12,2,12,15,933.0,68.5,3.9,13.0,554.0,884.45,707.39
2016,12,2,12,30,931.0,68.0,3.9,13.0,549.0,905.89,723.12
2016,12,2,12,45,925.5,67.5,3.9,13.5,535.5,920.63,732.77
2016,12,2,13,0,920.0,67.0,3.9,14.0,522.0,931.63,739.89
2016,12,2,13,15,911.0,66.0,3.9,14.0,501.5,935.03,743.07
2016,12,2,13,30,902.0,65.0,3.9,14.0,481.0,934.65,743.75
2016,12,2,13,45,886.5,64.0,3.9,14.0,453.5,924.54,737.54
2016,12,2,14,0,871.0,63.0,3.9,14.0,426.0,910.86,728.87
2016,12,2,14,15,851.5,61.0,3.8,13.5,392.5,888.69,714.73
2016,12,2,14,30,832.0,59.0,3.7,13.0,359.0,873.12,705.28
2016,12,2,14,45,800.5,56.5,3.65,13.0,320.0,832.97,676.17
2016,12,2,15,0,769.0,54.0,3.6,13.0,281.0,790.42,644.63
2016,12,2,15,15,725.5,50.0,3.1,12.5,239.0,733.33,599.84
2016,12,2,15,30,682.0,46.0,2.6,12.0,197.0,675.16,552.46
2016,12,2,15,45,608.5,41.0,2.1,11.5,153.5,590.36,482.29
2016,12,2,16,0,535.0,36.0,1.6,11.0,110.0,506.79,409.8
2016,12,2,16,15,410.0,27.0,1.5,10.0,71.0,383.38,296.7
2016,12,2,16,30,285.0,18.0,1.4,9.0,32.0,259.6,11.42
2016,12,2,16,45,142.5,9.0,1.35,8.5,16.0,105.25,0.0
2016,12,2,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,7,15,186.0,12.0,0.95,8.5,25.5,10.24,0.0
2016,12,3,7,30,372.0,24.0,0.9,9.0,51.0,20.04,8.69
2016,12,3,7,45,475.5,31.5,0.9,9.5,91.5,28.36,19.15
2016,12,3,8,0,579.0,39.0,0.9,10.0,132.0,42.12,25.32
2016,12,3,8,15,638.0,44.0,1.05,10.5,174.5,89.45,47.19
2016,12,3,8,30,697.0,49.0,1.2,11.0,217.0,143.89,86.19
2016,12,3,8,45,736.5,52.0,1.4,12.0,258.0,199.37,132.92
2016,12,3,9,0,776.0,55.0,1.6,13.0,299.0,258.92,185.69
2016,12,3,9,15,801.0,57.5,1.75,13.5,335.5,317.16,238.66
2016,12,3,9,30,826.0,60.0,1.9,14.0,372.0,377.17,292.36
2016,12,3,9,45,841.0,62.5,2.1,14.5,402.5,434.36,342.83
2016,12,3,10,0,856.0,65.0,2.3,15.0,433.0,489.7,390.46
2016,12,3,10,15,868.5,66.5,2.4,15.5,458.0,543.62,435.3
2016,12,3,10,30,881.0,68.0,2.5,16.0,483.0,596.77,478.18
2016,12,3,10,45,889.5,68.5,2.6,16.5,501.0,645.25,516.38
2016,12,3,11,0,898.0,69.0,2.7,17.0,519.0,692.05,552.36
2016,12,3,11,15,902.0,69.5,2.75,17.0,529.5,733.73,583.12
2016,12,3,11,30,906.0,70.0,2.8,17.0,540.0,772.94,611.38
2016,12,3,11,45,907.5,70.0,2.9,17.5,543.0,806.95,634.9
2016,12,3,12,0,909.0,70.0,3.0,18.0,546.0,837.97,656.23
2016,12,3,12,15,907.0,70.0,3.1,18.0,540.5,862.92,674.51
2016,12,3,12,30,905.0,70.0,3.2,18.0,535.0,884.48,690.55
2016,12,3,12,45,898.5,69.5,3.3,18.0,522.0,897.94,701.01
2016,12,3,13,0,892.0,69.0,3.4,18.0,509.0,907.74,709.11
2016,12,3,13,15,883.0,68.0,3.4,18.0,489.5,910.93,712.08
2016,12,3,13,30,874.0,67.0,3.4,18.0,470.0,910.47,712.65
2016,12,3,13,45,861.0,65.5,3.4,18.0,443.0,902.03,707.71
2016,12,3,14,0,848.0,64.0,3.4,18.0,416.0,900.17,707.59
2016,12,3,14,15,829.0,62.0,3.2,17.5,383.5,878.56,693.31
2016,12,3,14,30,810.0,60.0,3.0,17.0,351.0,853.76,676.65
2016,12,3,14,45,784.0,56.5,2.8,17.0,313.5,817.58,650.09
2016,12,3,15,0,758.0,53.0,2.6,17.0,276.0,778.93,621.15
2016,12,3,15,15,716.0,49.5,2.2,16.0,235.0,724.18,580.17
2016,12,3,15,30,674.0,46.0,1.8,15.0,194.0,668.26,536.46
2016,12,3,15,45,608.0,40.5,1.45,14.5,151.5,589.37,472.48
2016,12,3,16,0,542.0,35.0,1.1,14.0,109.0,511.55,406.04
2016,12,3,16,15,420.0,26.5,1.1,13.0,71.0,390.79,297.2
2016,12,3,16,30,298.0,18.0,1.1,12.0,33.0,260.75,7.0
2016,12,3,16,45,149.0,9.0,1.15,11.5,16.5,109.76,0.0
2016,12,3,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,7,15,161.0,12.0,0.3,9.5,23.5,10.24,0.0
2016,12,4,7,30,322.0,24.0,0.3,10.0,47.0,19.99,8.01
2016,12,4,7,45,429.0,32.5,0.35,10.5,86.5,26.78,17.67
2016,12,4,8,0,536.0,41.0,0.4,11.0,126.0,39.46,24.02
2016,12,4,8,15,599.0,46.0,0.5,11.5,168.0,87.14,46.75
2016,12,4,8,30,662.0,51.0,0.6,12.0,210.0,139.62,83.68
2016,12,4,8,45,702.0,55.0,0.7,12.5,250.0,193.97,129.02
2016,12,4,9,0,742.0,59.0,0.8,13.0,290.0,252.54,180.47
2016,12,4,9,15,769.5,62.0,1.0,13.5,326.5,310.12,232.27
2016,12,4,9,30,797.0,65.0,1.2,14.0,363.0,369.83,285.22
2016,12,4,9,45,782.0,76.0,1.4,14.5,389.0,421.28,330.98
2016,12,4,10,0,767.0,87.0,1.6,15.0,415.0,469.74,372.81
2016,12,4,10,15,782.0,89.0,1.75,15.5,440.0,522.19,416.14
2016,12,4,10,30,797.0,91.0,1.9,16.0,465.0,574.33,458.0
2016,12,4,10,45,806.5,92.5,2.1,16.5,483.0,621.92,495.67
2016,12,4,11,0,816.0,94.0,2.3,17.0,501.0,668.15,531.51
2016,12,4,11,15,702.0,122.0,2.4,17.0,477.0,656.7,522.93
2016,12,4,11,30,588.0,150.0,2.5,17.0,453.0,630.48,503.14
2016,12,4,11,45,475.5,180.5,2.6,17.0,426.5,592.69,474.09
2016,12,4,12,0,363.0,211.0,2.7,17.0,400.0,536.8,430.75
2016,12,4,12,15,592.5,153.0,2.7,17.0,458.0,704.15,561.6
2016,12,4,12,30,822.0,95.0,2.7,17.0,516.0,850.6,667.11
2016,12,4,12,45,552.5,152.5,2.7,17.0,432.5,693.96,552.62
2016,12,4,13,0,283.0,210.0,2.7,17.0,349.0,511.71,411.29
2016,12,4,13,15,391.5,180.0,2.7,17.0,364.5,581.38,469.22
2016,12,4,13,30,500.0,150.0,2.7,17.0,380.0,672.98,540.69
2016,12,4,13,45,465.5,147.0,2.7,17.0,351.5,642.61,517.65
2016,12,4,14,0,431.0,144.0,2.7,17.0,323.0,610.08,493.63
2016,12,4,14,15,448.0,128.5,2.45,16.5,301.5,607.82,493.63
2016,12,4,14,30,465.0,113.0,2.2,16.0,280.0,602.9,490.54
2016,12,4,14,45,402.0,114.0,1.95,15.5,247.5,544.74,445.75
2016,12,4,15,0,339.0,115.0,1.7,15.0,215.0,468.72,386.2
2016,12,4,15,15,300.0,102.0,1.5,14.5,180.5,415.28,343.67
2016,12,4,15,30,261.0,89.0,1.3,14.0,146.0,362.79,300.41
2016,12,4,15,45,206.5,72.5,1.15,13.5,111.5,292.88,241.65
2016,12,4,16,0,152.0,56.0,1.0,13.0,77.0,225.47,183.22
2016,12,4,16,15,76.0,38.0,1.0,12.5,48.5,126.57,95.43
2016,12,4,16,30,0.0,20.0,1.0,12.0,20.0,20.65,0.0
2016,12,4,16,45,0.0,10.0,1.0,12.0,10.0,8.54,0.0
2016,12,4,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,7,15,73.0,13.0,1.4,10.0,18.0,11.1,0.0
2016,12,5,7,30,146.0,26.0,1.6,10.0,36.0,20.15,7.3
2016,12,5,7,45,213.0,40.5,1.8,10.5,67.5,31.09,21.22
2016,12,5,8,0,280.0,55.0,2.0,11.0,99.0,44.71,34.06
2016,12,5,8,15,321.0,68.5,2.0,11.0,133.0,79.83,51.08
2016,12,5,8,30,362.0,82.0,2.0,11.0,167.0,120.11,81.23
2016,12,5,8,45,397.0,92.0,2.0,11.0,201.5,161.33,115.78
2016,12,5,9,0,432.0,102.0,2.0,11.0,236.0,206.58,155.48
2016,12,5,9,15,458.5,108.5,2.0,11.5,266.0,249.89,194.09
2016,12,5,9,30,485.0,115.0,2.0,12.0,296.0,295.71,234.5
2016,12,5,9,45,363.0,147.0,2.05,12.5,288.5,297.15,239.7
2016,12,5,10,0,241.0,179.0,2.1,13.0,281.0,292.32,237.65
2016,12,5,10,15,550.0,127.5,2.1,13.0,379.0,431.44,351.17
2016,12,5,10,30,859.0,76.0,2.1,13.0,477.0,592.92,479.31
2016,12,5,10,45,870.5,76.0,2.15,13.5,495.5,642.68,517.6
2016,12,5,11,0,882.0,76.0,2.2,14.0,514.0,686.01,551.06
2016,12,5,11,15,887.0,76.5,2.2,14.0,524.5,727.97,582.35
2016,12,5,11,30,892.0,77.0,2.2,14.0,535.0,767.6,610.64
2016,12,5,11,45,894.5,76.5,2.25,14.5,538.5,801.57,633.89
2016,12,5,12,0,897.0,76.0,2.3,15.0,542.0,832.66,655.01
2016,12,5,12,15,895.0,76.0,2.35,15.0,537.0,857.55,672.95
2016,12,5,12,30,893.0,76.0,2.4,15.0,532.0,879.1,688.68
2016,12,5,12,45,883.0,76.5,2.45,15.0,519.0,890.79,697.6
2016,12,5,13,0,873.0,77.0,2.5,15.0,506.0,908.35,710.92
2016,12,5,13,15,863.5,76.0,2.45,15.0,486.0,911.45,713.24
2016,12,5,13,30,854.0,75.0,2.4,15.0,466.0,910.85,713.24
2016,12,5,13,45,838.0,73.5,2.4,15.0,439.0,899.93,706.58
2016,12,5,14,0,822.0,72.0,2.4,15.0,412.0,885.44,697.54
2016,12,5,14,15,801.0,70.0,2.3,14.5,379.5,862.28,682.67
2016,12,5,14,30,780.0,68.0,2.2,14.0,347.0,835.96,665.35
2016,12,5,14,45,746.0,65.0,2.1,14.0,309.0,793.64,634.8
2016,12,5,15,0,712.0,62.0,2.0,14.0,271.0,749.0,601.9
2016,12,5,15,15,665.5,57.5,1.7,13.5,230.0,697.51,562.27
2016,12,5,15,30,619.0,53.0,1.4,13.0,189.0,638.4,515.26
2016,12,5,15,45,542.0,46.5,1.1,12.5,146.5,551.37,444.98
2016,12,5,16,0,465.0,40.0,0.8,12.0,104.0,466.66,373.36
2016,12,5,16,15,232.5,35.0,0.75,11.5,67.0,270.46,206.93
2016,12,5,16,30,0.0,30.0,0.7,11.0,30.0,45.64,0.0
2016,12,5,16,45,0.0,15.0,0.7,11.0,15.0,12.8,0.0
2016,12,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,7,15,110.0,12.0,1.4,6.5,19.0,10.24,0.0
2016,12,6,7,30,220.0,24.0,1.7,7.0,38.0,19.92,6.42
2016,12,6,7,45,300.0,36.0,2.05,7.5,72.5,29.6,20.11
2016,12,6,8,0,380.0,48.0,2.4,8.0,107.0,41.86,31.9
2016,12,6,8,15,431.5,57.0,2.55,8.5,143.0,80.05,47.89
2016,12,6,8,30,483.0,66.0,2.7,9.0,179.0,124.6,80.28
2016,12,6,8,45,518.0,73.5,2.9,9.5,215.0,170.82,119.42
2016,12,6,9,0,553.0,81.0,3.1,10.0,251.0,220.98,164.19
2016,12,6,9,15,575.0,87.5,3.2,10.0,282.5,269.86,209.34
2016,12,6,9,30,597.0,94.0,3.3,10.0,314.0,320.66,255.87
2016,12,6,9,45,492.5,125.0,3.4,10.5,317.0,338.08,275.01
2016,12,6,10,0,388.0,156.0,3.5,11.0,320.0,348.05,285.84
2016,12,6,10,15,490.5,142.5,3.5,11.0,362.0,413.77,341.4
2016,12,6,10,30,593.0,129.0,3.5,11.0,404.0,493.45,407.48
2016,12,6,10,45,533.5,151.0,3.55,11.5,405.5,504.42,416.25
2016,12,6,11,0,474.0,173.0,3.6,12.0,407.0,514.84,423.99
2016,12,6,11,15,695.5,121.0,3.65,12.0,472.5,648.45,532.48
2016,12,6,11,30,917.0,69.0,3.7,12.0,538.0,775.37,630.15
2016,12,6,11,45,918.5,69.0,3.75,12.5,541.5,809.91,653.88
2016,12,6,12,0,920.0,69.0,3.8,13.0,545.0,841.44,675.94
2016,12,6,12,15,918.0,69.0,3.8,13.0,540.5,866.91,694.51
2016,12,6,12,30,916.0,69.0,3.8,13.0,536.0,888.96,710.71
2016,12,6,12,45,900.5,72.0,3.8,13.0,522.0,899.44,718.62
2016,12,6,13,0,885.0,75.0,3.8,13.0,508.0,906.03,723.95
2016,12,6,13,15,742.5,99.5,3.8,12.5,453.0,834.83,673.69
2016,12,6,13,30,600.0,124.0,3.8,12.0,398.0,741.6,606.26
2016,12,6,13,45,586.5,119.5,3.8,12.0,374.5,728.87,598.06
2016,12,6,14,0,573.0,115.0,3.8,12.0,351.0,713.33,587.19
2016,12,6,14,15,462.0,122.5,3.7,11.5,303.5,612.52,510.49
2016,12,6,14,30,351.0,130.0,3.6,11.0,256.0,519.78,436.78
2016,12,6,14,45,336.0,118.5,3.5,11.0,228.5,490.47,413.91
2016,12,6,15,0,321.0,107.0,3.4,11.0,201.0,460.03,389.27
2016,12,6,15,15,302.0,92.5,3.0,10.5,170.5,421.22,357.23
2016,12,6,15,30,283.0,78.0,2.6,10.0,140.0,381.83,323.66
2016,12,6,15,45,250.5,63.0,2.25,10.0,109.0,330.35,278.13
2016,12,6,16,0,218.0,48.0,1.9,10.0,78.0,279.8,231.76
2016,12,6,16,15,109.0,35.5,1.7,9.5,50.5,160.23,123.7
2016,12,6,16,30,0.0,23.0,1.5,9.0,23.0,27.1,0.0
2016,12,6,16,45,0.0,11.5,1.35,9.0,11.5,9.82,0.0
2016,12,6,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,0.45,5.0,11.0,9.39,0.0
2016,12,7,7,30,0.0,22.0,0.4,5.0,22.0,17.83,4.35
2016,12,7,7,45,23.5,38.5,0.4,5.5,42.0,30.42,21.0
2016,12,7,8,0,47.0,55.0,0.4,6.0,62.0,43.2,33.42
2016,12,7,8,15,55.5,72.0,0.5,6.0,83.0,61.46,46.11
2016,12,7,8,30,64.0,89.0,0.6,6.0,104.0,81.19,62.67
2016,12,7,8,45,68.5,106.0,0.75,6.5,124.5,101.56,80.28
2016,12,7,9,0,73.0,123.0,0.9,7.0,145.0,122.82,98.79
2016,12,7,9,15,75.5,138.0,1.05,7.0,163.0,142.57,116.2
2016,12,7,9,30,78.0,153.0,1.2,7.0,181.0,162.84,133.95
2016,12,7,9,45,174.5,162.5,1.35,7.5,234.0,224.36,185.06
2016,12,7,10,0,271.0,172.0,1.5,8.0,287.0,298.86,246.91
2016,12,7,10,15,135.5,151.0,1.6,8.0,208.5,215.39,178.78
2016,12,7,10,30,0.0,130.0,1.7,8.0,130.0,110.57,89.68
2016,12,7,10,45,44.0,173.5,1.85,8.5,195.5,187.41,155.23
2016,12,7,11,0,88.0,217.0,2.0,9.0,261.0,265.43,220.1
2016,12,7,11,15,185.5,218.5,1.95,9.0,312.5,354.58,294.36
2016,12,7,11,30,283.0,220.0,1.9,9.0,364.0,453.61,374.77
2016,12,7,11,45,268.0,223.5,1.85,9.5,361.0,459.81,378.19
2016,12,7,12,0,253.0,227.0,1.8,10.0,358.0,464.29,380.78
2016,12,7,12,15,250.5,225.0,1.6,10.0,354.0,471.25,385.78
2016,12,7,12,30,248.0,223.0,1.4,10.0,350.0,477.16,389.83
2016,12,7,12,45,233.0,219.5,1.25,10.0,336.0,450.63,368.95
2016,12,7,13,0,218.0,216.0,1.1,10.0,322.0,440.8,360.93
2016,12,7,13,15,256.0,202.0,1.25,9.5,322.0,484.26,397.66
2016,12,7,13,30,294.0,188.0,1.4,9.0,322.0,508.14,419.2
2016,12,7,13,45,147.0,146.5,1.55,9.0,213.5,303.58,254.53
2016,12,7,14,0,0.0,105.0,1.7,9.0,105.0,91.65,73.42
2016,12,7,14,15,0.0,104.0,1.8,9.0,104.0,91.92,74.12
2016,12,7,14,30,0.0,103.0,1.9,9.0,103.0,92.7,74.92
2016,12,7,14,45,0.0,91.5,2.0,9.5,91.5,82.08,65.74
2016,12,7,15,0,0.0,80.0,2.1,10.0,80.0,71.48,56.52
2016,12,7,15,15,0.0,68.0,1.9,9.5,68.0,60.29,46.89
2016,12,7,15,30,0.0,56.0,1.7,9.0,56.0,49.04,37.07
2016,12,7,15,45,0.0,43.5,1.5,9.0,43.5,37.06,26.42
2016,12,7,16,0,0.0,31.0,1.3,9.0,31.0,25.62,16.18
2016,12,7,16,15,0.0,20.0,1.25,8.5,20.0,16.5,7.62
2016,12,7,16,30,0.0,9.0,1.2,8.0,9.0,7.4,0.0
2016,12,7,16,45,0.0,4.5,1.2,8.0,4.5,3.84,0.0
2016,12,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,7,15,113.0,11.5,3.75,12.0,18.5,9.82,0.0
2016,12,8,7,30,226.0,23.0,3.8,12.0,37.0,19.17,3.6
2016,12,8,7,45,341.5,32.0,3.9,12.5,73.0,26.31,16.64
2016,12,8,8,0,457.0,41.0,4.0,13.0,109.0,34.76,24.9
2016,12,8,8,15,524.0,47.0,4.0,13.0,148.5,75.86,40.7
2016,12,8,8,30,591.0,53.0,4.0,13.0,188.0,125.02,74.7
2016,12,8,8,45,634.5,57.5,4.0,13.5,227.0,176.23,117.19
2016,12,8,9,0,678.0,62.0,4.0,14.0,266.0,233.5,167.71
2016,12,8,9,15,707.0,65.0,4.0,14.0,301.0,287.65,217.46
