Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,13,45,906.5,64.0,2.5,11.5,456.0,933.82,740.75
2016,12,18,14,0,893.0,63.0,2.5,12.0,430.0,923.9,733.49
2016,12,18,14,15,874.5,61.0,2.4,11.5,397.5,904.47,721.19
2016,12,18,14,30,856.0,59.0,2.3,11.0,365.0,891.38,713.36
2016,12,18,14,45,827.5,56.5,2.2,11.0,327.0,855.51,687.36
2016,12,18,15,0,799.0,54.0,2.1,11.0,289.0,816.95,658.94
2016,12,18,15,15,757.5,50.5,1.85,10.0,247.5,763.29,619.28
2016,12,18,15,30,716.0,47.0,1.6,9.0,206.0,708.14,576.72
2016,12,18,15,45,649.5,41.5,1.35,8.5,163.0,628.73,512.42
2016,12,18,16,0,583.0,36.0,1.1,8.0,120.0,550.11,445.55
2016,12,18,16,15,464.5,28.0,1.1,7.5,80.0,430.97,339.98
2016,12,18,16,30,346.0,20.0,1.1,7.0,40.0,305.36,123.25
2016,12,18,16,45,173.0,10.0,1.15,6.5,20.0,129.16,0.0
2016,12,18,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,19,7,15,142.0,8.0,0.55,5.5,13.5,6.83,0.0
2016,12,19,7,30,284.0,16.0,0.5,6.0,27.0,13.66,0.0
2016,12,19,7,45,419.0,24.5,0.5,6.5,65.0,22.24,12.14
2016,12,19,8,0,554.0,33.0,0.5,7.0,103.0,29.88,20.95
2016,12,19,8,15,626.0,39.0,0.55,7.5,146.0,63.47,32.31
2016,12,19,8,30,698.0,45.0,0.6,8.0,189.0,117.38,65.5
2016,12,19,8,45,741.5,48.5,0.7,8.5,231.0,172.67,109.63
2016,12,19,9,0,785.0,52.0,0.8,9.0,273.0,232.64,162.14
2016,12,19,9,15,813.5,55.0,0.85,9.5,311.0,292.2,216.26
2016,12,19,9,30,842.0,58.0,0.9,10.0,349.0,354.05,271.89
2016,12,19,9,45,861.5,60.0,1.0,10.5,382.0,412.31,323.81
2016,12,19,10,0,881.0,62.0,1.1,11.0,415.0,471.47,374.92
2016,12,19,10,15,894.0,63.5,1.1,11.5,442.0,527.12,421.16
2016,12,19,10,30,907.0,65.0,1.1,12.0,469.0,582.11,465.2
2016,12,19,10,45,916.0,66.0,1.15,12.5,489.0,633.22,505.25
2016,12,19,11,0,925.0,67.0,1.2,13.0,509.0,682.75,542.97
2016,12,19,11,15,930.0,67.5,1.2,13.0,521.0,727.16,576.07
2016,12,19,11,30,935.0,68.0,1.2,13.0,533.0,769.19,605.27
2016,12,19,11,45,936.0,68.5,1.2,13.5,537.5,805.62,629.12
2016,12,19,12,0,937.0,69.0,1.2,14.0,542.0,839.04,650.71
2016,12,19,12,15,935.5,69.0,1.1,14.0,538.5,866.65,667.88
2016,12,19,12,30,934.0,69.0,1.0,14.0,535.0,890.87,682.59
2016,12,19,12,45,930.0,68.0,0.9,14.5,524.0,908.13,691.21
2016,12,19,13,0,926.0,67.0,0.8,15.0,513.0,921.73,697.37
2016,12,19,13,15,917.5,66.0,0.95,14.5,494.5,927.58,705.93
2016,12,19,13,30,909.0,65.0,1.1,14.0,476.0,929.66,712.11
2016,12,19,13,45,895.5,63.5,1.25,14.0,450.5,922.75,710.88
2016,12,19,14,0,882.0,62.0,1.4,14.0,425.0,912.2,707.11
2016,12,19,14,15,863.0,60.5,1.3,14.0,393.0,893.14,693.68
2016,12,19,14,30,844.0,59.0,1.2,14.0,361.0,880.49,684.66
2016,12,19,14,45,814.5,56.5,1.2,14.0,323.5,843.93,660.13
2016,12,19,15,0,785.0,54.0,1.2,14.0,286.0,804.76,633.28
2016,12,19,15,15,744.0,50.5,1.15,13.0,245.0,751.87,597.05
2016,12,19,15,30,703.0,47.0,1.1,12.0,204.0,697.52,557.88
2016,12,19,15,45,637.5,41.5,1.05,11.5,161.5,619.32,497.48
2016,12,19,16,0,572.0,36.0,1.0,11.0,119.0,541.91,434.21
2016,12,19,16,15,456.5,28.0,1.0,10.5,79.5,425.43,332.67
2016,12,19,16,30,341.0,20.0,1.0,10.0,40.0,302.97,132.04
2016,12,19,16,45,170.5,10.0,1.05,9.5,20.0,127.6,0.0
2016,12,19,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,7,15,144.0,7.5,0.95,5.5,13.0,6.4,0.0
2016,12,20,7,30,288.0,15.0,0.9,6.0,26.0,12.8,0.0
2016,12,20,7,45,420.0,23.5,0.85,7.0,63.5,21.3,11.15
2016,12,20,8,0,552.0,32.0,0.8,8.0,101.0,28.96,19.98
2016,12,20,8,15,624.0,37.5,0.95,8.5,143.5,60.66,30.36
2016,12,20,8,30,696.0,43.0,1.1,9.0,186.0,113.83,62.54
2016,12,20,8,45,739.5,47.0,1.3,9.5,228.0,169.37,106.73
2016,12,20,9,0,783.0,51.0,1.5,10.0,270.0,229.6,159.59
2016,12,20,9,15,812.5,53.5,1.5,10.5,308.5,288.78,213.61
2016,12,20,9,30,842.0,56.0,1.5,11.0,347.0,350.08,269.09
2016,12,20,9,45,858.0,59.0,1.5,11.5,379.5,408.26,321.08
2016,12,20,10,0,874.0,62.0,1.5,12.0,412.0,466.71,371.58
2016,12,20,10,15,888.5,63.5,1.45,12.5,439.0,522.79,418.24
2016,12,20,10,30,903.0,65.0,1.4,13.0,466.0,578.38,462.74
2016,12,20,10,45,911.5,66.5,1.4,13.5,486.0,629.62,502.7
2016,12,20,11,0,920.0,68.0,1.4,14.0,506.0,679.28,540.21
2016,12,20,11,15,925.5,68.5,1.3,14.0,519.0,723.92,572.74
2016,12,20,11,30,931.0,69.0,1.2,14.0,532.0,766.25,601.02
2016,12,20,11,45,933.0,69.5,1.1,14.5,536.5,803.42,623.98
2016,12,20,12,0,935.0,70.0,1.0,15.0,541.0,837.66,644.46
2016,12,20,12,15,933.5,69.5,0.8,15.0,538.0,864.72,659.12
2016,12,20,12,30,932.0,69.0,0.6,15.0,535.0,888.37,670.96
2016,12,20,12,45,929.0,68.0,0.45,15.5,524.5,906.58,678.61
2016,12,20,13,0,926.0,67.0,0.3,16.0,514.0,921.17,683.89
2016,12,20,13,15,917.5,66.0,0.3,16.0,495.5,927.14,688.16
2016,12,20,13,30,909.0,65.0,0.3,16.0,477.0,929.34,690.29
2016,12,20,13,45,897.0,63.5,0.35,16.0,451.5,923.94,688.74
2016,12,20,14,0,885.0,62.0,0.4,16.0,426.0,914.9,685.02
2016,12,20,14,15,866.5,60.0,0.45,15.5,394.5,895.67,675.85
2016,12,20,14,30,848.0,58.0,0.5,15.0,363.0,873.22,664.42
2016,12,20,14,45,821.0,55.5,0.6,15.0,325.5,848.68,650.91
2016,12,20,15,0,794.0,53.0,0.7,15.0,288.0,811.77,628.09
2016,12,20,15,15,753.5,49.5,0.75,14.0,247.0,759.28,594.5
2016,12,20,15,30,713.0,46.0,0.8,13.0,206.0,705.31,557.77
2016,12,20,15,45,648.5,41.0,0.9,12.5,163.5,628.43,500.95
2016,12,20,16,0,584.0,36.0,1.0,12.0,121.0,552.18,440.5
2016,12,20,16,15,469.5,28.0,1.05,11.5,81.0,436.07,340.5
2016,12,20,16,30,355.0,20.0,1.1,11.0,41.0,314.63,148.14
2016,12,20,16,45,177.5,10.0,1.15,11.0,20.5,132.69,0.0
2016,12,20,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,7,15,112.5,7.5,1.0,9.0,11.5,6.4,0.0
2016,12,21,7,30,225.0,15.0,0.9,9.0,23.0,12.8,0.0
2016,12,21,7,45,358.5,24.5,0.85,9.5,58.5,20.31,10.04
2016,12,21,8,0,492.0,34.0,0.8,10.0,94.0,28.13,19.05
2016,12,21,8,15,567.0,40.0,0.7,10.5,135.5,59.21,30.89
2016,12,21,8,30,642.0,46.0,0.6,11.0,177.0,109.56,60.84
2016,12,21,8,45,517.5,69.5,0.55,11.5,190.0,150.31,99.4
2016,12,21,9,0,393.0,93.0,0.5,12.0,203.0,174.8,127.18
2016,12,21,9,15,413.0,102.5,0.5,12.5,232.0,215.79,163.19
2016,12,21,9,30,433.0,112.0,0.5,13.0,261.0,258.8,200.57
2016,12,21,9,45,437.0,124.5,0.5,13.5,287.0,300.16,236.15
2016,12,21,10,0,441.0,137.0,0.5,14.0,313.0,341.54,270.68
2016,12,21,10,15,657.0,101.5,0.4,14.5,383.0,447.57,352.89
2016,12,21,10,30,873.0,66.0,0.3,15.0,453.0,561.45,438.12
2016,12,21,10,45,881.5,67.5,0.2,15.5,473.0,611.34,473.48
2016,12,21,11,0,890.0,69.0,0.1,16.0,493.0,659.75,507.23
2016,12,21,11,15,895.5,69.5,0.15,16.0,505.5,703.23,539.03
2016,12,21,11,30,901.0,70.0,0.2,16.0,518.0,744.49,567.08
2016,12,21,11,45,902.5,70.5,0.3,16.5,522.5,780.31,591.07
2016,12,21,12,0,904.0,71.0,0.4,17.0,527.0,813.28,613.26
2016,12,21,12,15,902.5,70.5,0.35,17.0,524.0,839.57,629.38
2016,12,21,12,30,901.0,70.0,0.3,17.0,521.0,862.56,643.37
2016,12,21,12,45,896.0,69.5,0.3,17.5,510.5,879.13,652.97
2016,12,21,13,0,891.0,69.0,0.3,18.0,500.0,892.14,660.44
2016,12,21,13,15,882.5,68.0,0.3,18.0,482.0,897.78,664.52
2016,12,21,13,30,874.0,67.0,0.3,18.0,464.0,899.78,666.5
2016,12,21,13,45,860.0,66.0,0.3,18.0,439.0,893.16,663.05
2016,12,21,14,0,846.0,65.0,0.3,18.0,414.0,892.94,664.0
2016,12,21,14,15,827.0,63.0,0.3,17.5,383.0,873.4,653.41
2016,12,21,14,30,808.0,61.0,0.3,17.0,352.0,850.61,640.77
2016,12,21,14,45,780.5,58.0,0.35,17.0,316.0,815.7,619.4
2016,12,21,15,0,753.0,55.0,0.4,17.0,280.0,778.24,595.66
2016,12,21,15,15,712.5,51.5,0.5,16.5,240.0,726.47,562.67
2016,12,21,15,30,672.0,48.0,0.6,16.0,200.0,673.28,526.63
2016,12,21,15,45,607.5,42.5,0.7,15.5,158.5,596.68,470.74
2016,12,21,16,0,543.0,37.0,0.8,15.0,117.0,520.84,411.53
2016,12,21,16,15,430.5,29.0,0.9,14.5,78.5,417.75,323.63
2016,12,21,16,30,318.0,21.0,1.0,14.0,40.0,298.79,149.1
2016,12,21,16,45,159.0,10.5,1.1,13.5,20.0,120.36,0.0
2016,12,21,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,7,15,118.5,7.0,0.25,10.0,11.0,5.97,0.0
2016,12,22,7,30,237.0,14.0,0.2,10.0,22.0,11.95,0.0
2016,12,22,7,45,372.5,23.5,0.15,10.5,58.5,21.25,10.56
2016,12,22,8,0,508.0,33.0,0.1,11.0,95.0,29.8,20.47
2016,12,22,8,15,583.5,39.0,0.15,11.5,137.0,57.71,29.69
2016,12,22,8,30,659.0,45.0,0.2,12.0,179.0,108.97,59.48
2016,12,22,8,45,704.5,49.0,0.3,12.5,220.0,162.49,100.66
2016,12,22,9,0,750.0,53.0,0.4,13.0,261.0,221.0,150.47
2016,12,22,9,15,781.0,56.0,0.35,13.5,299.5,279.17,201.72
2016,12,22,9,30,812.0,59.0,0.3,14.0,338.0,339.98,254.57
2016,12,22,9,45,831.0,62.0,0.3,14.5,370.5,398.42,304.63
2016,12,22,10,0,850.0,65.0,0.3,15.0,403.0,457.57,353.49
2016,12,22,10,15,864.5,66.5,0.35,15.0,430.0,513.27,399.21
2016,12,22,10,30,879.0,68.0,0.4,15.0,457.0,565.52,441.11
2016,12,22,10,45,887.0,69.5,0.45,15.5,477.0,615.5,479.29
2016,12,22,11,0,895.0,71.0,0.5,16.0,497.0,663.95,515.21
2016,12,22,11,15,900.0,71.5,0.65,16.0,509.5,707.42,549.13
2016,12,22,11,30,905.0,72.0,0.8,16.0,522.0,748.63,579.23
2016,12,22,11,45,904.5,73.0,0.95,16.0,526.5,783.81,605.05
2016,12,22,12,0,904.0,74.0,1.1,16.0,531.0,816.02,628.89
2016,12,22,12,15,902.5,74.0,1.25,16.0,527.5,843.09,649.26
2016,12,22,12,30,901.0,74.0,1.4,16.0,524.0,866.89,667.5
2016,12,22,12,45,897.0,72.5,1.6,16.0,514.0,883.26,681.4
2016,12,22,13,0,893.0,71.0,1.8,16.0,504.0,896.07,692.96
2016,12,22,13,15,885.0,70.0,1.85,16.0,486.0,902.35,698.4
2016,12,22,13,30,877.0,69.0,1.9,16.0,468.0,905.0,701.54
2016,12,22,13,45,864.0,68.0,1.95,16.0,443.0,909.34,706.03
2016,12,22,14,0,851.0,67.0,2.0,16.0,418.0,900.3,701.28
2016,12,22,14,15,832.5,64.5,1.75,15.5,387.0,880.65,687.19
2016,12,22,14,30,814.0,62.0,1.5,15.0,356.0,857.71,670.56
2016,12,22,14,45,788.0,59.0,1.3,15.0,320.0,824.2,645.49
2016,12,22,15,0,762.0,56.0,1.1,15.0,284.0,788.05,618.07
2016,12,22,15,15,721.5,52.5,0.95,14.5,244.0,736.17,580.3
2016,12,22,15,30,681.0,49.0,0.8,14.0,204.0,682.78,540.02
2016,12,22,15,45,616.0,43.5,0.7,13.5,161.5,605.5,480.75
2016,12,22,16,0,551.0,38.0,0.6,13.0,119.0,528.86,418.94
2016,12,22,16,15,439.5,29.5,0.55,12.5,80.5,415.26,322.89
2016,12,22,16,30,328.0,21.0,0.5,12.0,42.0,307.55,163.6
2016,12,22,16,45,164.0,10.5,0.5,12.0,21.0,124.07,0.0
2016,12,22,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,9.5,3.75,10.0,9.5,8.11,0.0
2016,12,23,7,30,0.0,19.0,3.9,10.0,19.0,16.22,0.0
2016,12,23,7,45,205.0,27.0,4.1,10.0,52.0,21.01,10.1
2016,12,23,8,0,410.0,35.0,4.3,10.0,85.0,28.75,19.46
2016,12,23,8,15,488.0,42.0,4.35,10.0,124.5,53.05,28.56
2016,12,23,8,30,566.0,49.0,4.4,10.0,164.0,99.91,56.54
2016,12,23,8,45,283.0,66.0,4.5,10.5,123.5,105.02,72.31
2016,12,23,9,0,0.0,83.0,4.6,11.0,83.0,68.73,53.9
2016,12,23,9,15,0.0,95.5,4.6,11.0,95.5,79.55,63.25
2016,12,23,9,30,0.0,108.0,4.6,11.0,108.0,90.53,72.61
2016,12,23,9,45,0.0,94.0,4.65,11.0,94.0,78.58,62.27
2016,12,23,10,0,0.0,80.0,4.7,11.0,80.0,66.51,51.82
2016,12,23,10,15,0.0,51.5,4.65,11.0,51.5,42.62,31.2
2016,12,23,10,30,0.0,23.0,4.6,11.0,23.0,18.98,10.77
2016,12,23,10,45,0.0,41.5,4.55,11.5,41.5,34.32,23.93
2016,12,23,11,0,0.0,60.0,4.5,12.0,60.0,49.72,37.01
2016,12,23,11,15,80.0,142.5,4.35,12.0,182.5,196.59,162.77
2016,12,23,11,30,160.0,225.0,4.2,12.0,305.0,348.63,288.75
2016,12,23,11,45,112.5,222.0,4.05,12.0,278.5,318.18,262.51
2016,12,23,12,0,65.0,219.0,3.9,12.0,252.0,268.62,220.98
2016,12,23,12,15,447.0,151.5,3.75,12.0,376.0,560.96,465.47
2016,12,23,12,30,829.0,84.0,3.6,12.0,500.0,826.01,668.61
2016,12,23,12,45,483.5,151.0,3.45,12.0,392.5,620.89,509.85
2016,12,23,13,0,138.0,218.0,3.3,12.0,285.0,368.65,303.65
2016,12,23,13,15,135.5,210.0,3.35,12.0,274.0,362.62,300.25
2016,12,23,13,30,133.0,202.0,3.4,12.0,263.0,356.06,295.46
2016,12,23,13,45,71.0,175.5,3.5,12.0,208.0,250.69,208.13
2016,12,23,14,0,9.0,149.0,3.6,12.0,153.0,147.67,120.46
2016,12,23,14,15,4.5,85.5,3.7,11.5,87.5,76.74,60.67
2016,12,23,14,30,0.0,22.0,3.8,11.0,22.0,18.13,10.12
2016,12,23,14,45,0.0,19.5,3.9,11.0,19.5,16.06,8.34
2016,12,23,15,0,0.0,17.0,4.0,11.0,17.0,13.99,6.54
2016,12,23,15,15,0.0,14.5,3.85,10.5,14.5,11.93,4.76
2016,12,23,15,30,0.0,12.0,3.7,10.0,12.0,9.86,2.94
2016,12,23,15,45,0.0,9.5,3.55,10.0,9.5,7.8,1.1
2016,12,23,16,0,0.0,7.0,3.4,10.0,7.0,5.74,0.0
2016,12,23,16,15,0.0,4.5,3.3,9.5,4.5,3.69,0.0
2016,12,23,16,30,0.0,2.0,3.2,9.0,2.0,1.64,0.0
2016,12,23,16,45,0.0,1.0,3.15,9.0,1.0,0.85,0.0
2016,12,23,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,8.0,2.9,6.0,8.0,0.0,0.0
2016,12,24,7,30,0.0,16.0,3.0,6.0,16.0,13.66,0.0
2016,12,24,7,45,132.5,29.0,3.15,6.5,45.0,22.37,11.13
2016,12,24,8,0,265.0,42.0,3.3,7.0,74.0,32.34,22.87
2016,12,24,8,15,321.0,55.0,3.5,7.0,109.0,54.81,34.62
2016,12,24,8,30,377.0,68.0,3.7,7.0,144.0,94.29,60.47
2016,12,24,8,45,419.0,78.0,3.9,7.5,179.5,135.95,93.57
2016,12,24,9,0,461.0,88.0,4.1,8.0,215.0,182.52,133.96
2016,12,24,9,15,503.5,90.5,4.2,8.0,247.5,230.72,177.55
2016,12,24,9,30,546.0,93.0,4.3,8.0,280.0,280.15,222.85
2016,12,24,9,45,452.0,121.0,4.4,8.0,286.0,299.99,245.28
2016,12,24,10,0,358.0,149.0,4.5,8.0,292.0,305.48,253.68
2016,12,24,10,15,602.0,112.0,4.5,8.0,370.5,426.96,356.37
2016,12,24,10,30,846.0,75.0,4.5,8.0,449.0,555.31,463.97
2016,12,24,10,45,859.0,75.5,4.55,8.5,469.5,606.65,506.87
2016,12,24,11,0,872.0,76.0,4.6,9.0,490.0,656.94,548.15
2016,12,24,11,15,471.5,146.5,4.55,9.0,371.0,494.6,415.25
2016,12,24,11,30,71.0,217.0,4.5,9.0,252.0,261.72,217.7
2016,12,24,11,45,481.0,147.0,4.5,9.0,389.5,545.76,459.75
2016,12,24,12,0,891.0,77.0,4.5,9.0,527.0,807.63,666.81
2016,12,24,12,15,890.0,77.0,4.5,9.0,525.0,835.01,685.94
2016,12,24,12,30,889.0,77.0,4.5,9.0,523.0,859.19,704.21
2016,12,24,12,45,878.5,78.5,4.5,9.0,512.0,882.64,722.03
2016,12,24,13,0,868.0,80.0,4.5,9.0,501.0,893.86,730.79
2016,12,24,13,15,657.0,121.0,4.45,9.0,433.0,773.9,640.03
2016,12,24,13,30,446.0,162.0,4.4,9.0,365.0,631.04,528.1
2016,12,24,13,45,638.5,117.5,4.4,9.0,391.5,769.43,639.55
2016,12,24,14,0,831.0,73.0,4.4,9.0,418.0,889.93,731.45
2016,12,24,14,15,626.0,98.0,4.25,9.0,347.5,740.05,616.16
2016,12,24,14,30,421.0,123.0,4.1,9.0,277.0,574.08,485.62
2016,12,24,14,45,401.5,114.5,4.0,9.0,249.0,544.56,462.79
2016,12,24,15,0,382.0,106.0,3.9,9.0,221.0,513.8,437.87
2016,12,24,15,15,519.5,79.5,3.45,8.5,213.0,600.81,508.39
2016,12,24,15,30,657.0,53.0,3.0,8.0,205.0,668.07,558.85
2016,12,24,15,45,593.5,47.0,2.6,7.5,163.0,600.79,501.58
2016,12,24,16,0,530.0,41.0,2.2,7.0,121.0,526.69,437.13
2016,12,24,16,15,415.0,32.5,1.95,6.5,82.0,411.61,335.06
2016,12,24,16,30,300.0,24.0,1.7,6.0,43.0,292.82,179.41
2016,12,24,16,45,150.0,12.0,1.5,5.5,21.5,115.94,0.0
2016,12,24,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,9.5,0.9,6.0,9.5,0.0,0.0
2016,12,25,7,30,0.0,19.0,1.0,6.0,19.0,16.22,0.0
2016,12,25,7,45,214.5,27.5,1.15,6.0,53.0,21.42,10.29
2016,12,25,8,0,429.0,36.0,1.3,6.0,87.0,29.75,20.7
2016,12,25,8,15,510.5,43.0,1.4,6.0,128.0,52.49,29.14
2016,12,25,8,30,592.0,50.0,1.5,6.0,169.0,100.79,57.36
2016,12,25,8,45,649.5,53.5,1.6,6.5,210.5,153.73,98.44
2016,12,25,9,0,707.0,57.0,1.7,7.0,252.0,210.98,147.94
2016,12,25,9,15,496.0,94.0,1.75,7.5,240.5,227.27,173.91
2016,12,25,9,30,285.0,131.0,1.8,8.0,229.0,217.76,174.84
2016,12,25,9,45,547.5,100.5,1.85,8.5,310.5,321.24,259.01
2016,12,25,10,0,810.0,70.0,1.9,9.0,392.0,440.57,356.44
2016,12,25,10,15,825.0,72.0,1.9,9.0,418.5,495.21,403.57
2016,12,25,10,30,840.0,74.0,1.9,9.0,445.0,549.63,449.52
2016,12,25,10,45,655.0,120.0,1.95,9.5,417.0,532.62,436.72
2016,12,25,11,0,470.0,166.0,2.0,10.0,389.0,488.88,401.78
2016,12,25,11,15,443.0,177.0,1.95,10.0,392.0,506.19,415.97
2016,12,25,11,30,416.0,188.0,1.9,10.0,395.0,520.16,426.7
2016,12,25,11,45,646.0,132.5,1.9,10.0,458.0,662.31,540.13
2016,12,25,12,0,876.0,77.0,1.9,10.0,521.0,794.98,638.25
2016,12,25,12,15,691.0,123.5,1.9,10.0,472.5,737.62,594.76
2016,12,25,12,30,506.0,170.0,1.9,10.0,424.0,646.48,525.56
2016,12,25,12,45,461.0,176.5,1.9,10.0,404.5,629.96,513.58
2016,12,25,13,0,416.0,183.0,1.9,10.0,385.0,609.77,498.02
2016,12,25,13,15,379.5,182.5,1.9,10.0,362.0,566.98,465.85
2016,12,25,13,30,343.0,182.0,1.9,10.0,339.0,541.18,446.15
2016,12,25,13,45,435.5,154.5,1.95,10.0,343.0,618.7,509.2
2016,12,25,14,0,528.0,127.0,2.0,10.0,347.0,674.56,553.6
2016,12,25,14,15,463.5,127.0,1.95,10.0,310.0,617.58,510.01
2016,12,25,14,30,399.0,127.0,1.9,10.0,273.0,559.07,464.63
2016,12,25,14,45,384.5,116.5,1.9,10.0,245.5,531.82,444.31
2016,12,25,15,0,370.0,106.0,1.9,10.0,218.0,503.18,422.12
2016,12,25,15,15,351.5,93.0,1.65,9.5,187.5,466.47,392.59
2016,12,25,15,30,333.0,80.0,1.4,9.0,157.0,428.92,361.4
2016,12,25,15,45,436.0,59.0,1.2,8.5,139.0,484.42,403.91
2016,12,25,16,0,539.0,38.0,1.0,8.0,121.0,521.44,426.59
2016,12,25,16,15,432.0,30.0,1.0,7.5,82.5,421.9,339.19
2016,12,25,16,30,325.0,22.0,1.0,7.0,44.0,310.97,196.51
2016,12,25,16,45,162.5,11.0,1.05,7.0,22.0,124.11,0.0
2016,12,25,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,7,15,104.5,6.5,1.0,4.5,9.5,0.0,0.0
2016,12,26,7,30,209.0,13.0,1.1,5.0,19.0,11.1,0.0
2016,12,26,7,45,346.0,22.0,1.2,5.5,53.5,19.82,8.95
2016,12,26,8,0,483.0,31.0,1.3,6.0,88.0,27.9,19.05
2016,12,26,8,15,559.0,37.0,1.5,6.5,129.0,50.06,26.58
2016,12,26,8,30,635.0,43.0,1.7,7.0,170.0,99.33,54.31
2016,12,26,8,45,682.5,47.0,1.9,7.5,210.5,151.41,94.62
2016,12,26,9,0,730.0,51.0,2.1,8.0,251.0,208.77,144.64
2016,12,26,9,15,761.0,54.0,2.2,8.5,289.0,265.64,197.04
2016,12,26,9,30,792.0,57.0,2.3,9.0,327.0,325.22,251.91
2016,12,26,9,45,814.0,59.0,2.45,9.5,360.0,382.7,304.51
2016,12,26,10,0,836.0,61.0,2.6,10.0,393.0,441.23,356.67
2016,12,26,10,15,850.5,62.5,2.5,10.0,420.0,494.12,403.09
2016,12,26,10,30,865.0,64.0,2.4,10.0,447.0,548.1,448.86
2016,12,26,10,45,874.5,65.5,2.35,10.5,467.0,598.51,489.72
2016,12,26,11,0,884.0,67.0,2.3,11.0,487.0,647.57,528.21
2016,12,26,11,15,889.5,67.5,2.15,11.0,500.0,691.19,561.86
2016,12,26,11,30,895.0,68.0,2.0,11.0,513.0,732.63,591.11
2016,12,26,11,45,897.0,68.5,1.95,11.5,519.0,769.08,615.72
2016,12,26,12,0,899.0,69.0,1.9,12.0,525.0,802.75,638.05
2016,12,26,12,15,898.0,69.0,1.8,12.0,522.5,830.43,656.58
2016,12,26,12,30,897.0,69.0,1.7,12.0,520.0,854.89,672.72
2016,12,26,12,45,892.0,69.0,1.65,12.5,510.5,872.57,683.39
2016,12,26,13,0,887.0,69.0,1.6,13.0,501.0,886.74,691.68
2016,12,26,13,15,879.5,68.0,1.5,13.0,483.5,893.8,695.75
2016,12,26,13,30,872.0,67.0,1.4,13.0,466.0,897.26,697.46
2016,12,26,13,45,858.5,66.0,1.3,13.0,442.0,891.64,692.98
2016,12,26,14,0,845.0,65.0,1.2,13.0,418.0,892.46,693.1
2016,12,26,14,15,826.5,63.0,1.1,12.5,387.5,873.92,680.99
2016,12,26,14,30,808.0,61.0,1.0,12.0,357.0,852.1,666.69
2016,12,26,14,45,780.5,58.5,0.95,12.0,321.0,818.35,643.35
2016,12,26,15,0,753.0,56.0,0.9,12.0,285.0,781.99,617.76
2016,12,26,15,15,713.5,52.0,0.85,11.5,245.5,730.77,581.65
2016,12,26,15,30,674.0,48.0,0.8,11.0,206.0,678.1,543.02
2016,12,26,15,45,611.5,43.0,0.8,10.5,164.5,603.91,486.77
2016,12,26,16,0,549.0,38.0,0.8,10.0,123.0,530.29,427.77
2016,12,26,16,15,444.0,30.0,0.85,9.5,84.5,422.05,336.81
2016,12,26,16,30,339.0,22.0,0.9,9.0,46.0,322.95,209.68
2016,12,26,16,45,169.5,11.0,0.95,9.0,23.0,129.28,0.0
2016,12,26,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,9.5,0.8,5.5,9.5,0.0,0.0
2016,12,27,7,30,0.0,19.0,0.7,6.0,19.0,16.22,0.0
2016,12,27,7,45,240.5,25.5,0.65,6.5,54.0,21.09,9.67
2016,12,27,8,0,481.0,32.0,0.6,7.0,89.0,28.86,19.82
2016,12,27,8,15,559.0,38.5,0.65,7.5,130.5,50.24,27.28
2016,12,27,8,30,637.0,45.0,0.7,8.0,172.0,100.02,54.77
2016,12,27,8,45,683.5,49.5,0.75,8.5,213.0,152.5,94.8
2016,12,27,9,0,730.0,54.0,0.8,9.0,254.0,210.18,144.3
2016,12,27,9,15,762.0,57.5,0.75,9.5,292.0,267.87,196.16
2016,12,27,9,30,794.0,61.0,0.7,10.0,330.0,328.42,250.18
2016,12,27,9,45,814.0,63.5,0.65,11.0,363.5,385.88,300.18
2016,12,27,10,0,834.0,66.0,0.6,12.0,397.0,444.21,348.87
2016,12,27,10,15,849.0,67.5,0.8,12.5,424.0,499.59,395.9
2016,12,27,10,30,864.0,69.0,1.0,13.0,451.0,554.69,441.44
2016,12,27,10,45,875.0,70.0,1.25,13.5,472.0,602.62,480.92
2016,12,27,11,0,886.0,71.0,1.5,14.0,493.0,652.27,520.7
2016,12,27,11,15,891.5,72.0,1.55,14.0,506.0,696.72,555.18
2016,12,27,11,30,897.0,73.0,1.6,14.0,519.0,739.02,585.92
2016,12,27,11,45,900.0,73.0,1.7,14.0,524.5,775.91,612.7
2016,12,27,12,0,903.0,73.0,1.8,14.0,530.0,810.06,637.54
2016,12,27,12,15,901.5,73.0,1.85,14.0,528.0,837.64,657.26
2016,12,27,12,30,900.0,73.0,1.9,14.0,526.0,861.97,674.81
2016,12,27,12,45,896.0,72.0,2.0,14.5,516.0,879.52,686.98
2016,12,27,13,0,892.0,71.0,2.1,15.0,506.0,893.53,696.84
2016,12,27,13,15,884.0,70.0,2.1,15.0,489.0,900.38,702.13
2016,12,27,13,30,876.0,69.0,2.1,15.0,472.0,903.59,705.1
2016,12,27,13,45,863.5,67.5,2.1,15.0,447.5,898.4,702.35
2016,12,27,14,0,851.0,66.0,2.1,15.0,423.0,899.6,704.28
2016,12,27,14,15,832.5,64.0,1.95,14.5,392.5,881.16,692.08
2016,12,27,14,30,814.0,62.0,1.8,14.0,362.0,859.42,677.56
2016,12,27,14,45,788.5,59.0,1.65,14.0,326.0,826.83,653.82
2016,12,27,15,0,763.0,56.0,1.5,14.0,290.0,791.56,627.75
2016,12,27,15,15,723.5,52.5,1.35,13.0,250.0,740.89,591.91
2016,12,27,15,30,684.0,49.0,1.2,12.0,210.0,688.69,553.45
2016,12,27,15,45,623.5,43.5,1.1,11.5,168.5,615.29,496.57
2016,12,27,16,0,563.0,38.0,1.0,11.0,127.0,542.43,437.24
2016,12,27,16,15,459.0,30.5,1.0,10.5,87.5,434.9,346.87
2016,12,27,16,30,355.0,23.0,1.0,10.0,48.0,337.81,225.6
2016,12,27,16,45,177.5,11.5,1.05,9.5,24.0,135.62,0.0
2016,12,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,9.5,1.1,5.5,9.5,0.0,0.0
2016,12,28,7,30,0.0,19.0,1.1,6.0,19.0,16.22,0.0
2016,12,28,7,45,266.0,24.5,1.1,7.0,55.5,20.26,8.86
2016,12,28,8,0,532.0,30.0,1.1,8.0,92.0,27.15,18.19
2016,12,28,8,15,608.0,35.5,1.3,8.5,134.5,47.67,24.72
2016,12,28,8,30,684.0,41.0,1.5,9.0,177.0,99.21,52.22
2016,12,28,8,45,730.0,45.0,1.7,10.0,219.0,153.88,93.58
2016,12,28,9,0,776.0,49.0,1.9,11.0,261.0,213.62,144.81
2016,12,28,9,15,806.0,51.5,1.9,11.5,299.5,272.37,198.28
2016,12,28,9,30,836.0,54.0,1.9,12.0,338.0,333.59,253.92
2016,12,28,9,45,856.5,56.0,1.95,12.5,371.5,392.32,306.86
2016,12,28,10,0,877.0,58.0,2.0,13.0,405.0,451.83,358.96
2016,12,28,10,15,891.0,59.5,2.05,13.5,433.0,508.13,406.94
2016,12,28,10,30,905.0,61.0,2.1,14.0,461.0,563.95,452.97
2016,12,28,10,45,914.5,62.0,2.15,14.5,482.0,615.81,494.55
2016,12,28,11,0,924.0,63.0,2.2,15.0,503.0,666.23,533.8
2016,12,28,11,15,929.5,63.5,2.2,15.0,516.5,711.66,569.04
2016,12,28,11,30,935.0,64.0,2.2,15.0,530.0,754.82,599.85
2016,12,28,11,45,937.5,64.0,2.2,15.5,536.0,792.64,625.37
2016,12,28,12,0,940.0,64.0,2.2,16.0,542.0,827.58,648.64
2016,12,28,12,15,939.5,64.0,2.2,16.0,540.0,857.03,669.13
2016,12,28,12,30,939.0,64.0,2.2,16.0,538.0,883.14,687.34
2016,12,28,12,45,934.5,64.0,2.25,16.0,528.5,902.36,701.3
2016,12,28,13,0,930.0,64.0,2.3,16.0,519.0,917.91,712.92
2016,12,28,13,15,923.0,63.0,2.3,16.0,501.5,926.2,719.18
2016,12,28,13,30,916.0,62.0,2.3,16.0,484.0,930.72,723.05
2016,12,28,13,45,904.5,61.0,2.3,16.0,460.0,927.38,721.63
2016,12,28,14,0,893.0,60.0,2.3,16.0,436.0,920.36,717.82
2016,12,28,14,15,876.0,58.0,2.1,15.5,405.0,903.3,706.33
2016,12,28,14,30,859.0,56.0,1.9,15.0,374.0,882.89,692.4
2016,12,28,14,45,834.5,54.0,1.75,15.0,338.0,852.56,670.45
2016,12,28,15,0,810.0,52.0,1.6,15.0,302.0,828.85,652.81
2016,12,28,15,15,773.5,49.0,1.45,14.0,261.5,780.92,619.32
2016,12,28,15,30,737.0,46.0,1.3,13.0,221.0,731.24,583.21
2016,12,28,15,45,678.5,41.0,1.15,12.5,178.0,659.08,527.4
2016,12,28,16,0,620.0,36.0,1.0,12.0,135.0,587.3,469.08
2016,12,28,16,15,519.0,29.0,1.0,11.5,94.0,481.18,380.9
2016,12,28,16,30,418.0,22.0,1.0,11.0,53.0,375.77,256.02
2016,12,28,16,45,209.0,11.0,1.05,11.0,26.5,157.82,0.0
2016,12,28,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,7,15,98.0,6.5,1.3,8.5,9.0,0.0,0.0
2016,12,29,7,30,196.0,13.0,1.2,9.0,18.0,11.1,0.0
2016,12,29,7,45,342.5,23.0,1.15,10.0,53.5,19.1,7.74
2016,12,29,8,0,489.0,33.0,1.1,11.0,89.0,29.88,20.28
2016,12,29,8,15,569.0,39.0,1.25,11.5,131.5,48.58,26.51
2016,12,29,8,30,649.0,45.0,1.4,12.0,174.0,98.42,52.58
2016,12,29,8,45,695.5,50.0,1.55,13.0,216.0,151.98,92.41
2016,12,29,9,0,742.0,55.0,1.7,14.0,258.0,210.77,141.95
2016,12,29,9,15,774.0,58.5,1.7,14.0,296.5,269.18,194.47
2016,12,29,9,30,806.0,62.0,1.7,14.0,335.0,330.45,249.68
2016,12,29,9,45,818.0,66.5,1.7,14.5,367.5,387.64,300.69
2016,12,29,10,0,830.0,71.0,1.7,15.0,400.0,444.9,350.15
2016,12,29,10,15,845.5,73.0,1.7,15.5,427.5,501.07,397.06
2016,12,29,10,30,861.0,75.0,1.7,16.0,455.0,557.06,442.2
2016,12,29,10,45,869.5,76.5,1.7,16.5,476.0,607.92,482.0
2016,12,29,11,0,878.0,78.0,1.7,17.0,497.0,657.36,519.49
2016,12,29,11,15,884.0,79.0,1.7,17.5,510.5,702.9,553.02
2016,12,29,11,30,890.0,80.0,1.7,18.0,524.0,746.32,583.21
2016,12,29,11,45,890.0,81.0,1.75,18.5,529.5,782.91,607.75
2016,12,29,12,0,890.0,82.0,1.8,19.0,535.0,816.59,630.13
2016,12,29,12,15,888.5,81.5,1.75,19.0,532.5,844.17,648.42
2016,12,29,12,30,887.0,81.0,1.7,19.0,530.0,868.46,664.44
2016,12,29,12,45,748.0,108.0,1.65,19.0,481.5,808.04,622.17
2016,12,29,13,0,609.0,135.0,1.6,19.0,433.0,733.2,570.09
2016,12,29,13,15,743.5,104.0,1.5,19.0,456.0,830.99,638.98
2016,12,29,13,30,878.0,73.0,1.4,19.0,479.0,920.6,698.36
2016,12,29,13,45,682.5,105.5,1.3,19.0,411.0,796.12,611.81
2016,12,29,14,0,487.0,138.0,1.2,19.0,343.0,650.72,510.03
2016,12,29,14,15,299.0,148.0,1.0,18.5,271.0,471.29,376.11
2016,12,29,14,30,111.0,158.0,0.8,18.0,199.0,296.36,238.21
2016,12,29,14,45,104.0,143.5,0.65,18.0,179.0,274.57,222.0
2016,12,29,15,0,97.0,129.0,0.5,18.0,159.0,252.54,204.37
2016,12,29,15,15,380.0,92.0,0.5,17.5,186.0,490.95,396.52
2016,12,29,15,30,663.0,55.0,0.5,17.0,213.0,679.2,531.58
2016,12,29,15,45,598.5,49.0,0.55,16.5,171.0,610.85,478.98
2016,12,29,16,0,534.0,43.0,0.6,16.0,129.0,535.63,421.54
2016,12,29,16,15,429.5,34.5,0.7,15.5,89.5,427.92,335.15
2016,12,29,16,30,325.0,26.0,0.8,15.0,50.0,322.33,222.25
2016,12,29,16,45,162.5,13.0,0.9,15.0,25.0,126.74,0.0
2016,12,29,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.5,1.25,9.0,0.5,0.0,0.0
2016,12,30,7,30,0.0,1.0,1.2,9.0,1.0,0.85,0.0
2016,12,30,7,45,0.0,4.5,1.2,9.5,4.5,3.69,0.0
2016,12,30,8,0,0.0,8.0,1.2,10.0,8.0,6.56,0.07
2016,12,30,8,15,0.0,12.5,1.2,10.0,12.5,10.27,3.17
2016,12,30,8,30,0.0,17.0,1.2,10.0,17.0,13.98,6.51
2016,12,30,8,45,0.0,21.0,1.25,10.5,21.0,17.29,9.44
2016,12,30,9,0,0.0,25.0,1.3,11.0,25.0,20.6,12.33
2016,12,30,9,15,0.0,29.0,1.4,11.5,29.0,23.91,15.18
2016,12,30,9,30,0.0,33.0,1.5,12.0,33.0,27.23,18.0
2016,12,30,9,45,0.0,36.5,1.6,12.5,36.5,30.14,20.44
2016,12,30,10,0,0.0,40.0,1.7,13.0,40.0,33.05,22.85
2016,12,30,10,15,0.0,65.0,1.75,13.0,65.0,53.87,40.6
2016,12,30,10,30,0.0,90.0,1.8,13.0,90.0,75.07,58.51
2016,12,30,10,45,0.0,94.0,1.85,13.0,94.0,78.54,61.33
2016,12,30,11,0,0.0,98.0,1.9,13.0,98.0,82.06,64.21
2016,12,30,11,15,0.0,101.0,1.9,13.0,101.0,84.73,66.38
2016,12,30,11,30,0.0,104.0,1.9,13.0,104.0,87.44,68.6
2016,12,30,11,45,0.0,119.0,1.9,13.0,119.0,101.14,80.05
2016,12,30,12,0,0.0,134.0,1.9,13.0,134.0,115.31,91.83
2016,12,30,12,15,0.0,133.5,1.9,13.0,133.5,115.15,91.67
2016,12,30,12,30,0.0,133.0,1.9,13.0,133.0,115.03,91.59
2016,12,30,12,45,0.0,142.0,1.9,13.5,142.0,124.31,99.17
2016,12,30,13,0,0.0,151.0,1.9,14.0,151.0,134.11,107.15
2016,12,30,13,15,44.0,177.0,1.85,14.0,197.5,218.58,178.4
2016,12,30,13,30,88.0,203.0,1.8,14.0,244.0,295.49,241.92
2016,12,30,13,45,82.5,192.0,1.8,14.0,229.0,281.24,230.39
2016,12,30,14,0,77.0,181.0,1.8,14.0,214.0,266.73,218.99
2016,12,30,14,15,50.5,162.0,1.65,13.5,183.0,221.52,181.94
2016,12,30,14,30,24.0,143.0,1.5,13.0,152.0,159.79,130.66
2016,12,30,14,45,20.5,130.0,1.4,13.0,137.5,144.68,118.25
2016,12,30,15,0,17.0,117.0,1.3,13.0,123.0,129.71,105.69
2016,12,30,15,15,12.0,102.0,1.2,12.5,106.0,110.94,89.88
2016,12,30,15,30,7.0,87.0,1.1,12.0,89.0,92.31,73.92
2016,12,30,15,45,3.5,70.5,1.05,12.0,71.5,72.9,56.97
2016,12,30,16,0,0.0,54.0,1.0,12.0,54.0,53.24,39.66
2016,12,30,16,15,0.0,37.5,1.05,11.5,37.5,35.74,24.23
2016,12,30,16,30,0.0,21.0,1.1,11.0,21.0,17.34,7.23
2016,12,30,16,45,0.0,10.5,1.15,10.5,10.5,8.96,0.0
2016,12,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
